Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,91.6652476829,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  02:00:00,86.7114268929,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  03:00:00,83.8686199645,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  04:00:00,82.0767888623,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553710036,0.0,1.75125,1.16428710036
 01/01  05:00:00,87.1000417701,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  06:00:00,85.1774731207,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  07:00:00,122.72677571,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,252.495553205,247.828746458,3.5025,1.16430674786
 01/01  08:00:00,117.94284404,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,253.916968329,250.394468329,3.5025,0.02
 01/01  09:00:00,153.725358509,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,205.753142458,201.086299276,3.5025,1.16434318181
 01/01  10:00:00,129.492511181,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,167.59146264,164.06896264,3.5025,0.02
 01/01  11:00:00,170.427314412,25.3812276145,0.306372616204,0.0,27.9495200658,27.7759469175,118.278911466,110.10923756,7.005,1.16467390663
 01/01  12:00:00,206.962001217,25.3812276145,1.04899233009,0.0,27.9495200658,27.7759469175,75.1741506666,68.1491506666,7.005,0.02
 01/01  13:00:00,224.025725503,25.3812276145,3.00108708176,0.0,41.9242800987,36.8599292233,40.3645840331,29.8597522255,9.34,1.16483180767
 01/01  14:00:00,226.701873111,25.3812276145,3.87195659706,0.0,41.9242800987,36.8599292233,18.620057761,8.11527834156,9.34,1.16477941947
 01/01  15:00:00,224.068583269,25.3812276145,4.3608827637,0.0,41.9242800987,36.8599292233,10.5046701431,0.0,9.34,1.16467014314
 01/01  16:00:00,220.095627505,25.3812276145,4.45378207541,0.0,41.9242800987,36.8599292233,10.9497175468,1.5897175468,9.34,0.02
 01/01  17:00:00,219.072309834,25.3812276145,4.35726965425,0.0,41.9242800987,36.8599292233,20.5983521751,10.0935228262,9.34,1.16482934898
 01/01  18:00:00,199.436868557,25.3812276145,2.54413480273,0.0,27.9495200658,27.7759469175,44.5048175737,36.3350989113,7.005,1.1647186624
 01/01  19:00:00,202.196142012,25.3812276145,1.20574280712,0.0,13.9747600329,18.6919646116,64.8795039932,60.1895039932,4.67,0.02
 01/01  20:00:00,185.501082747,25.3812276145,1.04619845031,0.0,13.9747600329,18.6919646116,72.7637177261,66.9291685935,4.67,1.16454913258
 01/01  21:00:00,174.795259837,25.3812276145,0.963205971251,0.0,13.9747600329,18.6919646116,76.4256629622,70.5912030636,4.67,1.16445989865
 01/01  22:00:00,155.942808199,25.3812276145,0.800430460538,0.0,13.9747600329,18.6919646116,41.9952043597,37.3052043597,4.67,0.02
 01/01  23:00:00,97.1534641293,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  24:00:00,131.525242799,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554782055,0.0,1.75125,1.16429782055
 01/02  01:00:00,106.569389401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  02:00:00,95.7660740964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  03:00:00,95.0909000376,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924592555,0.0,2.335,1.16424592555
 01/02  04:00:00,94.7872801517,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  05:00:00,101.874598837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  06:00:00,101.0027266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  07:00:00,150.750629011,25.3812276145,0.158463644071,0.0,13.9747600329,18.6919646116,107.498137727,101.663912209,4.67,1.16422551829
 01/02  08:00:00,150.982049294,25.3812276145,0.288592628138,0.0,13.9747600329,18.6919646116,110.865817911,106.175817911,4.67,0.02
 01/02  09:00:00,233.692397958,25.3812276145,1.53386830182,0.0,34.9369000822,32.3179380704,71.6088968608,62.2718765294,8.1725,1.16452033134
 01/02  10:00:00,270.736542093,25.3812276145,3.80127723251,0.0,62.886420148,41.4019203762,28.7202916502,18.1927916502,10.5075,0.02
 01/02  11:00:00,263.044828969,25.3812276145,4.80901311336,0.0,62.886420148,41.4019203762,12.6787807523,1.00645057049,10.5075,1.16483018185
 01/02  12:00:00,293.743626457,25.3812276145,5.61462560787,0.0,62.886420148,41.4019203762,11.6727099005,0.0,10.5075,1.16520990054
 01/02  13:00:00,282.903301025,25.3812276145,6.41561494875,0.0,62.886420148,41.4019203762,11.6726158283,0.0,10.5075,1.16511582831
 01/02  14:00:00,279.655060351,25.3812276145,6.98025628858,0.0,62.886420148,41.4019203762,12.8178029719,0.0,10.5075,2.3103029719
 01/02  15:00:00,272.858434622,25.3812276145,6.93541674271,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 01/02  16:00:00,270.000141108,25.3812276145,7.13393440268,0.0,62.886420148,41.4019203762,11.6725087878,0.0,10.5075,1.1650087878
 01/02  17:00:00,270.046710217,25.3812276145,7.16621480765,0.0,62.886420148,41.4019203762,11.672423635,0.0,10.5075,1.164923635
 01/02  18:00:00,281.372343485,25.3812276145,6.55683353871,0.0,62.886420148,41.4019203762,11.6723522553,0.0,10.5075,1.16485225527
 01/02  19:00:00,275.422514911,25.3812276145,5.16428317325,0.0,41.9242800987,36.8599292233,12.2686981551,1.76381996003,9.34,1.16487819502
 01/02  20:00:00,263.258254256,25.3812276145,4.71719182064,0.0,41.9242800987,36.8599292233,22.524889793,12.0201624095,9.34,1.16472738349
 01/02  21:00:00,236.03009134,25.3812276145,3.93194397459,0.0,34.9369000822,32.3179380704,24.2928575039,16.1003575039,8.1725,0.02
 01/02  22:00:00,176.005756178,25.3812276145,2.36308028796,0.0,13.9747600329,18.6919646116,5.83459508054,0.0,4.67,1.16459508054
 01/02  23:00:00,113.664827568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  24:00:00,142.537940755,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930027938,0.0,2.335,1.16430027938
 01/03  01:00:00,115.218047867,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  02:00:00,105.064340852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  03:00:00,109.802096233,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924561808,0.0,2.335,1.16424561808
 01/03  04:00:00,113.917630739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  05:00:00,144.443440122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  06:00:00,146.968961382,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499232112,0.0,2.335,1.164232112
 01/03  07:00:00,202.213792414,25.3812276145,1.17878706996,0.0,13.9747600329,18.6919646116,25.5861314364,20.8961314364,4.67,0.02
 01/03  08:00:00,202.192033675,25.3812276145,1.1847504143,0.0,13.9747600329,18.6919646116,44.3831879806,39.6931879806,4.67,0.02
 01/03  09:00:00,266.45649058,25.3812276145,2.84913501615,0.0,34.9369000822,32.3179380704,33.7544822027,24.4174531359,8.1725,1.16452906686
 01/03  10:00:00,297.051306878,25.3812276145,4.564676952,0.0,62.886420148,41.4019203762,17.6795407014,6.00739601595,10.5075,1.1646446854
 01/03  11:00:00,295.674367957,25.3812276145,5.3646548275,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 01/03  12:00:00,317.64564647,25.3812276145,7.39139912162,0.0,62.886420148,41.4019203762,11.6726058815,0.0,10.5075,1.16510588146
 01/03  13:00:00,309.050091145,25.3812276145,7.44309226315,0.0,62.886420148,41.4019203762,12.8178803255,0.0,10.5075,2.31038032548
 01/03  14:00:00,306.231664001,25.3812276145,6.88651683521,0.0,62.886420148,41.4019203762,11.6727219864,0.0,10.5075,1.16522198636
 01/03  15:00:00,297.319885319,25.3812276145,6.96022643992,0.0,62.886420148,41.4019203762,11.6725230007,0.0,10.5075,1.16502300075
 01/03  16:00:00,293.553815102,25.3812276145,7.53119646967,0.0,62.886420148,41.4019203762,11.6723457524,0.0,10.5075,1.16484575238
 01/03  17:00:00,294.155802479,25.3812276145,7.69432590914,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 01/03  18:00:00,305.43320515,25.3812276145,6.97941782923,0.0,62.886420148,41.4019203762,11.6724973713,0.0,10.5075,1.16499737128
 01/03  19:00:00,297.956589209,25.3812276145,5.48432365793,0.0,41.9242800987,36.8599292233,10.5048303173,0.0,9.34,1.16483031731
 01/03  20:00:00,279.927891259,25.3812276145,5.10467128855,0.0,41.9242800987,36.8599292233,10.5047072292,0.0,9.34,1.16470722916
 01/03  21:00:00,255.094242578,25.3812276145,4.26860454734,0.0,34.9369000822,32.3179380704,13.5680618596,4.23080081629,8.1725,1.16476104335
 01/03  22:00:00,179.604668942,25.3812276145,1.9858927382,0.0,13.9747600329,18.6919646116,4.88548932147,0.19548932147,4.67,0.02
 01/03  23:00:00,125.962310087,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934767613,0.0,2.335,1.16434767613
 01/03  24:00:00,155.218805699,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  01:00:00,131.178287629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  02:00:00,117.842282527,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925554139,0.0,2.335,1.16425554139
 01/04  03:00:00,110.205679972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  04:00:00,103.183384373,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  05:00:00,104.040453742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  06:00:00,98.682287365,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992489061,0.0,2.335,1.1642489061
 01/04  07:00:00,143.887990666,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,176.991231577,172.301231577,4.67,0.02
 01/04  08:00:00,138.194167548,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,194.623189364,189.933189364,4.67,0.02
 01/04  09:00:00,213.02776948,25.3812276145,0.0624581101635,0.0,34.9369000822,32.3179380704,176.008633759,166.671542139,8.1725,1.1645916201
 01/04  10:00:00,239.598345547,25.3812276145,0.542041868196,0.0,62.886420148,41.4019203762,145.759971174,134.087837934,10.5075,1.16463323978
 01/04  11:00:00,231.622367009,25.3812276145,0.748394585641,0.0,62.886420148,41.4019203762,135.066219894,123.393947591,10.5075,1.16477230311
 01/04  12:00:00,263.361721619,25.3812276145,0.991907158221,0.0,62.886420148,41.4019203762,117.007461822,105.334889686,10.5075,1.16507213659
 01/04  13:00:00,245.272827634,25.3812276145,1.33478767123,0.0,62.886420148,41.4019203762,106.786669145,95.1138939921,10.5075,1.16527515313
 01/04  14:00:00,243.434190224,25.3812276145,1.59213975905,0.0,62.886420148,41.4019203762,100.673401477,89.000784625,10.5075,1.16511685173
 01/04  15:00:00,238.309472813,25.3812276145,1.66980973864,0.0,62.886420148,41.4019203762,101.156738128,89.4842826064,10.5075,1.16495552131
 01/04  16:00:00,233.691614672,25.3812276145,1.8263247939,0.0,62.886420148,41.4019203762,101.250448091,89.5779480331,10.5075,1.16500005812
 01/04  17:00:00,231.906890591,25.3812276145,1.78374779362,0.0,62.886420148,41.4019203762,111.018671603,99.3462449889,10.5075,1.16492661364
 01/04  18:00:00,243.803596937,25.3812276145,1.51511494193,0.0,62.886420148,41.4019203762,130.276604359,118.604237477,10.5075,1.16486688204
 01/04  19:00:00,241.231066715,25.3812276145,0.897275480967,0.0,41.9242800987,36.8599292233,147.309296586,137.949296586,9.34,0.02
 01/04  20:00:00,225.080832425,25.3812276145,0.666204815934,0.0,41.9242800987,36.8599292233,167.235680355,156.730983424,9.34,1.16469693088
 01/04  21:00:00,199.261444794,25.3812276145,0.310222207475,0.0,34.9369000822,32.3179380704,178.289536196,168.952281297,8.1725,1.16475489958
 01/04  22:00:00,141.261980555,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,147.761983126,143.071983126,4.67,0.02
 01/04  23:00:00,85.9884876521,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941013372,0.0,2.335,1.16441013372
 01/04  24:00:00,120.3282072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  01:00:00,89.8962152412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  02:00:00,82.614529992,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927591089,0.0,2.335,1.16427591089
 01/05  03:00:00,81.4804325865,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  04:00:00,80.4539789585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  05:00:00,86.2861187186,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992108816,0.0,2.335,1.1642108816
 01/05  06:00:00,85.0504117029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  07:00:00,135.233624528,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,351.336259953,346.646259953,4.67,0.02
 01/05  08:00:00,130.905902961,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,329.433432072,323.598976043,4.67,1.16445602984
 01/05  09:00:00,207.948536219,25.3812276145,0.0,0.0,34.9369000822,32.3179380704,264.101753272,255.909253272,8.1725,0.02
 01/05  10:00:00,234.417120586,25.3812276145,0.0883578022264,0.0,62.886420148,41.4019203762,214.125381056,202.453249011,10.5075,1.16463204437
 01/05  11:00:00,225.830405955,25.3812276145,0.0892520349439,0.0,62.886420148,41.4019203762,185.940318139,174.267885644,10.5075,1.16493249479
 01/05  12:00:00,256.411613134,25.3812276145,0.436423973061,0.0,62.886420148,41.4019203762,157.652780654,145.980047369,10.5075,1.16523328431
 01/05  13:00:00,238.9007233,25.3812276145,0.769581744299,0.0,62.886420148,41.4019203762,137.338210066,125.665534766,10.5075,1.16517529964
 01/05  14:00:00,237.320632902,25.3812276145,1.05685232788,0.0,62.886420148,41.4019203762,118.659751165,106.986971662,10.5075,1.16527950255
 01/05  15:00:00,233.996481097,25.3812276145,1.40660693426,0.0,62.886420148,41.4019203762,107.348158736,95.6757611935,10.5075,1.16489754243
 01/05  16:00:00,230.821094215,25.3812276145,1.75147906863,0.0,62.886420148,41.4019203762,100.546186395,88.8737265963,10.5075,1.1649597985
 01/05  17:00:00,229.494546729,25.3812276145,1.70499737608,0.0,62.886420148,41.4019203762,110.56002374,98.887639931,10.5075,1.16488380881
 01/05  18:00:00,237.58788102,25.3812276145,1.33395912914,0.0,62.886420148,41.4019203762,133.95732404,122.284791517,10.5075,1.16503252329
 01/05  19:00:00,239.618350208,25.3812276145,0.862823758603,0.0,41.9242800987,36.8599292233,152.38629125,141.881475598,9.34,1.16481565197
 01/05  20:00:00,223.715021263,25.3812276145,0.426616218775,0.0,41.9242800987,36.8599292233,186.743227918,177.383227918,9.34,0.02
 01/05  21:00:00,197.624608291,25.3812276145,0.0,0.0,34.9369000822,32.3179380704,216.422825252,207.08556726,8.1725,1.1647579914
 01/05  22:00:00,139.704075969,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,191.439649519,185.605114321,4.67,1.16453519749
 01/05  23:00:00,85.2831953647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  24:00:00,119.888585773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  01:00:00,90.0719023871,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922547484,0.0,2.335,1.16422547484
 01/06  02:00:00,82.6396342954,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  03:00:00,82.4259042803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  04:00:00,82.8590264681,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  05:00:00,105.275427235,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924791713,0.0,2.335,1.16424791713
 01/06  06:00:00,105.198306362,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  07:00:00,154.832972167,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,289.220974606,284.530974606,4.67,0.02
 01/06  08:00:00,143.7392678,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,273.086695655,267.252277564,4.67,1.16441809124
 01/06  09:00:00,211.679945271,25.3812276145,0.0,0.0,34.9369000822,32.3179380704,238.216271637,230.023771637,8.1725,0.02
 01/06  10:00:00,239.809897385,25.3812276145,0.112812054628,0.0,62.886420148,41.4019203762,189.14744937,177.475200373,10.5075,1.16474899731
 01/06  11:00:00,234.104060893,25.3812276145,0.426084078473,0.0,62.886420148,41.4019203762,148.222316031,136.549905177,10.5075,1.16491085408
 01/06  12:00:00,267.533299972,25.3812276145,0.882583163011,0.0,62.886420148,41.4019203762,115.104238067,103.431579429,10.5075,1.16515863814
 01/06  13:00:00,254.142197767,25.3812276145,1.36279947495,0.0,62.886420148,41.4019203762,91.3989203765,79.7263355625,10.5075,1.16508481403
 01/06  14:00:00,255.056930169,25.3812276145,1.86322657039,0.0,62.886420148,41.4019203762,69.2643944832,57.5917015695,10.5075,1.16519291367
 01/06  15:00:00,254.037274676,25.3812276145,2.34226641136,0.0,62.886420148,41.4019203762,51.3797707615,39.7072004039,10.5075,1.16507035755
 01/06  16:00:00,250.654267964,25.3812276145,2.59217230094,0.0,62.886420148,41.4019203762,48.0033194987,36.3308907191,10.5075,1.16492877956
 01/06  17:00:00,249.283424193,25.3812276145,2.51510574326,0.0,62.886420148,41.4019203762,60.139730876,48.4673808147,10.5075,1.16485006131
 01/06  18:00:00,258.904831305,25.3812276145,2.48277412668,0.0,62.886420148,41.4019203762,67.1577250978,55.4852288662,10.5075,1.1649962316
 01/06  19:00:00,258.217840271,25.3812276145,1.6345746993,0.0,41.9242800987,36.8599292233,82.8642438123,72.3594469225,9.34,1.16479688978
 01/06  20:00:00,236.519500272,25.3812276145,1.1616119062,0.0,41.9242800987,36.8599292233,101.976801771,92.6168017712,9.34,0.02
 01/06  21:00:00,207.931040524,25.3812276145,0.774248803059,0.0,34.9369000822,32.3179380704,118.824822961,109.487552701,8.1725,1.16477025986
 01/06  22:00:00,146.82383204,25.3812276145,0.00772094801735,0.0,13.9747600329,18.6919646116,97.6562963179,91.8217142293,4.67,1.16458208855
 01/06  23:00:00,95.4388253412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  24:00:00,127.972630764,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926595401,0.0,2.335,1.16426595401
 01/07  01:00:00,95.9522174439,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  02:00:00,87.7715793173,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  03:00:00,86.7878598402,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553298526,0.0,1.75125,1.16428298526
 01/07  04:00:00,85.7510277467,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  05:00:00,91.8134709037,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  06:00:00,90.7021929875,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552846038,0.0,1.75125,1.16427846038
 01/07  07:00:00,128.071851578,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,272.364774513,268.842274513,3.5025,0.02
 01/07  08:00:00,127.102966209,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,244.698822703,241.176322703,3.5025,0.02
 01/07  09:00:00,193.888023343,25.3812276145,0.0204234664515,0.0,20.9621400493,23.2339557645,184.752603928,177.750490802,5.8375,1.16461312544
 01/07  10:00:00,218.676697765,25.3812276145,0.270472572537,0.0,41.9242800987,36.8599292233,132.337581811,121.832935601,9.34,1.16464621021
 01/07  11:00:00,244.931362474,25.3812276145,1.11716711026,0.0,62.886420148,41.4019203762,93.3406620774,82.8131620774,10.5075,0.02
 01/07  12:00:00,275.24228064,25.3812276145,2.02031882256,0.0,62.886420148,41.4019203762,65.5908334022,53.9181878074,10.5075,1.16514559479
 01/07  13:00:00,259.814978908,25.3812276145,2.74762773961,0.0,62.886420148,41.4019203762,47.4906339446,34.6727764614,10.5075,2.31035748326
 01/07  14:00:00,255.170186798,25.3812276145,3.31536097466,0.0,62.886420148,41.4019203762,36.8416634051,25.1689467753,10.5075,1.16521662984
 01/07  15:00:00,245.188096745,25.3812276145,3.80243650749,0.0,62.886420148,41.4019203762,35.5164172652,23.843911025,10.5075,1.16500624018
 01/07  16:00:00,239.352350897,25.3812276145,3.9767310147,0.0,62.886420148,41.4019203762,38.3188731047,26.6464410152,10.5075,1.1649320895
 01/07  17:00:00,236.641017313,25.3812276145,3.71222445456,0.0,62.886420148,41.4019203762,51.0845351279,40.5570351279,10.5075,0.02
 01/07  18:00:00,243.347907975,25.3812276145,3.14647992815,0.0,62.886420148,41.4019203762,76.4946543708,64.8221168912,10.5075,1.1650374796
 01/07  19:00:00,229.801199736,25.3812276145,1.516885157,0.0,34.9369000822,32.3179380704,100.47790713,91.1404928881,8.1725,1.1649142419
 01/07  20:00:00,182.932446595,25.3812276145,0.766653434594,0.0,20.9621400493,23.2339557645,117.08862716,110.086299463,5.8375,1.16482769708
 01/07  21:00:00,170.657171777,25.3812276145,0.519028847724,0.0,20.9621400493,23.2339557645,131.979637627,124.977535078,5.8375,1.16460254832
 01/07  22:00:00,126.196968371,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,103.6004563,100.0779563,3.5025,0.02
 01/07  23:00:00,81.9771850457,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571307882,0.0,1.75125,1.16446307882
 01/07  24:00:00,115.353661061,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  01:00:00,86.5485809772,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  02:00:00,79.3466366562,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552577914,0.0,1.75125,1.16427577914
 01/08  03:00:00,79.3097316912,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  04:00:00,79.1876102421,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  05:00:00,86.3355839651,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91532252511,0.0,1.75125,1.16407252511
 01/08  06:00:00,86.2266279443,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  07:00:00,124.427883957,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,225.195685282,221.673185282,3.5025,0.02
 01/08  08:00:00,120.713085993,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,216.774123624,212.107272251,3.5025,1.16435137308
 01/08  09:00:00,158.88144892,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,178.266577808,174.744077808,3.5025,0.02
 01/08  10:00:00,142.702715594,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,141.370354502,136.703422212,3.5025,1.16443228992
 01/08  11:00:00,187.559643904,25.3812276145,0.336067268019,0.0,27.9495200658,27.7759469175,91.3226707064,84.2976707064,7.005,0.02
 01/08  12:00:00,226.045225969,25.3812276145,0.83824976508,0.0,27.9495200658,27.7759469175,57.6879432622,49.5182577755,7.005,1.16468548666
 01/08  13:00:00,249.67992774,25.3812276145,2.35882577568,0.0,41.9242800987,36.8599292233,23.3195097401,12.8146561754,9.34,1.16485356472
 01/08  14:00:00,253.125170533,25.3812276145,2.82224994565,0.0,41.9242800987,36.8599292233,16.0847995389,6.72479953893,9.34,0.02
 01/08  15:00:00,250.132436161,25.3812276145,3.12843649275,0.0,41.9242800987,36.8599292233,16.3616650001,5.85689595422,9.34,1.1647690459
 01/08  16:00:00,248.340742265,25.3812276145,3.52296736241,0.0,41.9242800987,36.8599292233,11.6141783727,1.10946918906,9.34,1.16470918361
 01/08  17:00:00,248.194485416,25.3812276145,3.59978025008,0.0,41.9242800987,36.8599292233,14.3501938777,3.84532091866,9.34,1.16487295904
 01/08  18:00:00,226.55980415,25.3812276145,2.10439408916,0.0,27.9495200658,27.7759469175,30.7274399869,23.7024399869,7.005,0.02
 01/08  19:00:00,231.872653811,25.3812276145,1.12416609134,0.0,13.9747600329,18.6919646116,43.6563887638,37.8218085159,4.67,1.16458024793
 01/08  20:00:00,219.409086112,25.3812276145,0.993234022774,0.0,13.9747600329,18.6919646116,52.5156422325,46.6809655567,4.67,1.16467667581
 01/08  21:00:00,206.064486946,25.3812276145,0.897992247294,0.0,13.9747600329,18.6919646116,57.1551354243,52.4651354243,4.67,0.02
 01/08  22:00:00,181.961118784,25.3812276145,0.887262240215,0.0,13.9747600329,18.6919646116,17.5918720503,11.7574689665,4.67,1.1644030838
 01/08  23:00:00,123.143515231,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  24:00:00,153.662938149,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/09  01:00:00,134.209105408,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923705453,0.0,2.335,1.16423705453
 01/09  02:00:00,125.384443842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  03:00:00,124.856985112,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  04:00:00,123.552489127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  05:00:00,130.283828316,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926006223,0.0,2.335,1.16426006223
 01/09  06:00:00,129.165970448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  07:00:00,179.514634976,25.3812276145,0.417508691973,0.0,13.9747600329,18.6919646116,48.7676369047,44.0776369047,4.67,0.02
 01/09  08:00:00,184.660188124,25.3812276145,0.508341638623,0.0,13.9747600329,18.6919646116,73.3562496694,67.5218183068,4.67,1.1644313626
 01/09  09:00:00,257.554676055,25.3812276145,1.36390783662,0.0,34.9369000822,32.3179380704,69.4098614436,61.2173614436,8.1725,0.02
 01/09  10:00:00,287.352213868,25.3812276145,2.85944031399,0.0,62.886420148,41.4019203762,53.8720415285,42.1998861082,10.5075,1.16465542033
 01/09  11:00:00,282.661896518,25.3812276145,3.11604529135,0.0,62.886420148,41.4019203762,46.4111907431,34.7387619219,10.5075,1.16492882121
 01/09  12:00:00,304.862713176,25.3812276145,3.75787958585,0.0,62.886420148,41.4019203762,29.0094534127,17.3367741106,10.5075,1.16517930206
 01/09  13:00:00,295.638958287,25.3812276145,4.18403937543,0.0,62.886420148,41.4019203762,19.5146564074,7.84204904394,10.5075,1.16510736342
 01/09  14:00:00,295.211369529,25.3812276145,4.38775144381,0.0,62.886420148,41.4019203762,16.3637674523,4.69104954063,10.5075,1.16521791166
 01/09  15:00:00,290.713659226,25.3812276145,4.73465156849,0.0,62.886420148,41.4019203762,11.6725970259,0.0,10.5075,1.16509702586
 01/09  16:00:00,286.367494516,25.3812276145,4.94001056043,0.0,62.886420148,41.4019203762,11.6724570496,0.0,10.5075,1.16495704956
 01/09  17:00:00,285.619717769,25.3812276145,4.85140823381,0.0,62.886420148,41.4019203762,11.6723801216,0.0,10.5075,1.1648801216
 01/09  18:00:00,295.606806114,25.3812276145,4.7917261431,0.0,62.886420148,41.4019203762,11.6725286207,0.0,10.5075,1.16502862069
 01/09  19:00:00,293.534900239,25.3812276145,4.08779064364,0.0,41.9242800987,36.8599292233,16.6459796576,6.1411489682,9.34,1.16483068936
 01/09  20:00:00,283.887729333,25.3812276145,3.90714272299,0.0,41.9242800987,36.8599292233,22.7751290012,12.2704726489,9.34,1.16465635228
 01/09  21:00:00,252.730676028,25.3812276145,2.42837754228,0.0,34.9369000822,32.3179380704,47.596660142,39.404160142,8.1725,0.02
 01/09  22:00:00,180.46211151,25.3812276145,0.859475396907,0.0,13.9747600329,18.6919646116,16.0642725041,10.229783997,4.67,1.16448850707
 01/09  23:00:00,125.070857159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  24:00:00,156.680824921,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930335383,0.0,2.335,1.16430335383
 01/10  01:00:00,133.57883981,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  02:00:00,122.388979831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  03:00:00,119.986550649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  04:00:00,117.291489507,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923535521,0.0,2.335,1.16423535521
 01/10  05:00:00,138.262893436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  06:00:00,132.873679531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  07:00:00,176.663478652,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,141.320975583,135.486712873,4.67,1.1642627102
 01/10  08:00:00,167.166063991,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,153.898141384,149.208141384,4.67,0.02
 01/10  09:00:00,233.301126548,25.3812276145,0.193038455599,0.0,34.9369000822,32.3179380704,134.898020778,125.560958079,8.1725,1.16456269883
 01/10  10:00:00,264.141142495,25.3812276145,0.931860150901,0.0,62.886420148,41.4019203762,100.399585478,89.8720854778,10.5075,0.02
 01/10  11:00:00,263.159217056,25.3812276145,1.71930774274,0.0,62.886420148,41.4019203762,62.6931526744,51.0207112859,10.5075,1.16494138848
 01/10  12:00:00,294.085742328,25.3812276145,2.81803660939,0.0,62.886420148,41.4019203762,25.215662595,13.5430244391,10.5075,1.16513815589
 01/10  13:00:00,278.802382027,25.3812276145,3.52254447095,0.0,62.886420148,41.4019203762,14.5111030943,2.83829061795,10.5075,1.16531247632
 01/10  14:00:00,273.946113515,25.3812276145,4.09320343213,0.0,62.886420148,41.4019203762,12.0397500816,0.367085758879,10.5075,1.16516432269
 01/10  15:00:00,265.683799078,25.3812276145,4.52472913467,0.0,62.886420148,41.4019203762,11.6725816124,0.0,10.5075,1.16508161238
 01/10  16:00:00,259.828256199,25.3812276145,4.22359689597,0.0,62.886420148,41.4019203762,11.6724592703,0.0,10.5075,1.16495927029
 01/10  17:00:00,261.939075432,25.3812276145,3.53613872425,0.0,62.886420148,41.4019203762,24.3763843679,12.7040049652,10.5075,1.16487940268
 01/10  18:00:00,270.401071319,25.3812276145,3.01494492811,0.0,62.886420148,41.4019203762,49.3629000869,37.6903749096,10.5075,1.16502517729
 01/10  19:00:00,266.464331342,25.3812276145,2.0983897064,0.0,41.9242800987,36.8599292233,70.0208199135,59.5159751411,9.34,1.16484477244
 01/10  20:00:00,244.638874504,25.3812276145,1.78881872607,0.0,41.9242800987,36.8599292233,83.7853249451,73.2806268079,9.34,1.16469813722
 01/10  21:00:00,217.868571989,25.3812276145,1.16433804925,0.0,34.9369000822,32.3179380704,89.4144761928,81.2219761928,8.1725,0.02
 01/10  22:00:00,158.121851019,25.3812276145,0.477871593339,0.0,13.9747600329,18.6919646116,52.7702058466,46.935636356,4.67,1.1645694906
 01/10  23:00:00,106.854799508,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  24:00:00,140.353140455,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992766521,0.0,2.335,1.1642766521
 01/11  01:00:00,114.654333087,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  02:00:00,106.469549894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  03:00:00,105.26296566,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922359865,0.0,2.335,1.16422359865
 01/11  04:00:00,104.0721047,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  05:00:00,110.387320133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  06:00:00,109.424441773,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921158328,0.0,2.335,1.16421158328
 01/11  07:00:00,156.580619466,25.3812276145,0.00462192637186,0.0,13.9747600329,18.6919646116,145.548276216,140.858276216,4.67,0.02
 01/11  08:00:00,157.237949981,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,149.759750303,145.069750303,4.67,0.02
 01/11  09:00:00,239.907410731,25.3812276145,0.606105433504,0.0,34.9369000822,32.3179380704,103.597551339,94.2605373388,8.1725,1.16451400001
 01/11  10:00:00,281.144242938,25.3812276145,2.23152943553,0.0,62.886420148,41.4019203762,47.2450882164,35.5729528888,10.5075,1.16463532765
 01/11  11:00:00,284.711717543,25.3812276145,3.60897906195,0.0,62.886420148,41.4019203762,14.9134149597,4.38591495966,10.5075,0.02
 01/11  12:00:00,307.546531223,25.3812276145,4.40009520969,0.0,62.886420148,41.4019203762,11.672605371,0.0,10.5075,1.16510537097
 01/11  13:00:00,297.662151594,25.3812276145,4.84135710781,0.0,62.886420148,41.4019203762,12.8178978511,0.0,10.5075,2.31039785112
 01/11  14:00:00,298.420388597,25.3812276145,5.4981533093,0.0,62.886420148,41.4019203762,11.6727396141,0.0,10.5075,1.16523961406
 01/11  15:00:00,293.332251922,25.3812276145,6.09083516654,0.0,62.886420148,41.4019203762,11.6725446442,0.0,10.5075,1.16504464418
 01/11  16:00:00,288.271526782,25.3812276145,6.35822916372,0.0,62.886420148,41.4019203762,11.672371576,0.0,10.5075,1.16487157595
 01/11  17:00:00,286.061602896,25.3812276145,6.10147920103,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 01/11  18:00:00,290.417317435,25.3812276145,5.14848243375,0.0,62.886420148,41.4019203762,12.9903854868,1.31785588465,10.5075,1.16502960214
 01/11  19:00:00,283.949014709,25.3812276145,3.69440440371,0.0,41.9242800987,36.8599292233,27.1690752634,16.6642084559,9.34,1.16486680756
 01/11  20:00:00,268.929011801,25.3812276145,3.06913015778,0.0,41.9242800987,36.8599292233,45.5329616727,35.0282136497,9.34,1.16474802307
 01/11  21:00:00,240.22699917,25.3812276145,2.24667988521,0.0,34.9369000822,32.3179380704,56.7218777539,47.3847353541,8.1725,1.16464239979
 01/11  22:00:00,171.264779623,25.3812276145,0.756792558918,0.0,13.9747600329,18.6919646116,35.0443769689,30.3543769689,4.67,0.02
 01/11  23:00:00,116.184008902,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939504981,0.0,2.335,1.16439504981
 01/11  24:00:00,148.331814553,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  01:00:00,123.442301811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  02:00:00,114.282863867,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923498474,0.0,2.335,1.16423498474
 01/12  03:00:00,113.42436657,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  04:00:00,112.776192504,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  05:00:00,119.742758997,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  06:00:00,118.916028752,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923320667,0.0,2.335,1.16423320667
 01/12  07:00:00,168.986080823,25.3812276145,0.115314930668,0.0,13.9747600329,18.6919646116,84.2645024486,79.5745024486,4.67,0.02
 01/12  08:00:00,175.55936085,25.3812276145,0.259722516419,0.0,13.9747600329,18.6919646116,93.5148302746,88.8248302746,4.67,0.02
 01/12  09:00:00,255.361025525,25.3812276145,1.34907953747,0.0,34.9369000822,32.3179380704,63.7811789077,54.4440762105,8.1725,1.16460269723
 01/12  10:00:00,291.062600694,25.3812276145,3.47035104457,0.0,62.886420148,41.4019203762,28.6193720041,16.9471791706,10.5075,1.16469283342
 01/12  11:00:00,290.795850659,25.3812276145,4.53500071579,0.0,62.886420148,41.4019203762,12.6435563289,0.9712185193,10.5075,1.16483780963
 01/12  12:00:00,310.985655387,25.3812276145,5.50763199122,0.0,62.886420148,41.4019203762,11.6726451309,0.0,10.5075,1.16514513093
 01/12  13:00:00,302.589912256,25.3812276145,6.13245531177,0.0,62.886420148,41.4019203762,11.6725919802,0.0,10.5075,1.16509198022
 01/12  14:00:00,303.025108428,25.3812276145,6.68403171685,0.0,62.886420148,41.4019203762,11.6727010541,0.0,10.5075,1.16520105414
 01/12  15:00:00,297.894117176,25.3812276145,7.44181654791,0.0,62.886420148,41.4019203762,11.6725440192,0.0,10.5075,1.1650440192
 01/12  16:00:00,293.688112652,25.3812276145,7.94533383233,0.0,62.886420148,41.4019203762,11.6723883878,0.0,10.5075,1.16488838779
 01/12  17:00:00,291.545264811,25.3812276145,7.68291332953,0.0,62.886420148,41.4019203762,11.6725252022,0.0,10.5075,1.1650252022
 01/12  18:00:00,299.001884034,25.3812276145,6.98219312276,0.0,62.886420148,41.4019203762,11.6724701409,0.0,10.5075,1.1649701409
 01/12  19:00:00,295.574409937,25.3812276145,5.79459791945,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 01/12  20:00:00,283.985525254,25.3812276145,5.16045867557,0.0,41.9242800987,36.8599292233,12.5024301508,1.99762603164,9.34,1.16480411912
 01/12  21:00:00,257.910720106,25.3812276145,4.16812247149,0.0,34.9369000822,32.3179380704,19.4983452854,10.16114301,8.1725,1.16470227539
 01/12  22:00:00,185.467763128,25.3812276145,2.54951368334,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 01/12  23:00:00,127.251531124,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942804659,0.0,2.335,1.16442804659
 01/12  24:00:00,156.441776122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  01:00:00,134.322538589,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923830999,0.0,2.335,1.16423830999
 01/13  02:00:00,124.827469452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  03:00:00,124.538723774,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  04:00:00,124.103889035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  05:00:00,149.969973008,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926198934,0.0,2.335,1.16426198934
 01/13  06:00:00,149.271913967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  07:00:00,200.710563509,25.3812276145,0.907705790801,0.0,13.9747600329,18.6919646116,36.4184722294,31.7284722294,4.67,0.02
 01/13  08:00:00,196.988493234,25.3812276145,0.815455037896,0.0,13.9747600329,18.6919646116,67.339343919,61.5049746195,4.67,1.16436929954
 01/13  09:00:00,261.608725055,25.3812276145,2.10901706217,0.0,34.9369000822,32.3179380704,52.9561827954,44.7636827954,8.1725,0.02
 01/13  10:00:00,293.797282246,25.3812276145,4.15234529365,0.0,62.886420148,41.4019203762,29.1357583932,17.4635009653,10.5075,1.16475742789
 01/13  11:00:00,289.129575218,25.3812276145,4.42090555918,0.0,62.886420148,41.4019203762,20.0204433847,8.3480712216,10.5075,1.16487216311
 01/13  12:00:00,308.604964506,25.3812276145,4.99740689837,0.0,62.886420148,41.4019203762,12.0864585422,0.41383276257,10.5075,1.1651257796
 01/13  13:00:00,301.549968793,25.3812276145,5.80944790563,0.0,62.886420148,41.4019203762,11.6728191347,0.0,10.5075,1.1653191347
 01/13  14:00:00,303.516987659,25.3812276145,6.59963079553,0.0,62.886420148,41.4019203762,11.6726689151,0.0,10.5075,1.16516891506
 01/13  15:00:00,298.548832379,25.3812276145,7.51291810802,0.0,62.886420148,41.4019203762,11.6725498397,0.0,10.5075,1.16504983967
 01/13  16:00:00,294.86861507,25.3812276145,8.23785859054,0.0,62.886420148,41.4019203762,11.6724117048,0.0,10.5075,1.16491170479
 01/13  17:00:00,289.694307159,25.3812276145,7.03956419457,0.0,62.886420148,41.4019203762,12.3172662274,0.644929453171,10.5075,1.16483677425
 01/13  18:00:00,295.048806363,25.3812276145,5.82086924693,0.0,62.886420148,41.4019203762,11.6724877864,0.0,10.5075,1.16498778637
 01/13  19:00:00,286.66707924,25.3812276145,4.05520156875,0.0,41.9242800987,36.8599292233,15.6161150798,5.11132354512,9.34,1.1647915347
 01/13  20:00:00,260.998831138,25.3812276145,3.40339131072,0.0,41.9242800987,36.8599292233,30.6360720996,21.2760720996,9.34,0.02
 01/13  21:00:00,219.802274984,25.3812276145,2.49947092757,0.0,34.9369000822,32.3179380704,55.8350418025,46.4977733878,8.1725,1.16476841463
 01/13  22:00:00,150.999241685,25.3812276145,0.81691047316,0.0,13.9747600329,18.6919646116,39.3691360524,33.5345532722,4.67,1.16458278029
 01/13  23:00:00,99.1961683023,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  24:00:00,130.612607738,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926749039,0.0,2.335,1.16426749039
 01/14  01:00:00,97.9855930572,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  02:00:00,88.6668512662,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  03:00:00,86.7619559634,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553662295,0.0,1.75125,1.16428662295
 01/14  04:00:00,84.5217977199,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  05:00:00,88.6292529813,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  06:00:00,86.1831734282,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553345972,0.0,1.75125,1.16428345972
 01/14  07:00:00,123.11629131,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,209.238962624,205.716462624,3.5025,0.02
 01/14  08:00:00,118.253446173,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,219.264343022,215.741843022,3.5025,0.02
 01/14  09:00:00,181.21280312,25.3812276145,0.00875486912364,0.0,20.9621400493,23.2339557645,195.492273465,188.490151061,5.8375,1.16462240425
 01/14  10:00:00,199.257646546,25.3812276145,0.238004813934,0.0,41.9242800987,36.8599292233,160.674565687,150.169906721,9.34,1.1646589668
 01/14  11:00:00,226.836381372,25.3812276145,0.855299046663,0.0,62.886420148,41.4019203762,132.044119927,121.516619927,10.5075,0.02
 01/14  12:00:00,259.319982879,25.3812276145,1.3048501794,0.0,62.886420148,41.4019203762,110.02268493,98.3500200971,10.5075,1.16516483278
 01/14  13:00:00,242.094318434,25.3812276145,1.86493838606,0.0,62.886420148,41.4019203762,92.7137287609,79.8958203023,10.5075,2.31040845861
 01/14  14:00:00,242.21930031,25.3812276145,2.43683771214,0.0,62.886420148,41.4019203762,76.4299058755,64.7571573566,10.5075,1.16524851891
 01/14  15:00:00,240.033990219,25.3812276145,3.00593562406,0.0,62.886420148,41.4019203762,63.4896508315,51.817109946,10.5075,1.1650408855
 01/14  16:00:00,235.949220124,25.3812276145,3.17857409428,0.0,62.886420148,41.4019203762,63.0369589998,51.3644887058,10.5075,1.16497029397
 01/14  17:00:00,233.401047417,25.3812276145,2.91391519087,0.0,62.886420148,41.4019203762,77.3652183372,65.6928322426,10.5075,1.16488609459
 01/14  18:00:00,239.214020427,25.3812276145,2.21643927654,0.0,62.886420148,41.4019203762,106.61508888,96.0875888798,10.5075,0.02
 01/14  19:00:00,225.034889958,25.3812276145,0.916580465248,0.0,34.9369000822,32.3179380704,138.506430983,129.168970709,8.1725,1.16496027335
 01/14  20:00:00,178.569033851,25.3812276145,0.242846582375,0.0,20.9621400493,23.2339557645,155.333730126,148.331438888,5.8375,1.16479123822
 01/14  21:00:00,167.88643969,25.3812276145,0.020691920812,0.0,20.9621400493,23.2339557645,171.074617104,164.072462623,5.8375,1.1646544808
 01/14  22:00:00,125.202447806,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,149.583587081,146.061087081,3.5025,0.02
 01/14  23:00:00,82.5851842154,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571408874,0.0,1.75125,1.16446408874
 01/14  24:00:00,117.308330875,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  01:00:00,86.9880538617,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550515813,0.0,1.75125,1.16425515813
 01/15  02:00:00,79.8721067468,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  03:00:00,79.4598681647,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  04:00:00,79.1235321061,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  05:00:00,85.5102045468,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553777693,0.0,1.75125,1.16428777693
 01/15  06:00:00,85.2608008849,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  07:00:00,124.539989052,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,307.172073486,303.649573486,3.5025,0.02
 01/15  08:00:00,124.77582266,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,269.425208024,264.7583843,3.5025,1.16432372364
 01/15  09:00:00,164.599252854,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,199.52333185,196.00083185,3.5025,0.02
 01/15  10:00:00,148.5270662,25.3812276145,0.0166906202278,0.0,6.98738001645,14.1499734587,147.560575063,142.893681605,3.5025,1.16439345818
 01/15  11:00:00,190.742252461,25.3812276145,0.206795202129,0.0,27.9495200658,27.7759469175,97.7885589551,90.7635589551,7.005,0.02
 01/15  12:00:00,224.409582805,25.3812276145,0.51235429419,0.0,27.9495200658,27.7759469175,77.197200584,69.0274493073,7.005,1.16475127665
 01/15  13:00:00,239.494338206,25.3812276145,1.43900699422,0.0,41.9242800987,36.8599292233,60.4168770736,49.9121288256,9.34,1.16474824806
 01/15  14:00:00,238.325304043,25.3812276145,1.99577965028,0.0,41.9242800987,36.8599292233,51.4498140293,40.9451101706,9.34,1.16470385866
 01/15  15:00:00,232.574727196,25.3812276145,2.44558222601,0.0,41.9242800987,36.8599292233,46.7807653995,37.4207653995,9.34,0.02
 01/15  16:00:00,226.719808496,25.3812276145,2.56810363138,0.0,41.9242800987,36.8599292233,46.6824881213,36.1777027818,9.34,1.16478533954
 01/15  17:00:00,224.668663441,25.3812276145,2.49162735168,0.0,41.9242800987,36.8599292233,53.056055196,42.5512805659,9.34,1.16477463016
 01/15  18:00:00,203.190186383,25.3812276145,1.12797364026,0.0,27.9495200658,27.7759469175,74.9221132622,66.7524524082,7.005,1.16466085391
 01/15  19:00:00,208.982309941,25.3812276145,0.485321715444,0.0,13.9747600329,18.6919646116,93.0262285621,88.3362285621,4.67,0.02
 01/15  20:00:00,190.21819408,25.3812276145,0.212102318294,0.0,13.9747600329,18.6919646116,114.763381305,108.928763286,4.67,1.16461801846
 01/15  21:00:00,178.1819611,25.3812276145,0.054800404427,0.0,13.9747600329,18.6919646116,124.301641052,119.611641052,4.67,0.02
 01/15  22:00:00,159.899518112,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,88.2394499894,82.4050663418,4.67,1.16438364763
 01/15  23:00:00,103.312134482,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  24:00:00,134.268406872,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  01:00:00,104.691032235,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549957447,0.0,1.75125,1.16424957447
 01/16  02:00:00,95.5169900019,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  03:00:00,95.6555470203,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  04:00:00,95.5161431193,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554265672,0.0,1.75125,1.16429265672
 01/16  05:00:00,99.7467366707,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  06:00:00,99.0145810764,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  07:00:00,136.220330888,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,212.869809911,208.203047118,3.5025,1.16426279321
 01/16  08:00:00,137.467098331,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,198.42979095,194.90729095,3.5025,0.02
 01/16  09:00:00,180.737898196,25.3812276145,0.0291181100332,0.0,6.98738001645,14.1499734587,135.873629434,132.351129434,3.5025,0.02
 01/16  10:00:00,166.860471274,25.3812276145,0.0815929008773,0.0,6.98738001645,14.1499734587,93.0688174894,88.4019011682,3.5025,1.16441632119
 01/16  11:00:00,206.850291426,25.3812276145,0.766505278066,0.0,27.9495200658,27.7759469175,51.0643102163,42.8946819846,7.005,1.1646282317
 01/16  12:00:00,236.024636767,25.3812276145,1.19019824821,0.0,27.9495200658,27.7759469175,31.4775245483,24.4525245483,7.005,0.02
 01/16  13:00:00,254.200247803,25.3812276145,2.85800997653,0.0,41.9242800987,36.8599292233,15.0353210483,4.53052431874,9.34,1.16479672956
 01/16  14:00:00,252.988721512,25.3812276145,3.207643499,0.0,41.9242800987,36.8599292233,12.8647669765,2.36001430879,9.34,1.16475266771
 01/16  15:00:00,247.443732158,25.3812276145,3.72490697657,0.0,41.9242800987,36.8599292233,9.66561084354,0.305610843543,9.34,0.02
 01/16  16:00:00,242.70588612,25.3812276145,4.28723543856,0.0,41.9242800987,36.8599292233,10.504837785,0.0,9.34,1.16483778497
 01/16  17:00:00,240.402987541,25.3812276145,4.13054562525,0.0,41.9242800987,36.8599292233,10.5048204759,0.0,9.34,1.16482047594
 01/16  18:00:00,217.690637402,25.3812276145,2.32309772724,0.0,27.9495200658,27.7759469175,26.5032198944,18.3335025908,7.005,1.1647173036
 01/16  19:00:00,219.717507276,25.3812276145,1.00052975276,0.0,13.9747600329,18.6919646116,54.8502854856,50.1602854856,4.67,0.02
 01/16  20:00:00,202.094049588,25.3812276145,0.741686295949,0.0,13.9747600329,18.6919646116,73.7208234816,67.8862696904,4.67,1.16455379124
 01/16  21:00:00,189.827788132,25.3812276145,0.62154707157,0.0,13.9747600329,18.6919646116,81.1876758178,75.3532048297,4.67,1.16447098802
 01/16  22:00:00,169.266611155,25.3812276145,0.477043270147,0.0,13.9747600329,18.6919646116,46.8587247772,42.1687247772,4.67,0.02
 01/16  23:00:00,112.691977205,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  24:00:00,142.170575421,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548912403,0.0,1.75125,1.16423912403
 01/17  01:00:00,116.183035268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  02:00:00,105.685948695,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  03:00:00,102.67041749,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926220096,0.0,2.335,1.16426220096
 01/17  04:00:00,99.7151435886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  05:00:00,119.79772691,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  06:00:00,118.145425797,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  07:00:00,165.811718965,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,188.554673822,182.720429779,4.67,1.16424404285
 01/17  08:00:00,157.732767329,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,181.972265066,177.282265066,4.67,0.02
