Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  15:00:00,262.294328864,25.3812276145,3.11441280967,0.0,62.886420148,41.4019203762,39.7050076112,28.0323989107,10.5075,1.16510870048
 02/02  16:00:00,258.502603279,25.3812276145,3.36326944834,0.0,62.886420148,41.4019203762,37.1149007996,25.4424456706,10.5075,1.16495512901
 02/02  17:00:00,257.39351979,25.3812276145,3.35000035509,0.0,62.886420148,41.4019203762,42.5470093662,30.8746237512,10.5075,1.16488561507
 02/02  18:00:00,261.556757067,25.3812276145,3.0819897042,0.0,62.886420148,41.4019203762,59.6377928929,47.965250279,10.5075,1.16504261386
 02/02  19:00:00,262.879116489,25.3812276145,2.209932689,0.0,41.9242800987,36.8599292233,77.2355881061,66.7307573323,9.34,1.16483077378
 02/02  20:00:00,248.939756857,25.3812276145,1.84003673863,0.0,41.9242800987,36.8599292233,91.4852228249,82.1252228249,9.34,0.02
 02/02  21:00:00,219.688572302,25.3812276145,1.18133178883,0.0,34.9369000822,32.3179380704,101.821351381,92.4840726206,8.1725,1.16477876046
 02/02  22:00:00,157.162930107,25.3812276145,0.412758920344,0.0,13.9747600329,18.6919646116,71.82305691,65.9884969477,4.67,1.16455996237
 02/02  23:00:00,101.462326632,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  24:00:00,133.490418753,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  01:00:00,104.445989697,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925054002,0.0,2.335,1.16425054002
 02/03  02:00:00,94.6365572668,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  03:00:00,93.0041957231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  04:00:00,92.2003266898,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920952316,0.0,2.335,1.16420952316
 02/03  05:00:00,114.448240452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  06:00:00,114.055877777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  07:00:00,161.931857312,25.3812276145,0.0164571720611,0.0,13.9747600329,18.6919646116,193.960734141,189.270734141,4.67,0.02
 02/03  08:00:00,159.606891624,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,181.015614157,175.18116529,4.67,1.16444886659
 02/03  09:00:00,229.593510548,25.3812276145,0.277850824808,0.0,34.9369000822,32.3179380704,142.660894074,134.468394074,8.1725,0.02
 02/03  10:00:00,263.776025233,25.3812276145,1.33626249308,0.0,62.886420148,41.4019203762,95.150412279,83.4781253072,10.5075,1.16478697178
 02/03  11:00:00,261.253504912,25.3812276145,2.13213392785,0.0,62.886420148,41.4019203762,62.8572718143,51.185008202,10.5075,1.16476361223
 02/03  12:00:00,293.909173685,25.3812276145,2.9100005076,0.0,62.886420148,41.4019203762,33.2439905117,21.5712783162,10.5075,1.16521219552
 02/03  13:00:00,286.242560002,25.3812276145,3.56436066588,0.0,62.886420148,41.4019203762,15.1805508833,3.50790672588,10.5075,1.16514415743
 02/03  14:00:00,287.378775397,25.3812276145,4.29312229472,0.0,62.886420148,41.4019203762,12.0446292538,0.371869573864,10.5075,1.16525967994
 02/03  15:00:00,282.521598157,25.3812276145,4.79555325982,0.0,62.886420148,41.4019203762,11.6724193006,0.0,10.5075,1.16491930059
 02/03  16:00:00,279.224830594,25.3812276145,5.23531096159,0.0,62.886420148,41.4019203762,11.6725058204,0.0,10.5075,1.16500582041
 02/03  17:00:00,278.959686829,25.3812276145,5.28629738015,0.0,62.886420148,41.4019203762,11.6724325129,0.0,10.5075,1.1649325129
 02/03  18:00:00,283.699606771,25.3812276145,4.93066118614,0.0,62.886420148,41.4019203762,11.6723730565,0.0,10.5075,1.16487305648
 02/03  19:00:00,284.848911983,25.3812276145,4.01453717078,0.0,41.9242800987,36.8599292233,19.0259913022,8.52110029022,9.34,1.16489101195
 02/03  20:00:00,266.266055829,25.3812276145,3.71834168227,0.0,41.9242800987,36.8599292233,28.5041625662,17.9994429962,9.34,1.16471957002
 02/03  21:00:00,241.465636487,25.3812276145,3.03396237166,0.0,34.9369000822,32.3179380704,33.2779218851,25.0854218851,8.1725,0.02
 02/03  22:00:00,175.024874698,25.3812276145,1.52151763691,0.0,13.9747600329,18.6919646116,6.19077083523,0.356216373771,4.67,1.16455446146
 02/03  23:00:00,124.123286659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  24:00:00,155.011939766,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929109853,0.0,2.335,1.16429109853
 02/04  01:00:00,129.770066678,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  02:00:00,119.864239835,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  03:00:00,119.404895669,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155611364,0.0,1.75125,1.1643111364
 02/04  04:00:00,119.396331201,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  05:00:00,127.61590184,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  06:00:00,127.449749179,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549277915,0.0,1.75125,1.16424277915
 02/04  07:00:00,164.24440721,25.3812276145,0.764167218537,0.0,6.98738001645,14.1499734587,25.2094188989,21.6869188989,3.5025,0.02
 02/04  08:00:00,173.784469357,25.3812276145,0.713240924531,0.0,6.98738001645,14.1499734587,52.9825256866,48.3155603711,3.5025,1.16446531558
 02/04  09:00:00,234.134386991,25.3812276145,1.29760661906,0.0,20.9621400493,23.2339557645,46.9463764228,41.0888764228,5.8375,0.02
 02/04  10:00:00,259.911821831,25.3812276145,3.07846046918,0.0,41.9242800987,36.8599292233,31.7218594145,21.2172383304,9.34,1.16462108412
 02/04  11:00:00,283.948272995,25.3812276145,3.97615795094,0.0,62.886420148,41.4019203762,21.384352035,9.71199611329,10.5075,1.16485592172
 02/04  12:00:00,303.526657619,25.3812276145,4.26880390053,0.0,62.886420148,41.4019203762,15.6105669869,3.93800209809,10.5075,1.16506488878
 02/04  13:00:00,294.552523745,25.3812276145,4.89848390535,0.0,62.886420148,41.4019203762,11.6727364603,0.0,10.5075,1.16523646034
 02/04  14:00:00,296.60253541,25.3812276145,5.83413829079,0.0,62.886420148,41.4019203762,11.672604331,0.0,10.5075,1.16510433096
 02/04  15:00:00,292.408942926,25.3812276145,6.59450418165,0.0,62.886420148,41.4019203762,11.6724350844,0.0,10.5075,1.16493508436
 02/04  16:00:00,289.891056121,25.3812276145,7.29544578034,0.0,62.886420148,41.4019203762,11.6723690959,0.0,10.5075,1.16486909589
 02/04  17:00:00,290.761801398,25.3812276145,7.97824331083,0.0,62.886420148,41.4019203762,11.6725020262,0.0,10.5075,1.16500202622
 02/04  18:00:00,296.304842673,25.3812276145,7.75922167244,0.0,62.886420148,41.4019203762,11.6724051654,0.0,10.5075,1.16490516536
 02/04  19:00:00,279.912320985,25.3812276145,4.99503973361,0.0,34.9369000822,32.3179380704,8.75466966828,0.562169668283,8.1725,0.02
 02/04  20:00:00,238.544402765,25.3812276145,3.02311481131,0.0,20.9621400493,23.2339557645,15.1799268787,8.17760669944,5.8375,1.16482017924
 02/04  21:00:00,222.471817847,25.3812276145,2.46597364775,0.0,20.9621400493,23.2339557645,25.8825704071,18.8804480997,5.8375,1.16462230742
 02/04  22:00:00,167.829687737,25.3812276145,1.26672753321,0.0,6.98738001645,14.1499734587,3.98427831252,0.461778312523,3.5025,0.02
 02/04  23:00:00,122.427102311,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570961575,0.0,1.75125,1.16445961575
 02/04  24:00:00,152.73399914,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  01:00:00,129.5275414,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554966362,0.0,1.75125,1.16429966362
 02/05  02:00:00,118.956739223,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  03:00:00,117.490034002,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  04:00:00,116.408147213,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551358768,0.0,1.75125,1.16426358768
 02/05  05:00:00,122.989179295,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  06:00:00,121.659633493,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  07:00:00,155.293500389,25.3812276145,0.00186781161253,0.0,6.98738001645,14.1499734587,74.9628085349,70.2959954553,3.5025,1.16431307955
 02/05  08:00:00,162.426546785,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,103.184921814,99.6624218137,3.5025,0.02
 02/05  09:00:00,195.948122329,25.3812276145,0.00637220212035,0.0,6.98738001645,14.1499734587,91.9327395767,88.4102395767,3.5025,0.02
 02/05  10:00:00,176.075485608,25.3812276145,0.0886587102727,0.0,6.98738001645,14.1499734587,85.4530945716,80.7861798248,3.5025,1.16441474681
 02/05  11:00:00,210.0789748,25.3812276145,1.04822963784,0.0,27.9495200658,27.7759469175,73.4743647166,66.4493647166,7.005,0.02
 02/05  12:00:00,235.099887602,25.3812276145,1.05207002908,0.0,27.9495200658,27.7759469175,71.4902763346,63.3205612896,7.005,1.164715045
 02/05  13:00:00,253.391321253,25.3812276145,2.34661056998,0.0,41.9242800987,36.8599292233,53.965411212,43.4607159816,9.34,1.1646952304
 02/05  14:00:00,255.274609571,25.3812276145,2.72144395513,0.0,41.9242800987,36.8599292233,41.5819670539,31.0771406095,9.34,1.16482644435
 02/05  15:00:00,250.284964097,25.3812276145,2.97382649138,0.0,41.9242800987,36.8599292233,32.7267664753,23.3667664753,9.34,0.02
 02/05  16:00:00,246.689309359,25.3812276145,3.19825013903,0.0,41.9242800987,36.8599292233,27.534756745,17.030020356,9.34,1.16473638901
 02/05  17:00:00,246.468114086,25.3812276145,3.27942849222,0.0,41.9242800987,36.8599292233,25.8122948358,15.3075756101,9.34,1.16471922571
 02/05  18:00:00,221.798216368,25.3812276145,1.90928228655,0.0,27.9495200658,27.7759469175,37.3154621656,29.1456776989,7.005,1.16478446668
 02/05  19:00:00,229.50383824,25.3812276145,0.851399871452,0.0,13.9747600329,18.6919646116,51.7108048359,47.0208048359,4.67,0.02
 02/05  20:00:00,214.706577195,25.3812276145,0.659425989571,0.0,13.9747600329,18.6919646116,63.7027798379,57.8681826773,4.67,1.16459716055
 02/05  21:00:00,201.118111962,25.3812276145,0.520385063651,0.0,13.9747600329,18.6919646116,71.2522349113,66.5622349113,4.67,0.02
 02/05  22:00:00,178.128994004,25.3812276145,0.44911255388,0.0,13.9747600329,18.6919646116,35.3145035592,29.4801026575,4.67,1.16440090176
 02/05  23:00:00,119.445015135,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  24:00:00,149.556406927,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553260323,0.0,1.75125,1.16428260323
 02/06  01:00:00,126.552719331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  02:00:00,116.40678869,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  03:00:00,114.796536744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  04:00:00,113.396317436,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921119018,0.0,2.335,1.16421119018
 02/06  05:00:00,119.201982157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  06:00:00,117.517500344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  07:00:00,162.251584566,25.3812276145,0.00551400842586,0.0,13.9747600329,18.6919646116,119.157589312,113.323381269,4.67,1.16420804331
 02/06  08:00:00,168.059198624,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,134.187496113,129.497496113,4.67,0.02
 02/06  09:00:00,243.618318934,25.3812276145,0.427213423228,0.0,34.9369000822,32.3179380704,118.372612837,109.03553633,8.1725,1.16457650648
 02/06  10:00:00,274.68697727,25.3812276145,1.3814835616,0.0,62.886420148,41.4019203762,90.3966570502,79.8691570502,10.5075,0.02
 02/06  11:00:00,270.349739124,25.3812276145,1.75488812839,0.0,62.886420148,41.4019203762,81.3103168478,69.6380503462,10.5075,1.16476650163
 02/06  12:00:00,294.375553225,25.3812276145,2.08989136363,0.0,62.886420148,41.4019203762,69.2234336066,57.5507748852,10.5075,1.16515872136
 02/06  13:00:00,282.06609282,25.3812276145,2.37059357448,0.0,62.886420148,41.4019203762,54.4868597688,42.8140236047,10.5075,1.1653361641
 02/06  14:00:00,280.915636579,25.3812276145,2.54664009253,0.0,62.886420148,41.4019203762,44.381049192,32.7083591217,10.5075,1.16519007029
 02/06  15:00:00,272.731055988,25.3812276145,2.81289334633,0.0,62.886420148,41.4019203762,34.8711726895,23.198562998,10.5075,1.16510969145
 02/06  16:00:00,259.811075129,25.3812276145,3.05383615718,0.0,62.886420148,41.4019203762,42.0613100353,30.388820643,10.5075,1.16498939229
 02/06  17:00:00,255.223273807,25.3812276145,2.7324697669,0.0,62.886420148,41.4019203762,57.2865135126,45.6141018023,10.5075,1.16491171029
 02/06  18:00:00,263.820079481,25.3812276145,2.35867393315,0.0,62.886420148,41.4019203762,69.2164375919,57.5438772507,10.5075,1.16506034116
 02/06  19:00:00,265.914426269,25.3812276145,1.52981662519,0.0,41.9242800987,36.8599292233,85.1445634331,74.6396816742,9.34,1.16488175893
 02/06  20:00:00,252.157671522,25.3812276145,1.17156794743,0.0,41.9242800987,36.8599292233,99.3386123513,88.833875348,9.34,1.16473700336
 02/06  21:00:00,220.836825792,25.3812276145,0.649866745352,0.0,34.9369000822,32.3179380704,118.921825639,110.729325639,8.1725,0.02
 02/06  22:00:00,156.013852345,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,98.9012442566,93.0666341708,4.67,1.16461008575
 02/06  23:00:00,101.194001083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  24:00:00,133.498967294,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931812913,0.0,2.335,1.16431812913
 02/07  01:00:00,104.381638213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  02:00:00,96.0754304969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  03:00:00,95.2235549402,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926550879,0.0,2.335,1.16426550879
 02/07  04:00:00,95.4044862128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  05:00:00,118.412938581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  06:00:00,119.605545943,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925385853,0.0,2.335,1.16425385853
 02/07  07:00:00,167.069346047,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,187.148067786,182.458067786,4.67,0.02
 02/07  08:00:00,165.611287838,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,181.391565046,176.701565046,4.67,0.02
 02/07  09:00:00,232.347556298,25.3812276145,0.097297456292,0.0,34.9369000822,32.3179380704,157.475989047,148.138931113,8.1725,1.16455793313
 02/07  10:00:00,262.490060525,25.3812276145,0.699038659397,0.0,62.886420148,41.4019203762,123.12399699,111.451816227,10.5075,1.16468076274
 02/07  11:00:00,256.348231912,25.3812276145,0.888933291121,0.0,62.886420148,41.4019203762,103.583548214,93.0560482142,10.5075,0.02
 02/07  12:00:00,283.258099099,25.3812276145,1.14855702646,0.0,62.886420148,41.4019203762,94.4896537596,82.8170007605,10.5075,1.16515299912
 02/07  13:00:00,270.436477935,25.3812276145,1.61484524715,0.0,62.886420148,41.4019203762,72.5819737834,59.7639760125,10.5075,2.31049777093
 02/07  14:00:00,271.595958749,25.3812276145,2.17946479375,0.0,62.886420148,41.4019203762,52.0549348033,40.3821427667,10.5075,1.16529203659
 02/07  15:00:00,267.864409565,25.3812276145,2.65592817877,0.0,62.886420148,41.4019203762,36.2874654124,24.6148673954,10.5075,1.16509801705
 02/07  16:00:00,265.962235609,25.3812276145,3.20009263599,0.0,62.886420148,41.4019203762,21.6242428176,9.95181676792,10.5075,1.16492604969
 02/07  17:00:00,267.930304221,25.3812276145,3.50223859278,0.0,62.886420148,41.4019203762,17.5199935981,5.84763521133,10.5075,1.1648583868
 02/07  18:00:00,273.157047758,25.3812276145,3.2622273647,0.0,62.886420148,41.4019203762,30.3736705353,19.8461705353,10.5075,0.02
 02/07  19:00:00,274.984809945,25.3812276145,2.58621360517,0.0,41.9242800987,36.8599292233,42.2486719878,31.7437475712,9.34,1.16492441668
 02/07  20:00:00,255.935069409,25.3812276145,2.30445059662,0.0,41.9242800987,36.8599292233,52.8841918379,42.379385011,9.34,1.1648068269
 02/07  21:00:00,231.115850784,25.3812276145,1.84395334468,0.0,34.9369000822,32.3179380704,53.6132972248,44.2760948562,8.1725,1.16470236857
 02/07  22:00:00,168.507299328,25.3812276145,0.76605053538,0.0,13.9747600329,18.6919646116,20.0845124136,15.3945124136,4.67,0.02
 02/07  23:00:00,119.149120302,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940765221,0.0,2.335,1.16440765221
 02/07  24:00:00,150.835365811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  01:00:00,126.870499246,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  02:00:00,117.741149809,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922670607,0.0,2.335,1.16422670607
 02/08  03:00:00,117.573496438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  04:00:00,116.94129836,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  05:00:00,124.11772259,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922856552,0.0,2.335,1.16422856552
 02/08  06:00:00,123.597393826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  07:00:00,170.460737882,25.3812276145,0.0319404937109,0.0,13.9747600329,18.6919646116,79.4286383724,74.7386383724,4.67,0.02
 02/08  08:00:00,178.35359551,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,94.9315011463,89.0970892978,4.67,1.16441184855
 02/08  09:00:00,254.928041541,25.3812276145,1.12488194152,0.0,34.9369000822,32.3179380704,72.5134545418,64.3209545418,8.1725,0.02
 02/08  10:00:00,286.804833233,25.3812276145,2.6980818555,0.0,62.886420148,41.4019203762,44.6427035455,32.9704487501,10.5075,1.16475479547
 02/08  11:00:00,280.044393258,25.3812276145,2.81064127686,0.0,62.886420148,41.4019203762,41.6820160324,30.0096157814,10.5075,1.16490025097
 02/08  12:00:00,299.792935333,25.3812276145,3.32483594849,0.0,62.886420148,41.4019203762,28.7757526321,17.1030443804,10.5075,1.16520825171
 02/08  13:00:00,288.484659711,25.3812276145,3.9355159967,0.0,62.886420148,41.4019203762,16.718041213,5.04538586519,10.5075,1.16515534783
 02/08  14:00:00,289.405989869,25.3812276145,4.66734616296,0.0,62.886420148,41.4019203762,12.9533294727,1.28056423383,10.5075,1.16526523889
 02/08  15:00:00,285.461651794,25.3812276145,5.36597577598,0.0,62.886420148,41.4019203762,11.672608468,0.0,10.5075,1.16510846801
 02/08  16:00:00,282.225670216,25.3812276145,5.90294069515,0.0,62.886420148,41.4019203762,11.672453168,0.0,10.5075,1.16495316803
 02/08  17:00:00,282.525615526,25.3812276145,6.10621045357,0.0,62.886420148,41.4019203762,11.6723816725,0.0,10.5075,1.16488167255
 02/08  18:00:00,286.199149053,25.3812276145,5.50200141124,0.0,62.886420148,41.4019203762,13.1491028736,1.47656674517,10.5075,1.16503612841
 02/08  19:00:00,286.761631691,25.3812276145,4.46626339041,0.0,41.9242800987,36.8599292233,20.8289355949,10.3241128425,9.34,1.16482275241
 02/08  20:00:00,276.320321674,25.3812276145,4.1799990716,0.0,41.9242800987,36.8599292233,25.6197472236,16.2597472236,9.34,0.02
 02/08  21:00:00,251.168085739,25.3812276145,3.36639849487,0.0,34.9369000822,32.3179380704,32.2478948089,22.910625806,8.1725,1.16476900287
 02/08  22:00:00,181.258634738,25.3812276145,1.68768446465,0.0,13.9747600329,18.6919646116,7.45333748744,1.61878850578,4.67,1.16454898166
 02/08  23:00:00,124.058494364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  24:00:00,153.89922798,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  01:00:00,129.248592206,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923946395,0.0,2.335,1.16423946395
 02/09  02:00:00,118.400513277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  03:00:00,116.871077359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  04:00:00,115.675875568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  05:00:00,122.910763475,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926318327,0.0,2.335,1.16426318327
 02/09  06:00:00,123.736667341,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  07:00:00,172.100003295,25.3812276145,0.451408340503,0.0,13.9747600329,18.6919646116,60.5765839561,55.8865839561,4.67,0.02
 02/09  08:00:00,181.699587374,25.3812276145,0.491257749715,0.0,13.9747600329,18.6919646116,79.4087432691,73.5743076308,4.67,1.1644356383
 02/09  09:00:00,258.04266345,25.3812276145,1.51297478958,0.0,34.9369000822,32.3179380704,59.5903147409,51.3978147409,8.1725,0.02
 02/09  10:00:00,288.966917658,25.3812276145,3.28906710333,0.0,62.886420148,41.4019203762,36.9565070139,25.2843454107,10.5075,1.16466160313
 02/09  11:00:00,287.261391742,25.3812276145,4.22621175934,0.0,62.886420148,41.4019203762,17.2598474245,5.58741029816,10.5075,1.16493712634
 02/09  12:00:00,308.054056381,25.3812276145,5.38102788327,0.0,62.886420148,41.4019203762,11.6726899222,0.0,10.5075,1.16518992222
 02/09  13:00:00,297.44293227,25.3812276145,5.87188968287,0.0,62.886420148,41.4019203762,11.6726196155,0.0,10.5075,1.16511961549
 02/09  14:00:00,296.506449711,25.3812276145,6.35373101064,0.0,62.886420148,41.4019203762,11.6727322162,0.0,10.5075,1.16523221619
 02/09  15:00:00,288.163812691,25.3812276145,6.49176200379,0.0,62.886420148,41.4019203762,11.6726127614,0.0,10.5075,1.16511276142
 02/09  16:00:00,282.588018715,25.3812276145,6.5282388922,0.0,62.886420148,41.4019203762,11.6724741572,0.0,10.5075,1.16497415722
 02/09  17:00:00,279.98948102,25.3812276145,6.17926223563,0.0,62.886420148,41.4019203762,11.6723987574,0.0,10.5075,1.16489875742
 02/09  18:00:00,281.920342449,25.3812276145,5.44972131784,0.0,62.886420148,41.4019203762,12.445946145,0.773396908721,10.5075,1.16504923632
 02/09  19:00:00,279.400644236,25.3812276145,4.1800391411,0.0,41.9242800987,36.8599292233,27.4411494764,16.9362969585,9.34,1.16485251784
 02/09  20:00:00,264.495399536,25.3812276145,3.62478134429,0.0,41.9242800987,36.8599292233,40.8502960778,30.3456166757,9.34,1.16467940203
 02/09  21:00:00,234.608334172,25.3812276145,2.66937932311,0.0,34.9369000822,32.3179380704,53.1014433175,44.9089433175,8.1725,0.02
 02/09  22:00:00,167.318299573,25.3812276145,1.0319568929,0.0,13.9747600329,18.6919646116,35.577308497,29.7427958062,4.67,1.16451269081
 02/09  23:00:00,110.449019815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  24:00:00,141.073098431,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932796857,0.0,2.335,1.16432796857
 02/10  01:00:00,112.934315994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  02:00:00,102.264949363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  03:00:00,98.4046601449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  04:00:00,93.9521528124,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922591556,0.0,2.335,1.16422591556
 02/10  05:00:00,112.553420886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  06:00:00,109.777299442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  07:00:00,153.39279972,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,215.393920862,209.559698597,4.67,1.16422226498
 02/10  08:00:00,145.15477118,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,215.437208437,210.747208437,4.67,0.02
 02/10  09:00:00,211.76367297,25.3812276145,0.06468860123,0.0,34.9369000822,32.3179380704,195.885295865,186.548207229,8.1725,1.16458863594
 02/10  10:00:00,236.486245683,25.3812276145,0.598025306794,0.0,62.886420148,41.4019203762,165.533529211,155.006029211,10.5075,0.02
 02/10  11:00:00,228.219440923,25.3812276145,0.965469405535,0.0,62.886420148,41.4019203762,141.348966976,129.676690645,10.5075,1.16477633134
 02/10  12:00:00,260.456143155,25.3812276145,1.49444776517,0.0,62.886420148,41.4019203762,114.801157491,103.128491801,10.5075,1.16516569016
 02/10  13:00:00,241.241916608,25.3812276145,2.05743065556,0.0,62.886420148,41.4019203762,102.250505656,90.5779276764,10.5075,1.1650779799
 02/10  14:00:00,240.348364088,25.3812276145,2.63672990654,0.0,62.886420148,41.4019203762,88.5958328458,76.9231396324,10.5075,1.16519321335
 02/10  15:00:00,237.23371304,25.3812276145,3.05902767723,0.0,62.886420148,41.4019203762,79.3360338554,67.6634227075,10.5075,1.16511114788
 02/10  16:00:00,233.963331081,25.3812276145,3.33544963547,0.0,62.886420148,41.4019203762,74.5159349149,62.8434456601,10.5075,1.16498925487
 02/10  17:00:00,234.106704698,25.3812276145,3.43352043612,0.0,62.886420148,41.4019203762,76.824502623,65.1520927465,10.5075,1.16490987653
 02/10  18:00:00,235.021717613,25.3812276145,3.05674523651,0.0,62.886420148,41.4019203762,94.9976046804,83.3250483503,10.5075,1.16505633006
 02/10  19:00:00,240.768541761,25.3812276145,1.98124704846,0.0,41.9242800987,36.8599292233,116.842253341,106.337377019,9.34,1.16487632148
 02/10  20:00:00,216.885542389,25.3812276145,1.42592580208,0.0,41.9242800987,36.8599292233,136.411477063,125.906746891,9.34,1.16473017209
 02/10  21:00:00,191.506914408,25.3812276145,0.964297983619,0.0,34.9369000822,32.3179380704,147.051062574,138.858562574,8.1725,0.02
 02/10  22:00:00,134.616210757,25.3812276145,0.0399675493015,0.0,13.9747600329,18.6919646116,124.690056091,118.855454141,4.67,1.16460195043
 02/10  23:00:00,84.543784098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  24:00:00,118.962637385,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930938834,0.0,2.335,1.16430938834
 02/11  01:00:00,86.4374213352,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  02:00:00,79.6585518014,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560830969,0.0,1.75125,1.16435830969
 02/11  03:00:00,79.3845496148,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  04:00:00,79.4376442358,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  05:00:00,85.9662404337,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552237295,0.0,1.75125,1.16427237295
 02/11  06:00:00,85.5612782656,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  07:00:00,120.030088716,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,312.212632643,308.690132643,3.5025,0.02
 02/11  08:00:00,121.0229801,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,284.245196905,279.578180505,3.5025,1.16451639926
 02/11  09:00:00,185.516042748,25.3812276145,0.0,0.0,20.9621400493,23.2339557645,227.214777129,221.357277129,5.8375,0.02
 02/11  10:00:00,205.181593963,25.3812276145,0.112520560949,0.0,41.9242800987,36.8599292233,179.911772304,169.407126254,9.34,1.16464605033
 02/11  11:00:00,232.551327416,25.3812276145,0.675538671531,0.0,62.886420148,41.4019203762,140.449408346,128.777083525,10.5075,1.16482482121
 02/11  12:00:00,263.545903907,25.3812276145,1.11818334638,0.0,62.886420148,41.4019203762,117.063659267,105.391170284,10.5075,1.1649889831
 02/11  13:00:00,245.85752238,25.3812276145,1.56445224238,0.0,62.886420148,41.4019203762,100.547975608,88.8753360645,10.5075,1.16513954379
 02/11  14:00:00,245.112669422,25.3812276145,2.20950544039,0.0,62.886420148,41.4019203762,81.6032366936,69.9304794249,10.5075,1.16525726871
 02/11  15:00:00,242.627799646,25.3812276145,2.85795460428,0.0,62.886420148,41.4019203762,64.6670438769,52.9944583104,10.5075,1.16508556649
 02/11  16:00:00,238.579599968,25.3812276145,3.11338317277,0.0,62.886420148,41.4019203762,62.8884621618,51.2159456867,10.5075,1.16501647506
 02/11  17:00:00,239.422673005,25.3812276145,3.41977523974,0.0,62.886420148,41.4019203762,60.3360061689,48.6635723012,10.5075,1.1649338677
 02/11  18:00:00,240.442734368,25.3812276145,2.85743403432,0.0,62.886420148,41.4019203762,83.0060481383,71.3337104936,10.5075,1.1648376447
 02/11  19:00:00,231.343205961,25.3812276145,1.03438080183,0.0,34.9369000822,32.3179380704,126.741819596,117.404415366,8.1725,1.16490423042
 02/11  20:00:00,185.691169367,25.3812276145,0.290485925219,0.0,20.9621400493,23.2339557645,148.957364335,143.099864335,5.8375,0.02
 02/11  21:00:00,175.126717399,25.3812276145,0.123999933458,0.0,20.9621400493,23.2339557645,159.114375107,152.112267035,5.8375,1.16460807252
 02/11  22:00:00,132.099328323,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,134.288586556,129.621544162,3.5025,1.16454239341
 02/11  23:00:00,89.9663699426,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  24:00:00,124.300777259,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  01:00:00,95.4034388694,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553207295,0.0,1.75125,1.16428207295
 02/12  02:00:00,88.0197625106,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  03:00:00,87.5078239194,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  04:00:00,87.0851936601,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550174064,0.0,1.75125,1.16425174064
 02/12  05:00:00,93.6529603794,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  06:00:00,93.2206314993,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  07:00:00,128.463094365,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,282.836345869,278.16955285,3.5025,1.16429301938
 02/12  08:00:00,132.563866392,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,256.631050267,253.108550267,3.5025,0.02
 02/12  09:00:00,172.033350006,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,200.410162705,196.887662705,3.5025,0.02
 02/12  10:00:00,155.390538818,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,164.914495784,160.247551645,3.5025,1.1644441393
 02/12  11:00:00,192.186118402,25.3812276145,0.163968487449,0.0,27.9495200658,27.7759469175,126.933943871,118.764291542,7.005,1.1646523289
 02/12  12:00:00,221.96021179,25.3812276145,0.185563153861,0.0,27.9495200658,27.7759469175,102.022186525,94.9971865252,7.005,0.02
 02/12  13:00:00,236.974010321,25.3812276145,1.14993610733,0.0,41.9242800987,36.8599292233,71.7254840547,61.2206670518,9.34,1.16481700286
 02/12  14:00:00,236.370815798,25.3812276145,1.70323272724,0.0,41.9242800987,36.8599292233,55.1177582851,44.6129883763,9.34,1.16476990871
 02/12  15:00:00,230.880242433,25.3812276145,2.18872495699,0.0,41.9242800987,36.8599292233,43.5512715511,33.046606124,9.34,1.16466542703
 02/12  16:00:00,226.932450296,25.3812276145,2.52600898693,0.0,41.9242800987,36.8599292233,37.1577536843,27.7977536843,9.34,0.02
 02/12  17:00:00,227.175738251,25.3812276145,2.41578829077,0.0,41.9242800987,36.8599292233,45.4507582259,34.9459268676,9.34,1.16483135836
 02/12  18:00:00,201.295905263,25.3812276145,1.08840202926,0.0,27.9495200658,27.7759469175,62.4265179773,54.2567925059,7.005,1.16472547138
 02/12  19:00:00,215.888693539,25.3812276145,0.516844568394,0.0,13.9747600329,18.6919646116,74.0920659565,69.4020659565,4.67,0.02
 02/12  20:00:00,200.869814086,25.3812276145,0.359685535897,0.0,13.9747600329,18.6919646116,85.1752190797,79.3406592959,4.67,1.16455978382
 02/12  21:00:00,189.933208687,25.3812276145,0.258793019894,0.0,13.9747600329,18.6919646116,92.4180644213,86.5835897631,4.67,1.16447465817
 02/12  22:00:00,170.657390998,25.3812276145,0.192015513174,0.0,13.9747600329,18.6919646116,53.3743215871,48.6843215871,4.67,0.02
 02/12  23:00:00,114.825021986,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  24:00:00,146.369426981,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549193158,0.0,1.75125,1.16424193158
 02/13  01:00:00,123.933707163,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  02:00:00,114.601748839,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  03:00:00,114.361163668,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926375312,0.0,2.335,1.16426375312
 02/13  04:00:00,114.309823518,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  05:00:00,122.533025452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  06:00:00,122.68071116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  07:00:00,171.051889429,25.3812276145,0.21375926153,0.0,13.9747600329,18.6919646116,62.8964227372,57.0621782001,4.67,1.16424453714
 02/13  08:00:00,183.565494973,25.3812276145,0.441731181642,0.0,13.9747600329,18.6919646116,67.7568258275,63.0668258275,4.67,0.02
 02/13  09:00:00,263.14625424,25.3812276145,1.78222175182,0.0,34.9369000822,32.3179380704,46.6332589823,37.2962145375,8.1725,1.16454444483
 02/13  10:00:00,298.98047165,25.3812276145,4.27729531566,0.0,62.886420148,41.4019203762,15.2612713433,4.73377134327,10.5075,0.02
 02/13  11:00:00,297.820636005,25.3812276145,5.23612640841,0.0,62.886420148,41.4019203762,11.6723601949,0.0,10.5075,1.16486019485
 02/13  12:00:00,308.75697765,25.3812276145,4.69810318175,0.0,62.886420148,41.4019203762,11.800909355,0.128408057087,10.5075,1.16500129794
 02/13  13:00:00,296.407461507,25.3812276145,4.23783689802,0.0,62.886420148,41.4019203762,12.1084112249,0.435754278059,10.5075,1.16515694687
 02/13  14:00:00,296.160563265,25.3812276145,4.6423993647,0.0,62.886420148,41.4019203762,12.8179000657,0.0,10.5075,2.31040006571
 02/13  15:00:00,287.953508693,25.3812276145,4.9369550753,0.0,62.886420148,41.4019203762,11.6724333711,0.0,10.5075,1.16493337109
 02/13  16:00:00,279.836488396,25.3812276145,5.2106067365,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 02/13  17:00:00,274.946759139,25.3812276145,5.18599950053,0.0,62.886420148,41.4019203762,11.6724822569,0.0,10.5075,1.16498225688
 02/13  18:00:00,274.15374426,25.3812276145,4.70717923287,0.0,62.886420148,41.4019203762,11.6724149334,0.0,10.5075,1.16491493339
 02/13  19:00:00,278.116632921,25.3812276145,3.63320851446,0.0,41.9242800987,36.8599292233,22.5639515909,12.0590061439,9.34,1.16494544701
 02/13  20:00:00,265.5964438,25.3812276145,3.10755954767,0.0,41.9242800987,36.8599292233,36.5670580845,26.062260148,9.34,1.16479793652
 02/13  21:00:00,234.996487897,25.3812276145,2.27939531208,0.0,34.9369000822,32.3179380704,49.3603018382,40.0231143072,8.1725,1.16468753103
 02/13  22:00:00,169.440711237,25.3812276145,0.846777377151,0.0,13.9747600329,18.6919646116,22.8328443764,18.1428443764,4.67,0.02
 02/13  23:00:00,113.912798006,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937124278,0.0,2.335,1.16437124278
 02/13  24:00:00,144.748588499,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  01:00:00,117.085590569,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  02:00:00,105.790841391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  03:00:00,103.070570403,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925257585,0.0,2.335,1.16425257585
 02/14  04:00:00,100.925178962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  05:00:00,122.842090875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  06:00:00,120.388929607,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924330641,0.0,2.335,1.16424330641
 02/14  07:00:00,167.129924729,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,131.543161124,126.853161124,4.67,0.02
 02/14  08:00:00,168.874686295,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,119.999723312,115.309723312,4.67,0.02
 02/14  09:00:00,246.346036225,25.3812276145,1.01231332347,0.0,34.9369000822,32.3179380704,77.6054759447,68.2683670877,8.1725,1.16460885696
 02/14  10:00:00,285.422472286,25.3812276145,2.71999231151,0.0,62.886420148,41.4019203762,38.0669595561,26.3947320074,10.5075,1.16472754871
 02/14  11:00:00,274.564949903,25.3812276145,3.13109356842,0.0,62.886420148,41.4019203762,25.2310382454,14.7035382454,10.5075,0.02
 02/14  12:00:00,290.486368848,25.3812276145,3.80297786384,0.0,62.886420148,41.4019203762,17.4419511591,4.62424663211,10.5075,2.31020452702
 02/14  13:00:00,269.844624212,25.3812276145,4.64055583838,0.0,62.886420148,41.4019203762,11.6727170061,0.0,10.5075,1.16521700606
 02/14  14:00:00,264.138643866,25.3812276145,5.53767166645,0.0,62.886420148,41.4019203762,11.6725609533,0.0,10.5075,1.16506095333
 02/14  15:00:00,256.451269823,25.3812276145,6.16010514921,0.0,62.886420148,41.4019203762,11.6724011715,0.0,10.5075,1.16490117153
 02/14  16:00:00,251.665812321,25.3812276145,6.71846609875,0.0,62.886420148,41.4019203762,11.6724480542,0.0,10.5075,1.16494805424
 02/14  17:00:00,253.607071557,25.3812276145,6.74174390274,0.0,62.886420148,41.4019203762,11.6723767976,0.0,10.5075,1.16487679764
 02/14  18:00:00,259.255056487,25.3812276145,6.17644436038,0.0,62.886420148,41.4019203762,11.9951686459,1.46766864587,10.5075,0.02
 02/14  19:00:00,268.280629627,25.3812276145,4.78772871039,0.0,41.9242800987,36.8599292233,26.784214856,16.279276077,9.34,1.16493877903
 02/14  20:00:00,247.162038107,25.3812276145,4.00850978379,0.0,41.9242800987,36.8599292233,42.85591595,32.3510978196,9.34,1.16481813036
 02/14  21:00:00,215.933155072,25.3812276145,2.9604846034,0.0,34.9369000822,32.3179380704,55.972593177,46.635382611,8.1725,1.16471056597
 02/14  22:00:00,152.170104945,25.3812276145,1.18509283725,0.0,13.9747600329,18.6919646116,36.0158590086,31.3258590086,4.67,0.02
 02/14  23:00:00,99.4416872544,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941450886,0.0,2.335,1.16441450886
 02/14  24:00:00,131.229549153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  01:00:00,102.49591409,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  02:00:00,92.0250537277,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923272028,0.0,2.335,1.16423272028
 02/15  03:00:00,89.5253327927,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  04:00:00,87.4985009915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  05:00:00,92.1341757032,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923341194,0.0,2.335,1.16423341194
 02/15  06:00:00,89.6191419344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  07:00:00,134.416853926,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,192.269790258,187.579790258,4.67,0.02
 02/15  08:00:00,132.667150657,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,202.340716106,196.506302253,4.67,1.16441385307
 02/15  09:00:00,208.822883994,25.3812276145,0.067719517693,0.0,34.9369000822,32.3179380704,181.58822094,173.39572094,8.1725,0.02
 02/15  10:00:00,233.698304583,25.3812276145,0.792446439607,0.0,62.886420148,41.4019203762,153.58459003,141.912338569,10.5075,1.16475146111
 02/15  11:00:00,224.586941108,25.3812276145,0.961573157213,0.0,62.886420148,41.4019203762,142.182110846,130.509718718,10.5075,1.16489212767
 02/15  12:00:00,254.537163148,25.3812276145,1.12689186205,0.0,62.886420148,41.4019203762,130.886491407,119.213797329,10.5075,1.16519407807
 02/15  13:00:00,236.551693337,25.3812276145,1.75182133085,0.0,62.886420148,41.4019203762,114.546537929,102.873900901,10.5075,1.1651370282
 02/15  14:00:00,235.803696111,25.3812276145,2.41451832163,0.0,62.886420148,41.4019203762,97.0235899555,85.3508479731,10.5075,1.16524198237
 02/15  15:00:00,233.293840154,25.3812276145,2.88981257741,0.0,62.886420148,41.4019203762,85.7848596369,74.1122776981,10.5075,1.16508193883
 02/15  16:00:00,230.257801556,25.3812276145,3.19096758044,0.0,62.886420148,41.4019203762,80.1311034857,68.4586801197,10.5075,1.16492336602
 02/15  17:00:00,229.765035656,25.3812276145,3.13536749725,0.0,62.886420148,41.4019203762,87.0439503374,75.3716022472,10.5075,1.16484809018
 02/15  18:00:00,235.106694425,25.3812276145,2.76718813657,0.0,62.886420148,41.4019203762,100.681048008,89.0085503258,10.5075,1.16499768226
 02/15  19:00:00,246.357515329,25.3812276145,1.6796237179,0.0,41.9242800987,36.8599292233,118.954288645,108.44950721,9.34,1.16478143435
 02/15  20:00:00,232.420680286,25.3812276145,1.1656453461,0.0,41.9242800987,36.8599292233,137.873396459,128.513396459,9.34,0.02
 02/15  21:00:00,205.056739004,25.3812276145,0.718245465919,0.0,34.9369000822,32.3179380704,156.276014705,146.938790346,8.1725,1.16472435879
 02/15  22:00:00,145.106192554,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,134.591340467,128.75683849,4.67,1.16450197678
 02/15  23:00:00,89.645871401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  24:00:00,123.145670964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  01:00:00,93.4533174949,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925776597,0.0,2.335,1.16425776597
 02/16  02:00:00,84.373911473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  03:00:00,82.6084611241,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  04:00:00,80.9874345924,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  05:00:00,86.1124506389,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921474439,0.0,2.335,1.16421474439
 02/16  06:00:00,85.1114062956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  07:00:00,132.146384065,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,325.18621062,320.49621062,4.67,0.02
 02/16  08:00:00,131.307265984,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,295.615917945,289.781533237,4.67,1.16438470808
 02/16  09:00:00,207.731296551,25.3812276145,0.0,0.0,34.9369000822,32.3179380704,256.010161393,247.817661393,8.1725,0.02
 02/16  10:00:00,233.527262154,25.3812276145,0.0843455588713,0.0,62.886420148,41.4019203762,216.95861736,205.286349523,10.5075,1.16476783703
 02/16  11:00:00,228.153063136,25.3812276145,0.314051258941,0.0,62.886420148,41.4019203762,176.545596248,164.873220315,10.5075,1.16487593308
 02/16  12:00:00,261.937623269,25.3812276145,0.753193616571,0.0,62.886420148,41.4019203762,148.687448865,137.014826033,10.5075,1.16512283231
 02/16  13:00:00,247.966982962,25.3812276145,1.04155957741,0.0,62.886420148,41.4019203762,127.121174357,115.448364491,10.5075,1.16530986618
 02/16  14:00:00,250.967908178,25.3812276145,1.64236650465,0.0,62.886420148,41.4019203762,102.581693088,90.9090376645,10.5075,1.16515542384
 02/16  15:00:00,252.588810985,25.3812276145,2.21113254014,0.0,62.886420148,41.4019203762,81.1729009926,69.5003688059,10.5075,1.16503218669
 02/16  16:00:00,253.226414769,25.3812276145,2.60766862709,0.0,62.886420148,41.4019203762,67.835828441,56.1634383685,10.5075,1.1648900724
 02/16  17:00:00,253.663296306,25.3812276145,2.75107827139,0.0,62.886420148,41.4019203762,64.9506969288,53.278178451,10.5075,1.1650184778
 02/16  18:00:00,254.166481368,25.3812276145,2.39265412042,0.0,62.886420148,41.4019203762,84.2118612288,72.5394052992,10.5075,1.1649559296
 02/16  19:00:00,258.537123466,25.3812276145,1.50635591152,0.0,41.9242800987,36.8599292233,104.679617012,94.1746666282,9.34,1.16495038387
 02/16  20:00:00,244.653308048,25.3812276145,1.13142310761,0.0,41.9242800987,36.8599292233,117.767955266,108.407955266,9.34,0.02
 02/16  21:00:00,216.869184612,25.3812276145,0.751376989396,0.0,34.9369000822,32.3179380704,131.798985745,122.461757065,8.1725,1.16472868029
 02/16  22:00:00,154.690051652,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,108.763366092,102.928826068,4.67,1.16454002431
 02/16  23:00:00,102.634149448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  24:00:00,135.809087573,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  01:00:00,108.094474304,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922935905,0.0,2.335,1.16422935905
 02/17  02:00:00,99.2153337322,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  03:00:00,98.0909011418,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  04:00:00,98.7951040587,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925169807,0.0,2.335,1.16425169807
 02/17  05:00:00,122.124175178,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  06:00:00,121.816952798,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  07:00:00,171.16080541,25.3812276145,0.0218400870826,0.0,13.9747600329,18.6919646116,174.205888353,169.515888353,4.67,0.02
 02/17  08:00:00,174.767201952,25.3812276145,0.0194636512203,0.0,13.9747600329,18.6919646116,151.280853014,145.446404572,4.67,1.16444844261
 02/17  09:00:00,248.016748432,25.3812276145,0.542253847593,0.0,34.9369000822,32.3179380704,103.313967987,95.1214679868,8.1725,0.02
 02/17  10:00:00,283.0813817,25.3812276145,1.94545357068,0.0,62.886420148,41.4019203762,55.7934514583,44.1211792012,10.5075,1.16477225714
 02/17  11:00:00,279.800280125,25.3812276145,2.72476568361,0.0,62.886420148,41.4019203762,35.5579829809,23.8856338955,10.5075,1.16484908543
 02/17  12:00:00,303.812262395,25.3812276145,3.43351588017,0.0,62.886420148,41.4019203762,16.0717711445,4.39923014371,10.5075,1.16504100079
 02/17  13:00:00,295.050933932,25.3812276145,4.20842755757,0.0,62.886420148,41.4019203762,12.2445807409,0.571870667757,10.5075,1.16521007313
 02/17  14:00:00,295.666221266,25.3812276145,4.86734848896,0.0,62.886420148,41.4019203762,11.6725587918,0.0,10.5075,1.16505879176
 02/17  15:00:00,290.109978655,25.3812276145,5.33670531343,0.0,62.886420148,41.4019203762,11.6724719094,0.0,10.5075,1.16497190942
 02/17  16:00:00,286.4648903,25.3812276145,5.75855435274,0.0,62.886420148,41.4019203762,11.6723462722,0.0,10.5075,1.16484627216
 02/17  17:00:00,286.442958976,25.3812276145,5.88339486079,0.0,62.886420148,41.4019203762,11.6724704258,0.0,10.5075,1.16497042584
 02/17  18:00:00,288.346130702,25.3812276145,5.62242033295,0.0,62.886420148,41.4019203762,11.6724038928,0.0,10.5075,1.16490389277
 02/17  19:00:00,291.443373254,25.3812276145,4.5159440169,0.0,41.9242800987,36.8599292233,10.5049145341,0.0,9.34,1.16491453412
 02/17  20:00:00,271.473603419,25.3812276145,3.94904970787,0.0,41.9242800987,36.8599292233,17.6218798793,7.11714210514,9.34,1.16473777419
 02/17  21:00:00,245.292902687,25.3812276145,3.12392992114,0.0,34.9369000822,32.3179380704,24.4642724814,16.2717724814,8.1725,0.02
 02/17  22:00:00,176.209982933,25.3812276145,1.57384904656,0.0,13.9747600329,18.6919646116,5.83456788775,0.0,4.67,1.16456788775
 02/17  23:00:00,124.343288074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  24:00:00,154.409426217,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930241706,0.0,2.335,1.16430241706
 02/18  01:00:00,128.118080062,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  02:00:00,117.349249531,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  03:00:00,115.439157649,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556826197,0.0,1.75125,1.16431826197
 02/18  04:00:00,113.78855954,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  05:00:00,119.957907647,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  06:00:00,118.028141762,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549727013,0.0,1.75125,1.16424727013
 02/18  07:00:00,150.912656462,25.3812276145,0.104579014198,0.0,6.98738001645,14.1499734587,64.1092387167,60.5867387167,3.5025,0.02
 02/18  08:00:00,158.8668055,25.3812276145,0.138602503728,0.0,6.98738001645,14.1499734587,85.2283621568,80.5613994926,3.5025,1.16446266413
 02/18  09:00:00,224.723614401,25.3812276145,0.785382052583,0.0,20.9621400493,23.2339557645,66.0712140023,60.2137140023,5.8375,0.02
 02/18  10:00:00,254.575681099,25.3812276145,2.35609474078,0.0,41.9242800987,36.8599292233,40.6450650892,30.1404548514,9.34,1.16461023774
 02/18  11:00:00,281.574038171,25.3812276145,3.74198942593,0.0,62.886420148,41.4019203762,18.5702345337,6.89789970509,10.5075,1.16483482863
 02/18  12:00:00,306.425376454,25.3812276145,4.58997885641,0.0,62.886420148,41.4019203762,11.6725332563,0.0,10.5075,1.16503325631
 02/18  13:00:00,299.816654572,25.3812276145,5.71052941871,0.0,62.886420148,41.4019203762,11.6726946786,0.0,10.5075,1.16519467863
 02/18  14:00:00,302.98559221,25.3812276145,6.94438441534,0.0,62.886420148,41.4019203762,11.6725555199,0.0,10.5075,1.16505551988
 02/18  15:00:00,298.751074843,25.3812276145,7.89742891789,0.0,62.886420148,41.4019203762,11.6723798852,0.0,10.5075,1.16487988522
 02/18  16:00:00,296.680502783,25.3812276145,9.13842687173,0.0,62.886420148,41.4019203762,11.6725206498,0.0,10.5075,1.16502064981
 02/18  17:00:00,297.554647046,25.3812276145,9.79217290067,0.0,62.886420148,41.4019203762,11.6724302739,0.0,10.5075,1.16493027392
 02/18  18:00:00,299.717672284,25.3812276145,9.53515403851,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
