Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  19:00:00,286.546593502,25.3812276145,6.4977637437,0.0,34.9369000822,32.3179380704,9.87591958265,0.538420284256,8.1725,1.1649992984
 02/18  20:00:00,246.026303352,25.3812276145,4.11744669672,0.0,20.9621400493,23.2339557645,7.31248950337,0.310254990285,5.8375,1.16473451308
 02/18  21:00:00,230.52242564,25.3812276145,3.49901636951,0.0,20.9621400493,23.2339557645,10.8261807566,3.82399921316,5.8375,1.16468154344
 02/18  22:00:00,173.240606788,25.3812276145,2.36420203073,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 02/18  23:00:00,126.797893315,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156842974,0.0,1.75125,1.1644342974
 02/18  24:00:00,156.232250037,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  01:00:00,135.128832185,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552649276,0.0,1.75125,1.16427649276
 02/19  02:00:00,124.887343371,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  03:00:00,124.420295868,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  04:00:00,124.236199523,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548378318,0.0,1.75125,1.16423378318
 02/19  05:00:00,132.125278054,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  06:00:00,131.283186292,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  07:00:00,165.307585168,25.3812276145,0.789844728201,0.0,6.98738001645,14.1499734587,23.2526283418,19.7301283418,3.5025,0.02
 02/19  08:00:00,174.118676975,25.3812276145,0.69271448354,0.0,6.98738001645,14.1499734587,57.0822127576,52.4153746855,3.5025,1.16433807208
 02/19  09:00:00,207.663618726,25.3812276145,0.848620242454,0.0,6.98738001645,14.1499734587,50.0298575228,46.5073575228,3.5025,0.02
 02/19  10:00:00,189.653632079,25.3812276145,1.01187388216,0.0,6.98738001645,14.1499734587,41.2262243571,36.5593220438,3.5025,1.1644023133
 02/19  11:00:00,223.910325533,25.3812276145,2.51355333889,0.0,27.9495200658,27.7759469175,25.2909541742,18.2659541742,7.005,0.02
 02/19  12:00:00,246.918172117,25.3812276145,2.8802870768,0.0,27.9495200658,27.7759469175,19.267043926,11.0972944188,7.005,1.16474950728
 02/19  13:00:00,268.832866106,25.3812276145,4.76310958991,0.0,41.9242800987,36.8599292233,10.5047388445,0.0,9.34,1.16473884453
 02/19  14:00:00,269.05186677,25.3812276145,5.08796747308,0.0,41.9242800987,36.8599292233,10.5046873072,0.0,9.34,1.16468730722
 02/19  15:00:00,261.871311759,25.3812276145,5.18207152706,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 02/19  16:00:00,255.403265502,25.3812276145,4.92140087185,0.0,41.9242800987,36.8599292233,11.1097235443,0.604962793374,9.34,1.16476075089
 02/19  17:00:00,252.113394719,25.3812276145,4.46226462837,0.0,41.9242800987,36.8599292233,18.4592956461,7.9545531293,9.34,1.16474251681
 02/19  18:00:00,222.051570905,25.3812276145,2.40501066981,0.0,27.9495200658,27.7759469175,35.053185642,28.028185642,7.005,0.02
 02/19  19:00:00,231.707436796,25.3812276145,1.03068217972,0.0,13.9747600329,18.6919646116,53.3494783149,47.5148536128,4.67,1.16462470209
 02/19  20:00:00,216.809327975,25.3812276145,0.824551035826,0.0,13.9747600329,18.6919646116,62.7450511537,56.9104776485,4.67,1.16457350514
 02/19  21:00:00,204.132544925,25.3812276145,0.70672996174,0.0,13.9747600329,18.6919646116,67.3983087992,62.7083087992,4.67,0.02
 02/19  22:00:00,180.098751484,25.3812276145,0.658249662676,0.0,13.9747600329,18.6919646116,28.9829194774,23.1484779142,4.67,1.16444156325
 02/19  23:00:00,120.956949125,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  24:00:00,151.308976996,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  01:00:00,127.046051448,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552428812,0.0,1.75125,1.16427428812
 02/20  02:00:00,116.524179119,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  03:00:00,114.256097279,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  04:00:00,112.188918937,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548804581,0.0,1.75125,1.16423804581
 02/20  05:00:00,116.50138365,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  06:00:00,113.518370564,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  07:00:00,145.104828395,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,138.759576495,134.0927963,3.5025,1.16428019535
 02/20  08:00:00,149.23404634,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,156.131619012,152.609119012,3.5025,0.02
 02/20  09:00:00,183.148759192,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,139.721764924,136.199264924,3.5025,0.02
 02/20  10:00:00,161.503432904,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,131.878360573,127.211509233,3.5025,1.1643513399
 02/20  11:00:00,195.496932347,25.3812276145,0.146040900401,0.0,27.9495200658,27.7759469175,116.168735724,109.143735724,7.005,0.02
 02/20  12:00:00,223.052990362,25.3812276145,0.234348886825,0.0,27.9495200658,27.7759469175,112.977414866,104.807675334,7.005,1.16473953226
 02/20  13:00:00,236.969165069,25.3812276145,0.898118181573,0.0,41.9242800987,36.8599292233,97.4360618341,86.931350721,9.34,1.16471111309
 02/20  14:00:00,238.728254356,25.3812276145,1.03318222785,0.0,41.9242800987,36.8599292233,88.7488092141,78.2439768953,9.34,1.16483231883
 02/20  15:00:00,235.772856278,25.3812276145,1.22319172568,0.0,41.9242800987,36.8599292233,82.1645460472,72.8045460472,9.34,0.02
 02/20  16:00:00,234.21802433,25.3812276145,1.45912266987,0.0,41.9242800987,36.8599292233,75.5737942085,65.0690596219,9.34,1.16473458663
 02/20  17:00:00,234.527325806,25.3812276145,1.70122549233,0.0,41.9242800987,36.8599292233,69.1103114916,58.6056026934,9.34,1.16470879821
 02/20  18:00:00,206.310464773,25.3812276145,0.689739281275,0.0,27.9495200658,27.7759469175,85.0295370072,76.8597720565,7.005,1.16476495074
 02/20  19:00:00,215.18581138,25.3812276145,0.0181453943485,0.0,13.9747600329,18.6919646116,116.532842896,111.842842896,4.67,0.02
 02/20  20:00:00,196.707156073,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,141.383287816,135.548715837,4.67,1.16457197926
 02/20  21:00:00,183.515293603,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,148.812030139,144.122030139,4.67,0.02
 02/20  22:00:00,164.215172288,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,110.949342906,105.114866018,4.67,1.16447688773
 02/20  23:00:00,108.147250342,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  24:00:00,140.62806436,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549932914,0.0,1.75125,1.16424932914
 02/21  01:00:00,115.696676199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  02:00:00,107.407826586,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  03:00:00,107.305552655,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  04:00:00,107.165466949,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924079812,0.0,2.335,1.16424079812
 02/21  05:00:00,131.227585278,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  06:00:00,131.301992077,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  07:00:00,175.09518089,25.3812276145,0.0385363665407,0.0,13.9747600329,18.6919646116,145.356982462,139.522747534,4.67,1.16423492775
 02/21  08:00:00,179.640071851,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,140.617288812,135.927288812,4.67,0.02
 02/21  09:00:00,248.041093412,25.3812276145,0.323670977138,0.0,34.9369000822,32.3179380704,111.819853312,102.482827203,8.1725,1.1645261093
 02/21  10:00:00,281.652745169,25.3812276145,1.52531115841,0.0,62.886420148,41.4019203762,72.5747783809,62.0472783809,10.5075,0.02
 02/21  11:00:00,279.362863857,25.3812276145,2.2415641724,0.0,62.886420148,41.4019203762,57.8939353642,46.2215410209,10.5075,1.16489434339
 02/21  12:00:00,302.361028981,25.3812276145,2.82445581799,0.0,62.886420148,41.4019203762,42.9108156935,31.2382340631,10.5075,1.16508163032
 02/21  13:00:00,293.011429026,25.3812276145,3.28616604601,0.0,62.886420148,41.4019203762,32.530360773,20.8576143521,10.5075,1.16524642083
 02/21  14:00:00,293.153605103,25.3812276145,3.6046533948,0.0,62.886420148,41.4019203762,25.9195101087,14.2469181239,10.5075,1.1650919848
 02/21  15:00:00,286.905832069,25.3812276145,3.7658102768,0.0,62.886420148,41.4019203762,23.3197135538,11.6472113463,10.5075,1.1650022075
 02/21  16:00:00,282.639901066,25.3812276145,3.95037395756,0.0,62.886420148,41.4019203762,19.6947574302,8.02238378543,10.5075,1.16487364477
 02/21  17:00:00,281.466617061,25.3812276145,3.86891858441,0.0,62.886420148,41.4019203762,25.2922928894,13.6197989873,10.5075,1.16499390215
 02/21  18:00:00,282.477902754,25.3812276145,3.56328395157,0.0,62.886420148,41.4019203762,38.138379511,26.4659553693,10.5075,1.16492414173
 02/21  19:00:00,285.507446982,25.3812276145,2.65813949607,0.0,41.9242800987,36.8599292233,51.9353232198,41.4303917226,9.34,1.16493149718
 02/21  20:00:00,265.437363902,25.3812276145,2.29924424775,0.0,41.9242800987,36.8599292233,63.7908100798,53.2860577377,9.34,1.16475234212
 02/21  21:00:00,240.271966137,25.3812276145,1.54919460394,0.0,34.9369000822,32.3179380704,69.6019947111,61.4094947111,8.1725,0.02
 02/21  22:00:00,172.367635308,25.3812276145,0.473649233369,0.0,13.9747600329,18.6919646116,37.7556157373,31.9210354132,4.67,1.16458032406
 02/21  23:00:00,121.417593807,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  24:00:00,152.003909097,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931390724,0.0,2.335,1.16431390724
 02/22  01:00:00,127.521980521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  02:00:00,117.57244481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  03:00:00,115.933964115,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923830596,0.0,2.335,1.16423830596
 02/22  04:00:00,114.749998853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  05:00:00,120.785960937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  06:00:00,117.678702154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  07:00:00,156.434267087,25.3812276145,0.00531332003811,0.0,13.9747600329,18.6919646116,137.201961285,131.367743961,4.67,1.1642173241
 02/22  08:00:00,163.221752214,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,148.640182243,143.950182243,4.67,0.02
 02/22  09:00:00,236.891635217,25.3812276145,0.209901572127,0.0,34.9369000822,32.3179380704,132.483612435,123.146603109,8.1725,1.16450932606
 02/22  10:00:00,264.65234924,25.3812276145,0.919890360738,0.0,62.886420148,41.4019203762,110.668294603,100.140794603,10.5075,0.02
 02/22  11:00:00,255.843123309,25.3812276145,1.0870302144,0.0,62.886420148,41.4019203762,105.767775741,94.0954600682,10.5075,1.16481567316
 02/22  12:00:00,280.744930114,25.3812276145,1.31929658104,0.0,62.886420148,41.4019203762,97.1641599965,85.4914685883,10.5075,1.16519140826
 02/22  13:00:00,263.117669476,25.3812276145,1.47342762763,0.0,62.886420148,41.4019203762,94.4571193794,82.7845245037,10.5075,1.16509487574
 02/22  14:00:00,259.638444496,25.3812276145,1.53247671409,0.0,62.886420148,41.4019203762,96.2000852184,83.3823329323,10.5075,2.31025228607
 02/22  15:00:00,252.913809005,25.3812276145,1.47719243434,0.0,62.886420148,41.4019203762,97.6997220983,87.1722220983,10.5075,0.02
 02/22  16:00:00,248.134700331,25.3812276145,1.53151778511,0.0,62.886420148,41.4019203762,97.4885171749,85.8160372507,10.5075,1.16497992423
 02/22  17:00:00,247.272681556,25.3812276145,1.56759447394,0.0,62.886420148,41.4019203762,100.295828078,88.6234356295,10.5075,1.1648924483
 02/22  18:00:00,248.177535557,25.3812276145,1.25743159015,0.0,62.886420148,41.4019203762,116.9029912,105.230462698,10.5075,1.16502850257
 02/22  19:00:00,253.147934665,25.3812276145,0.641340173177,0.0,41.9242800987,36.8599292233,136.666870657,126.162028963,9.34,1.16484169407
 02/22  20:00:00,238.326732408,25.3812276145,0.478577343082,0.0,41.9242800987,36.8599292233,151.989444489,141.484755621,9.34,1.1646888677
 02/22  21:00:00,212.124084704,25.3812276145,0.171598201282,0.0,34.9369000822,32.3179380704,160.851911169,152.659411169,8.1725,0.02
 02/22  22:00:00,153.329488224,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,131.60543871,125.770884306,4.67,1.16455440361
 02/22  23:00:00,100.469801962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  24:00:00,133.628811881,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933775436,0.0,2.335,1.16433775436
 02/23  01:00:00,104.469140445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  02:00:00,96.0160502438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  03:00:00,94.1592256722,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927191293,0.0,2.335,1.16427191293
 02/23  04:00:00,92.6395898192,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  05:00:00,97.725849706,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  06:00:00,95.9030351717,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  07:00:00,138.159919971,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,244.219503309,238.385249324,4.67,1.16425398509
 02/23  08:00:00,142.521218152,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,237.640567804,232.950567804,4.67,0.02
 02/23  09:00:00,217.619149154,25.3812276145,0.0555798043312,0.0,34.9369000822,32.3179380704,212.282210419,202.945099813,8.1725,1.16461060631
 02/23  10:00:00,244.708163805,25.3812276145,0.146513353386,0.0,62.886420148,41.4019203762,167.37070539,156.84320539,10.5075,0.02
 02/23  11:00:00,236.940389734,25.3812276145,0.42985232202,0.0,62.886420148,41.4019203762,142.962309702,131.289894426,10.5075,1.16491527636
 02/23  12:00:00,268.306847602,25.3812276145,0.789492586996,0.0,62.886420148,41.4019203762,118.137099597,106.464553517,10.5075,1.16504608042
 02/23  13:00:00,252.328121881,25.3812276145,1.1770043873,0.0,62.886420148,41.4019203762,97.3753550439,85.7026633259,10.5075,1.16519171793
 02/23  14:00:00,252.143396618,25.3812276145,1.68265950594,0.0,62.886420148,41.4019203762,82.7129334831,69.8949908659,10.5075,2.31044261722
 02/23  15:00:00,248.718990972,25.3812276145,2.05105765429,0.0,62.886420148,41.4019203762,71.520728501,59.8482835096,10.5075,1.16494499136
 02/23  16:00:00,245.976790863,25.3812276145,2.39621393121,0.0,62.886420148,41.4019203762,62.3663943307,51.8388943307,10.5075,0.02
 02/23  17:00:00,245.808455212,25.3812276145,2.44695594288,0.0,62.886420148,41.4019203762,67.8725905487,56.2001050371,10.5075,1.16498551153
 02/23  18:00:00,247.701239623,25.3812276145,2.29426453622,0.0,62.886420148,41.4019203762,80.5850487208,68.9126380959,10.5075,1.16491062491
 02/23  19:00:00,252.414688526,25.3812276145,1.36759463228,0.0,41.9242800987,36.8599292233,101.682520278,91.1775872665,9.34,1.16493301177
 02/23  20:00:00,237.320893552,25.3812276145,0.9902218475,0.0,41.9242800987,36.8599292233,122.118933113,111.614153638,9.34,1.16477947429
 02/23  21:00:00,211.249619751,25.3812276145,0.677921707016,0.0,34.9369000822,32.3179380704,131.554288013,122.217125384,8.1725,1.16466262915
 02/23  22:00:00,153.123046221,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,98.2715885205,93.5815885205,4.67,0.02
 02/23  23:00:00,100.250652139,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934404898,0.0,2.335,1.16434404898
 02/23  24:00:00,133.442006084,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  01:00:00,105.165281071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  02:00:00,97.0585734339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  03:00:00,95.8165109069,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922397544,0.0,2.335,1.16422397544
 02/24  04:00:00,94.7891413644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  05:00:00,115.892522084,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  06:00:00,114.804816213,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499212523,0.0,2.335,1.164212523
 02/24  07:00:00,157.433218909,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,220.67116676,215.98116676,4.67,0.02
 02/24  08:00:00,156.517181795,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,206.701328994,202.011328994,4.67,0.02
 02/24  09:00:00,225.885583177,25.3812276145,0.0949565049508,0.0,34.9369000822,32.3179380704,173.231482095,163.894411905,8.1725,1.16457019039
 02/24  10:00:00,259.96490557,25.3812276145,0.807698262641,0.0,62.886420148,41.4019203762,123.412669178,111.740489852,10.5075,1.16467932532
 02/24  11:00:00,256.726182336,25.3812276145,1.304511209,0.0,62.886420148,41.4019203762,93.2315385528,82.7040385528,10.5075,0.02
 02/24  12:00:00,286.591240445,25.3812276145,1.8846656367,0.0,62.886420148,41.4019203762,66.9347780602,55.2621465477,10.5075,1.16513151246
 02/24  13:00:00,273.616351528,25.3812276145,2.34029805481,0.0,62.886420148,41.4019203762,50.7197198682,37.9018070824,10.5075,2.31041278576
 02/24  14:00:00,272.540964153,25.3812276145,2.77574695065,0.0,62.886420148,41.4019203762,38.0797278326,26.4069984732,10.5075,1.16522935941
 02/24  15:00:00,268.313363613,25.3812276145,3.30718018122,0.0,62.886420148,41.4019203762,27.6087690639,15.9362427868,10.5075,1.16502627719
 02/24  16:00:00,263.141194005,25.3812276145,3.39879884683,0.0,62.886420148,41.4019203762,27.1330140722,15.4606692525,10.5075,1.1648448197
 02/24  17:00:00,263.777866934,25.3812276145,3.55452488588,0.0,62.886420148,41.4019203762,24.3549057738,13.8274057738,10.5075,0.02
 02/24  18:00:00,265.179534922,25.3812276145,3.25227201187,0.0,62.886420148,41.4019203762,39.5428736847,27.8703836719,10.5075,1.16499001277
 02/24  19:00:00,269.58407313,25.3812276145,2.3238037174,0.0,41.9242800987,36.8599292233,58.3467444098,47.8419257502,9.34,1.16481865957
 02/24  20:00:00,249.597429087,25.3812276145,1.95939419093,0.0,41.9242800987,36.8599292233,72.4427403213,61.9380490271,9.34,1.16469129428
 02/24  21:00:00,221.767420616,25.3812276145,1.20459201855,0.0,34.9369000822,32.3179380704,84.0740213082,74.7367814289,8.1725,1.1647398793
 02/24  22:00:00,159.457455953,25.3812276145,0.250106587497,0.0,13.9747600329,18.6919646116,61.4599899869,56.7699899869,4.67,0.02
 02/24  23:00:00,111.165609568,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942099303,0.0,2.335,1.16442099303
 02/24  24:00:00,143.807843735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/25  01:00:00,114.796175075,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  02:00:00,105.735528002,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554696897,0.0,1.75125,1.16429696897
 02/25  03:00:00,105.192699182,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  04:00:00,105.150337783,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  05:00:00,110.502550157,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548445998,0.0,1.75125,1.16423445998
 02/25  06:00:00,107.176627628,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  07:00:00,134.896605842,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,165.483933882,161.961433882,3.5025,0.02
 02/25  08:00:00,141.471299932,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,172.043082107,167.376088819,3.5025,1.16449328795
 02/25  09:00:00,204.986270067,25.3812276145,0.0651947154501,0.0,20.9621400493,23.2339557645,148.886237749,143.028737749,5.8375,0.02
 02/25  10:00:00,230.038069453,25.3812276145,0.563102830592,0.0,41.9242800987,36.8599292233,119.229275991,108.724592482,9.34,1.16468350867
 02/25  11:00:00,255.718629955,25.3812276145,1.10205209713,0.0,62.886420148,41.4019203762,99.4889934298,87.8165977428,10.5075,1.16489568695
 02/25  12:00:00,284.421980247,25.3812276145,1.45116842994,0.0,62.886420148,41.4019203762,85.6311060422,73.9585606121,10.5075,1.16504543007
 02/25  13:00:00,271.963655234,25.3812276145,1.89794729155,0.0,62.886420148,41.4019203762,70.1784480942,58.5057662269,10.5075,1.16518186729
 02/25  14:00:00,274.174806189,25.3812276145,2.38811034598,0.0,62.886420148,41.4019203762,54.2022511297,42.5297175843,10.5075,1.16503354546
 02/25  15:00:00,271.607046323,25.3812276145,2.77789083743,0.0,62.886420148,41.4019203762,42.1966373653,30.5242477708,10.5075,1.16488959452
 02/25  16:00:00,268.627479599,25.3812276145,2.96817043948,0.0,62.886420148,41.4019203762,37.6529942864,25.9804681193,10.5075,1.16502616709
 02/25  17:00:00,267.582829566,25.3812276145,3.0022896935,0.0,62.886420148,41.4019203762,38.8324197237,27.1599864703,10.5075,1.16493325343
 02/25  18:00:00,267.319343127,25.3812276145,2.78727109263,0.0,62.886420148,41.4019203762,50.9126118244,39.2402848215,10.5075,1.16482700292
 02/25  19:00:00,254.514310355,25.3812276145,1.16821621912,0.0,34.9369000822,32.3179380704,84.2050296633,74.8676480101,8.1725,1.1648816532
 02/25  20:00:00,211.692497533,25.3812276145,0.5088421356,0.0,20.9621400493,23.2339557645,94.6525143151,88.7950143151,5.8375,0.02
 02/25  21:00:00,194.809707862,25.3812276145,0.384818187391,0.0,20.9621400493,23.2339557645,106.439349022,99.4372695724,5.8375,1.16457945003
 02/25  22:00:00,143.239744456,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,88.7990431875,84.132037506,3.5025,1.16450568148
 02/25  23:00:00,98.3263339798,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  24:00:00,130.323410758,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  01:00:00,99.6526742639,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556744877,0.0,1.75125,1.16431744877
 02/26  02:00:00,90.6464690922,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  03:00:00,88.7118169521,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  04:00:00,87.1799879451,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552916178,0.0,1.75125,1.16427916178
 02/26  05:00:00,92.651937123,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  06:00:00,91.3569872678,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  07:00:00,121.866015526,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,283.809010018,279.142191178,3.5025,1.16431883939
 02/26  08:00:00,126.568117341,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,275.24317406,271.72067406,3.5025,0.02
 02/26  09:00:00,161.524078608,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,239.460513872,235.938013872,3.5025,0.02
 02/26  10:00:00,136.392426051,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,217.69752128,213.030635187,3.5025,1.16438609351
 02/26  11:00:00,171.47585322,25.3812276145,0.051364977023,0.0,27.9495200658,27.7759469175,183.694568022,175.524986738,7.005,1.16458128343
 02/26  12:00:00,202.323902109,25.3812276145,0.040645440841,0.0,27.9495200658,27.7759469175,161.433929364,154.408929364,7.005,0.02
 02/26  13:00:00,212.004369469,25.3812276145,0.325723988386,0.0,41.9242800987,36.8599292233,141.491355295,130.986622374,9.34,1.16473292048
 02/26  14:00:00,211.215149542,25.3812276145,0.643485599342,0.0,41.9242800987,36.8599292233,130.767703673,120.26302825,9.34,1.16467542343
 02/26  15:00:00,206.609272044,25.3812276145,0.783517632356,0.0,41.9242800987,36.8599292233,122.767902421,113.407902421,9.34,0.02
 02/26  16:00:00,202.731679998,25.3812276145,0.897773220541,0.0,41.9242800987,36.8599292233,120.636250901,110.131505444,9.34,1.16474545706
 02/26  17:00:00,203.311268228,25.3812276145,0.981338159469,0.0,41.9242800987,36.8599292233,117.152726453,106.648012189,9.34,1.16471426338
 02/26  18:00:00,176.625505144,25.3812276145,0.274920709296,0.0,27.9495200658,27.7759469175,139.529615878,131.359851164,7.005,1.16476471368
 02/26  19:00:00,192.376333454,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,150.171989746,145.481989746,4.67,0.02
 02/26  20:00:00,174.914916597,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,151.561568955,145.727000781,4.67,1.16456817397
 02/26  21:00:00,164.47194163,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,150.979387444,146.289387444,4.67,0.02
 02/26  22:00:00,146.518556058,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,117.0876244,111.253154849,4.67,1.16446955081
 02/26  23:00:00,88.4554328428,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  24:00:00,122.985282895,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549048982,0.0,1.75125,1.16424048982
 02/27  01:00:00,96.2624796805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  02:00:00,89.5600615608,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  03:00:00,89.3531741698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  04:00:00,89.0747535438,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923034925,0.0,2.335,1.16423034925
 02/27  05:00:00,95.0165416941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  06:00:00,93.6487036621,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  07:00:00,135.60127332,25.3812276145,0.0314462680773,0.0,13.9747600329,18.6919646116,186.814551162,180.980328338,4.67,1.16422282418
 02/27  08:00:00,138.809754155,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,180.918628384,176.228628384,4.67,0.02
 02/27  09:00:00,215.524582089,25.3812276145,0.0845936332786,0.0,34.9369000822,32.3179380704,161.566580761,152.229573875,8.1725,1.16450688618
 02/27  10:00:00,242.854559874,25.3812276145,0.911434647941,0.0,62.886420148,41.4019203762,126.083504285,115.556004285,10.5075,0.02
 02/27  11:00:00,234.185195371,25.3812276145,1.21445663761,0.0,62.886420148,41.4019203762,111.089179589,99.4168130214,10.5075,1.16486656751
 02/27  12:00:00,266.415889795,25.3812276145,1.85151079323,0.0,62.886420148,41.4019203762,91.9389282672,80.2663821902,10.5075,1.16504607699
 02/27  13:00:00,251.50412298,25.3812276145,2.58372638988,0.0,62.886420148,41.4019203762,72.4722982662,60.7995951579,10.5075,1.16520310832
 02/27  14:00:00,249.996591848,25.3812276145,3.16641814054,0.0,62.886420148,41.4019203762,59.1534048307,47.4808613258,10.5075,1.16504350498
 02/27  15:00:00,246.945166377,25.3812276145,3.83405221346,0.0,62.886420148,41.4019203762,46.9614329648,35.2889849617,10.5075,1.16494800309
 02/27  16:00:00,244.347918111,25.3812276145,4.3252952669,0.0,62.886420148,41.4019203762,40.1418450135,28.4695306685,10.5075,1.16481434501
 02/27  17:00:00,245.501856275,25.3812276145,4.537952913,0.0,62.886420148,41.4019203762,37.8461704122,26.1737426589,10.5075,1.16492775327
 02/27  18:00:00,246.054145112,25.3812276145,4.11561404488,0.0,62.886420148,41.4019203762,52.8527892832,41.1804367824,10.5075,1.16485250081
 02/27  19:00:00,251.418834584,25.3812276145,2.92526331036,0.0,41.9242800987,36.8599292233,73.993904247,63.4890503584,9.34,1.16485388866
 02/27  20:00:00,234.937188116,25.3812276145,2.33736255615,0.0,41.9242800987,36.8599292233,92.3893729921,81.8847024651,9.34,1.16467052701
 02/27  21:00:00,205.4459182,25.3812276145,1.27276940096,0.0,34.9369000822,32.3179380704,109.44555074,101.25305074,8.1725,0.02
 02/27  22:00:00,144.6674805,25.3812276145,0.280773358842,0.0,13.9747600329,18.6919646116,84.7941033839,78.9596089428,4.67,1.16449444108
 02/27  23:00:00,89.2833651758,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  24:00:00,123.566410737,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993051252,0.0,2.335,1.1643051252
 02/28  01:00:00,95.3452029042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  02:00:00,87.6950472493,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  03:00:00,87.5972010032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  04:00:00,87.5443072855,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926506193,0.0,2.335,1.16426506193
 02/28  05:00:00,109.950518445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  06:00:00,110.00836539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  07:00:00,154.725019161,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,211.171111457,205.336854217,4.67,1.16425724051
 02/28  08:00:00,156.916109482,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,191.084126049,186.394126049,4.67,0.02
 02/28  09:00:00,228.962385198,25.3812276145,0.163737737056,0.0,34.9369000822,32.3179380704,154.795020069,145.457979704,8.1725,1.16454036464
 02/28  10:00:00,262.287539055,25.3812276145,1.04014315577,0.0,62.886420148,41.4019203762,111.835776499,101.308276499,10.5075,0.02
 02/28  11:00:00,257.894187076,25.3812276145,1.49888102601,0.0,62.886420148,41.4019203762,92.5116462954,80.83924795,10.5075,1.16489834534
 02/28  12:00:00,287.463355768,25.3812276145,1.93109714232,0.0,62.886420148,41.4019203762,73.6813120261,62.0087357893,10.5075,1.16507623678
 02/28  13:00:00,276.553190209,25.3812276145,2.26975040389,0.0,62.886420148,41.4019203762,61.3564801745,49.6837483032,10.5075,1.16523187138
 02/28  14:00:00,276.883414315,25.3812276145,2.53097004843,0.0,62.886420148,41.4019203762,52.5868256518,40.9142544961,10.5075,1.16507115575
 02/28  15:00:00,272.990349761,25.3812276145,2.72338041735,0.0,62.886420148,41.4019203762,47.7233881566,36.050913366,10.5075,1.1649747906
 02/28  16:00:00,269.515548895,25.3812276145,2.81079515161,0.0,62.886420148,41.4019203762,46.2230054142,34.5506652651,10.5075,1.16484014907
 02/28  17:00:00,269.299686168,25.3812276145,2.81592338982,0.0,62.886420148,41.4019203762,49.7669287962,38.0944765417,10.5075,1.16495225453
 02/28  18:00:00,270.971524585,25.3812276145,2.66169668624,0.0,62.886420148,41.4019203762,58.2144004891,46.5420245949,10.5075,1.16487589415
 02/28  19:00:00,273.428925157,25.3812276145,1.74353805181,0.0,41.9242800987,36.8599292233,77.5715685376,67.0666923244,9.34,1.16487621316
 02/28  20:00:00,252.230112549,25.3812276145,1.40574108202,0.0,41.9242800987,36.8599292233,90.6824075555,80.1777155055,9.34,1.16469204992
 02/28  21:00:00,223.953585727,25.3812276145,0.82599465168,0.0,34.9369000822,32.3179380704,99.6152840167,91.4227840167,8.1725,0.02
 02/28  22:00:00,159.818230437,25.3812276145,0.0504779640051,0.0,13.9747600329,18.6919646116,75.9731659748,70.1386506757,4.67,1.16451529914
 02/28  23:00:00,109.431191334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  24:00:00,140.25743555,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932553912,0.0,2.335,1.16432553912
 03/01  01:00:00,111.562358867,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  02:00:00,100.511478382,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  03:00:00,97.4205626904,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  04:00:00,95.0106403504,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922008706,0.0,2.335,1.16422008706
 03/01  05:00:00,99.2223264658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  06:00:00,97.1758249082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  07:00:00,138.099164469,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,229.622136764,223.787924792,4.67,1.16421197139
 03/01  08:00:00,142.521724742,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,199.008226768,194.318226768,4.67,0.02
 03/01  09:00:00,220.504641777,25.3812276145,0.111459432503,0.0,34.9369000822,32.3179380704,164.194641864,154.857582798,8.1725,1.16455906625
 03/01  10:00:00,248.025722745,25.3812276145,0.639390993657,0.0,62.886420148,41.4019203762,137.974912637,127.447412637,10.5075,0.02
 03/01  11:00:00,237.883301439,25.3812276145,0.901342882342,0.0,62.886420148,41.4019203762,126.719527248,115.047111895,10.5075,1.16491535234
 03/01  12:00:00,269.043027339,25.3812276145,1.32524626949,0.0,62.886420148,41.4019203762,107.540748117,95.8681564604,10.5075,1.1650916562
 03/01  13:00:00,252.779758584,25.3812276145,1.73576249182,0.0,62.886420148,41.4019203762,94.0364888802,82.3637430397,10.5075,1.16524584053
 03/01  14:00:00,250.725509513,25.3812276145,1.99905782085,0.0,62.886420148,41.4019203762,86.6382775189,74.9656934694,10.5075,1.16508404952
 03/01  15:00:00,247.712996257,25.3812276145,2.32849102818,0.0,62.886420148,41.4019203762,77.5628518241,65.8903651077,10.5075,1.16498671645
 03/01  16:00:00,245.182357873,25.3812276145,2.63594294974,0.0,62.886420148,41.4019203762,67.5752142808,55.9028631978,10.5075,1.164851083
 03/01  17:00:00,244.811427532,25.3812276145,2.75186400251,0.0,62.886420148,41.4019203762,67.5221345555,55.8496726893,10.5075,1.1649618662
 03/01  18:00:00,244.231501444,25.3812276145,2.30473098792,0.0,62.886420148,41.4019203762,86.4856815396,74.8132971322,10.5075,1.16488440733
 03/01  19:00:00,249.053407281,25.3812276145,1.3205759477,0.0,41.9242800987,36.8599292233,106.729168109,96.2242844944,9.34,1.16488361412
 03/01  20:00:00,234.89355193,25.3812276145,1.07269600009,0.0,41.9242800987,36.8599292233,115.59602881,105.091330172,9.34,1.16469863769
 03/01  21:00:00,204.067173362,25.3812276145,0.618044087627,0.0,34.9369000822,32.3179380704,133.02778633,124.83528633,8.1725,0.02
 03/01  22:00:00,143.400860131,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,115.362056954,109.527535787,4.67,1.16452116693
 03/01  23:00:00,87.8935703817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  24:00:00,121.585057332,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933101551,0.0,2.335,1.16433101551
 03/02  01:00:00,92.407118205,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  02:00:00,84.8858205692,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  03:00:00,85.3363953055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  04:00:00,86.1916359724,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922531202,0.0,2.335,1.16422531202
 03/02  05:00:00,94.6901243523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  06:00:00,97.658671802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  07:00:00,146.444860133,25.3812276145,0.0310354310616,0.0,13.9747600329,18.6919646116,170.333184079,164.49896721,4.67,1.16421686908
 03/02  08:00:00,161.930201375,25.3812276145,0.0169118152219,0.0,13.9747600329,18.6919646116,150.512612398,145.822612398,4.67,0.02
 03/02  09:00:00,243.559407321,25.3812276145,0.281507482575,0.0,34.9369000822,32.3179380704,114.791760737,105.454698129,8.1725,1.16456260761
 03/02  10:00:00,275.743080549,25.3812276145,1.25776397393,0.0,62.886420148,41.4019203762,74.7185466753,64.1910466753,10.5075,0.02
 03/02  11:00:00,274.594703784,25.3812276145,2.14905120052,0.0,62.886420148,41.4019203762,49.5000784308,37.8276612239,10.5075,1.1649172069
 03/02  12:00:00,303.122294362,25.3812276145,3.14467355565,0.0,62.886420148,41.4019203762,29.2220161775,17.5494242166,10.5075,1.16509196093
 03/02  13:00:00,298.296844259,25.3812276145,4.25042254356,0.0,62.886420148,41.4019203762,14.464367847,2.79162320525,10.5075,1.16524464179
 03/02  14:00:00,302.079746248,25.3812276145,5.31648703931,0.0,62.886420148,41.4019203762,11.6725818136,0.0,10.5075,1.16508181362
 03/02  15:00:00,297.270093033,25.3812276145,5.78029176489,0.0,62.886420148,41.4019203762,11.6724834041,0.0,10.5075,1.16498340409
 03/02  16:00:00,290.131692067,25.3812276145,5.51642850573,0.0,62.886420148,41.4019203762,11.6723467696,0.0,10.5075,1.16484676961
 03/02  17:00:00,285.210359721,25.3812276145,4.76342154912,0.0,62.886420148,41.4019203762,12.428982269,0.756526058235,10.5075,1.16495621076
 03/02  18:00:00,280.212344514,25.3812276145,4.01035363016,0.0,62.886420148,41.4019203762,27.849672929,16.1772952657,10.5075,1.16487766322
 03/02  19:00:00,282.665293039,25.3812276145,2.62118287811,0.0,41.9242800987,36.8599292233,54.6265405352,44.1216648223,9.34,1.16487571289
 03/02  20:00:00,264.359518221,25.3812276145,1.70635198792,0.0,41.9242800987,36.8599292233,85.0180494875,74.513359577,9.34,1.16468991052
 03/02  21:00:00,233.439703692,25.3812276145,0.835886593051,0.0,34.9369000822,32.3179380704,102.852987006,94.6604870061,8.1725,0.02
 03/02  22:00:00,165.596822299,25.3812276145,0.0238304892322,0.0,13.9747600329,18.6919646116,79.9654204999,74.1309088378,4.67,1.16451166205
 03/02  23:00:00,109.872212665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  24:00:00,139.936446143,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932117261,0.0,2.335,1.16432117261
 03/03  01:00:00,110.233519816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  02:00:00,99.7983970436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  03:00:00,97.1760181962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  04:00:00,95.2832312578,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921522598,0.0,2.335,1.16421522598
 03/03  05:00:00,117.022462039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  06:00:00,117.365584418,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  07:00:00,159.211776867,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,194.998642663,189.164436206,4.67,1.16420645707
 03/03  08:00:00,156.187133419,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,205.473309844,200.783309844,4.67,0.02
 03/03  09:00:00,220.596201635,25.3812276145,0.0677326200528,0.0,34.9369000822,32.3179380704,196.318485147,186.981434438,8.1725,1.16455070841
 03/03  10:00:00,247.114548607,25.3812276145,0.273273062,0.0,62.886420148,41.4019203762,168.224620612,157.697120612,10.5075,0.02
 03/03  11:00:00,239.412875017,25.3812276145,0.52099786339,0.0,62.886420148,41.4019203762,153.060350304,141.387946681,10.5075,1.16490362291
 03/03  12:00:00,270.887598259,25.3812276145,0.728492279139,0.0,62.886420148,41.4019203762,134.167677774,122.49510091,10.5075,1.16507686402
 03/03  13:00:00,255.773252034,25.3812276145,0.854269641085,0.0,62.886420148,41.4019203762,120.91286147,109.240133483,10.5075,1.1652279871
 03/03  14:00:00,256.363291418,25.3812276145,1.03438355479,0.0,62.886420148,41.4019203762,113.513428119,101.840863958,10.5075,1.16506416094
 03/03  15:00:00,255.343436069,25.3812276145,1.43209646873,0.0,62.886420148,41.4019203762,97.3604228564,85.6879582932,10.5075,1.16496456317
 03/03  16:00:00,252.244398673,25.3812276145,1.5969832741,0.0,62.886420148,41.4019203762,90.5786985186,78.9063716006,10.5075,1.164826918
 03/03  17:00:00,251.796365706,25.3812276145,1.5536818601,0.0,62.886420148,41.4019203762,93.1152246462,81.4427896492,10.5075,1.16493499702
 03/03  18:00:00,251.551307981,25.3812276145,1.5441586886,0.0,62.886420148,41.4019203762,96.492059203,84.8197038319,10.5075,1.16485537109
 03/03  19:00:00,261.431911811,25.3812276145,1.03049896604,0.0,41.9242800987,36.8599292233,102.837793866,92.3329416489,9.34,1.16485221738
 03/03  20:00:00,239.596195551,25.3812276145,0.819854151101,0.0,41.9242800987,36.8599292233,115.574832253,105.070166677,9.34,1.16466557529
 03/03  21:00:00,210.257689812,25.3812276145,0.483345376684,0.0,34.9369000822,32.3179380704,128.296054522,120.103554522,8.1725,0.02
 03/03  22:00:00,148.422738988,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,112.718972625,106.88442112,4.67,1.1645515051
 03/03  23:00:00,98.7669657298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  24:00:00,131.853775132,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929570938,0.0,2.335,1.16429570938
 03/04  01:00:00,100.333765972,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  02:00:00,91.9294168834,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  03:00:00,90.5870140836,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555360765,0.0,1.75125,1.16430360765
 03/04  04:00:00,88.9653513679,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  05:00:00,93.5733218758,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  06:00:00,91.9173931684,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554291741,0.0,1.75125,1.16429291741
 03/04  07:00:00,122.263465119,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,278.489843646,274.967343646,3.5025,0.02
 03/04  08:00:00,128.212351562,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,238.627146461,235.104646461,3.5025,0.02
 03/04  09:00:00,195.807444362,25.3812276145,0.0,0.0,20.9621400493,23.2339557645,186.243933628,179.241891751,5.8375,1.16454187787
 03/04  10:00:00,222.441887088,25.3812276145,0.181973060374,0.0,41.9242800987,36.8599292233,139.055069839,128.550443917,9.34,1.16462592252
 03/04  11:00:00,250.238513527,25.3812276145,0.996492758359,0.0,62.886420148,41.4019203762,97.3688338776,86.8413338776,10.5075,0.02
 03/04  12:00:00,281.511032293,25.3812276145,1.93389129097,0.0,62.886420148,41.4019203762,65.7748461768,54.10225009,10.5075,1.16509608677
 03/04  13:00:00,267.196221135,25.3812276145,2.44926203676,0.0,62.886420148,41.4019203762,51.6044646287,38.7867625934,10.5075,2.31020203536
 03/04  14:00:00,267.381644491,25.3812276145,3.04086940411,0.0,62.886420148,41.4019203762,35.0155306187,23.342920381,10.5075,1.16511023767
 03/04  15:00:00,263.856344929,25.3812276145,3.55793714643,0.0,62.886420148,41.4019203762,23.9724828796,12.3000955366,10.5075,1.16488734301
 03/04  16:00:00,260.54873221,25.3812276145,4.08817892642,0.0,62.886420148,41.4019203762,13.6495353308,3.12203533081,10.5075,0.02
 03/04  17:00:00,260.96943129,25.3812276145,4.26665552196,0.0,62.886420148,41.4019203762,14.4294793718,2.75698955434,10.5075,1.1649898175
 03/04  18:00:00,258.34270801,25.3812276145,3.87868576071,0.0,62.886420148,41.4019203762,31.8632812588,20.1908982321,10.5075,1.16488302671
 03/04  19:00:00,248.519985359,25.3812276145,1.99297568708,0.0,34.9369000822,32.3179380704,72.1151658296,62.7777233187,8.1725,1.16494251094
 03/04  20:00:00,200.773981176,25.3812276145,0.802700446629,0.0,20.9621400493,23.2339557645,96.8919323907,89.8896176839,5.8375,1.16481470684
 03/04  21:00:00,186.032540618,25.3812276145,0.583062921131,0.0,20.9621400493,23.2339557645,110.936719598,105.079219598,5.8375,0.02
 03/04  22:00:00,139.255825494,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,86.144307576,81.477229634,3.5025,1.16457794198
 03/04  23:00:00,95.926827977,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  24:00:00,128.061046397,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566458556,0.0,1.75125,1.16441458556
 03/05  01:00:00,99.1953975039,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  02:00:00,90.5813093011,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554077052,0.0,1.75125,1.16429077052
 03/05  03:00:00,89.175719592,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  04:00:00,87.9991147432,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  05:00:00,93.6448722211,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547917254,0.0,1.75125,1.16422917254
 03/05  06:00:00,92.4892381465,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  07:00:00,122.533430205,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,224.22261339,220.70011339,3.5025,0.02
 03/05  08:00:00,129.200522778,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,197.703820692,193.037026544,3.5025,1.1642941474
 03/05  09:00:00,170.306825877,25.3812276145,0.0543939477131,0.0,6.98738001645,14.1499734587,148.765127515,145.242627515,3.5025,0.02
 03/05  10:00:00,150.288970291,25.3812276145,0.0365429108382,0.0,6.98738001645,14.1499734587,121.283728071,117.761228071,3.5025,0.02
 03/05  11:00:00,187.222155635,25.3812276145,0.656796040341,0.0,27.9495200658,27.7759469175,86.2733313894,78.1036244857,7.005,1.1647069037
 03/05  12:00:00,218.259703466,25.3812276145,1.17278460597,0.0,27.9495200658,27.7759469175,64.2508482364,56.0811184051,7.005,1.16472983131
 03/05  13:00:00,231.904804913,25.3812276145,2.61307971315,0.0,41.9242800987,36.8599292233,44.0391843048,34.6791843048,9.34,0.02
 03/05  14:00:00,231.793658122,25.3812276145,3.547517805,0.0,41.9242800987,36.8599292233,25.4208241915,14.916086089,9.34,1.16473810248
 03/05  15:00:00,228.720782079,25.3812276145,4.20503880809,0.0,41.9242800987,36.8599292233,13.3225791079,2.81778395624,9.34,1.16479515166
 03/05  16:00:00,223.609206702,25.3812276145,4.33108077614,0.0,41.9242800987,36.8599292233,15.2684024794,4.76367740882,9.34,1.16472507059
 03/05  17:00:00,222.40460622,25.3812276145,4.25405772083,0.0,41.9242800987,36.8599292233,21.3663450857,12.0063450857,9.34,0.02
 03/05  18:00:00,192.740193645,25.3812276145,2.65204355133,0.0,27.9495200658,27.7759469175,38.1148211399,29.9451688382,7.005,1.16465230165
 03/05  19:00:00,207.880620377,25.3812276145,1.13485216678,0.0,13.9747600329,18.6919646116,62.7123294759,56.8776973139,4.67,1.16463216209
 03/05  20:00:00,189.341603478,25.3812276145,0.918234402006,0.0,13.9747600329,18.6919646116,74.3001586165,69.6101586165,4.67,0.02
 03/05  21:00:00,176.393209101,25.3812276145,0.735803195648,0.0,13.9747600329,18.6919646116,86.6010098612,80.7665488309,4.67,1.16446103035
 03/05  22:00:00,156.684486803,25.3812276145,0.506211013605,0.0,13.9747600329,18.6919646116,57.0991079024,52.4091079024,4.67,0.02
 03/05  23:00:00,99.1942776072,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554624912,0.0,1.75125,1.16429624912
 03/05  24:00:00,132.538701569,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/06  01:00:00,108.478255529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  02:00:00,99.7060599477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  03:00:00,98.6414923835,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499276247,0.0,2.335,1.164276247
 03/06  04:00:00,97.8057362276,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  05:00:00,103.687564853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  06:00:00,102.211674896,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926157574,0.0,2.335,1.16426157574
 03/06  07:00:00,144.856205118,25.3812276145,0.00475634160603,0.0,13.9747600329,18.6919646116,133.068477849,128.378477849,4.67,0.02
 03/06  08:00:00,150.104836441,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,144.30296526,139.61296526,4.67,0.02
 03/06  09:00:00,226.794503039,25.3812276145,0.750864901903,0.0,34.9369000822,32.3179380704,119.211213971,109.874149109,8.1725,1.16456486147
 03/06  10:00:00,253.993936223,25.3812276145,1.82119459624,0.0,62.886420148,41.4019203762,91.223260905,79.5510567502,10.5075,1.16470415484
 03/06  11:00:00,242.192887039,25.3812276145,2.49036702377,0.0,62.886420148,41.4019203762,74.8774572874,64.3499572874,10.5075,0.02
 03/06  12:00:00,271.308209351,25.3812276145,3.23252973813,0.0,62.886420148,41.4019203762,58.554868443,46.8822311189,10.5075,1.16513732411
 03/06  13:00:00,255.679956471,25.3812276145,3.95471505806,0.0,62.886420148,41.4019203762,44.8320371544,32.0141524954,10.5075,2.31038465892
 03/06  14:00:00,255.187746843,25.3812276145,4.77360044453,0.0,62.886420148,41.4019203762,29.4895137007,17.8168173762,10.5075,1.16519632455
 03/06  15:00:00,250.504247666,25.3812276145,5.12938025816,0.0,62.886420148,41.4019203762,29.378694229,17.7062096043,10.5075,1.16498462471
 03/06  16:00:00,246.306718764,25.3812276145,5.35367083388,0.0,62.886420148,41.4019203762,28.880577594,18.353077594,10.5075,0.02
 03/06  17:00:00,246.726308649,25.3812276145,5.43558717912,0.0,62.886420148,41.4019203762,32.9499253695,21.2774132373,10.5075,1.16501213226
 03/06  18:00:00,244.523971195,25.3812276145,5.08783315655,0.0,62.886420148,41.4019203762,44.0380945119,32.3656690656,10.5075,1.16492544628
 03/06  19:00:00,253.435738942,25.3812276145,3.88646394565,0.0,41.9242800987,36.8599292233,63.1255938313,52.6206585883,9.34,1.164935243
 03/06  20:00:00,237.604057577,25.3812276145,3.23912227402,0.0,41.9242800987,36.8599292233,81.5125398356,71.0077675037,9.34,1.16477233196
 03/06  21:00:00,209.358869483,25.3812276145,2.25521188599,0.0,34.9369000822,32.3179380704,95.0339294684,85.6967839885,8.1725,1.16464547994
 03/06  22:00:00,147.734647965,25.3812276145,0.713051182225,0.0,13.9747600329,18.6919646116,70.8026969887,66.1126969887,4.67,0.02
