Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/06  23:00:00,91.4190413196,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  24:00:00,124.312677771,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932884342,0.0,2.335,1.16432884342
 03/07  01:00:00,95.2490888679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  02:00:00,86.6064880575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  03:00:00,85.8185623926,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926925033,0.0,2.335,1.16426925033
 03/07  04:00:00,85.1623819787,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  05:00:00,107.034714487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  06:00:00,106.688215688,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925097982,0.0,2.335,1.16425097982
 03/07  07:00:00,145.653126866,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,225.391278343,220.701278343,4.67,0.02
 03/07  08:00:00,145.585317894,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,207.417638438,202.727638438,4.67,0.02
 03/07  09:00:00,218.735110797,25.3812276145,0.272144707487,0.0,34.9369000822,32.3179380704,160.649504905,151.312410788,8.1725,1.16459411677
 03/07  10:00:00,254.133703206,25.3812276145,1.40597643373,0.0,62.886420148,41.4019203762,107.881778348,96.2096525585,10.5075,1.16462578974
 03/07  11:00:00,249.001017364,25.3812276145,2.21667945757,0.0,62.886420148,41.4019203762,77.6216176587,67.0941176587,10.5075,0.02
 03/07  12:00:00,281.710469159,25.3812276145,2.85125104609,0.0,62.886420148,41.4019203762,55.7594646437,44.0869074623,10.5075,1.16505718137
 03/07  13:00:00,266.026284341,25.3812276145,3.01396535523,0.0,62.886420148,41.4019203762,53.392350691,41.7196652964,10.5075,1.1651853946
 03/07  14:00:00,259.142002809,25.3812276145,2.83915277398,0.0,62.886420148,41.4019203762,66.206392289,53.388508122,10.5075,2.31038416698
 03/07  15:00:00,250.086145586,25.3812276145,2.8325750459,0.0,62.886420148,41.4019203762,73.2003835928,61.527984404,10.5075,1.16489918871
 03/07  16:00:00,246.471768073,25.3812276145,3.07742259168,0.0,62.886420148,41.4019203762,67.2947638642,56.7672638642,10.5075,0.02
 03/07  17:00:00,248.142110224,25.3812276145,3.23609669287,0.0,62.886420148,41.4019203762,66.0362950968,54.3638697094,10.5075,1.16492538741
 03/07  18:00:00,249.57606097,25.3812276145,3.2643348485,0.0,62.886420148,41.4019203762,67.4800891818,55.8077514984,10.5075,1.16483768347
 03/07  19:00:00,261.780140686,25.3812276145,2.67698553847,0.0,41.9242800987,36.8599292233,70.9393269827,60.4344809615,9.34,1.16484602123
 03/07  20:00:00,242.816791458,25.3812276145,2.35712957563,0.0,41.9242800987,36.8599292233,79.255290137,68.7506079944,9.34,1.16468214254
 03/07  21:00:00,215.74576147,25.3812276145,1.70398428883,0.0,34.9369000822,32.3179380704,82.7351029505,74.5426029505,8.1725,0.02
 03/07  22:00:00,156.918935203,25.3812276145,0.651355888301,0.0,13.9747600329,18.6919646116,46.6565899858,40.8220535022,4.67,1.16453648369
 03/07  23:00:00,109.294684867,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  24:00:00,142.222342685,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931532109,0.0,2.335,1.16431532109
 03/08  01:00:00,115.544129869,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  02:00:00,104.728920479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  03:00:00,101.685465771,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924550942,0.0,2.335,1.16424550942
 03/08  04:00:00,99.8721608718,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  05:00:00,106.377775648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  06:00:00,104.466221377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  07:00:00,142.38989713,25.3812276145,0.00561478243966,0.0,13.9747600329,18.6919646116,128.045068419,122.210812291,4.67,1.16425612798
 03/08  08:00:00,151.360340444,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,132.522347829,127.832347829,4.67,0.02
 03/08  09:00:00,229.750797457,25.3812276145,0.873303237836,0.0,34.9369000822,32.3179380704,107.798910012,98.4618466943,8.1725,1.16456331733
 03/08  10:00:00,262.122760145,25.3812276145,2.25826692345,0.0,62.886420148,41.4019203762,70.9959825207,60.4684825207,10.5075,0.02
 03/08  11:00:00,253.463931019,25.3812276145,2.94434299969,0.0,62.886420148,41.4019203762,53.1008568249,41.4285090449,10.5075,1.16484777997
 03/08  12:00:00,285.770119636,25.3812276145,4.10707609059,0.0,62.886420148,41.4019203762,22.8641988837,11.1915001185,10.5075,1.16519876514
 03/08  13:00:00,273.331746724,25.3812276145,4.96406749335,0.0,62.886420148,41.4019203762,11.6725864275,0.0,10.5075,1.16508642748
 03/08  14:00:00,270.888485573,25.3812276145,5.54332622636,0.0,62.886420148,41.4019203762,11.6726718559,0.0,10.5075,1.16517185587
 03/08  15:00:00,265.135404736,25.3812276145,6.07897168621,0.0,62.886420148,41.4019203762,11.6725667656,0.0,10.5075,1.16506676557
 03/08  16:00:00,259.138201397,25.3812276145,6.31615653108,0.0,62.886420148,41.4019203762,11.6724235031,0.0,10.5075,1.16492350312
 03/08  17:00:00,255.890668141,25.3812276145,5.96977248659,0.0,62.886420148,41.4019203762,12.743377497,1.07105614681,10.5075,1.16482135021
 03/08  18:00:00,253.427625722,25.3812276145,5.52995210331,0.0,62.886420148,41.4019203762,24.4645181233,12.7920796757,10.5075,1.16493844763
 03/08  19:00:00,262.963579157,25.3812276145,4.52487559262,0.0,41.9242800987,36.8599292233,37.0578340957,26.5529050512,9.34,1.16492904448
 03/08  20:00:00,247.15383181,25.3812276145,3.84883238729,0.0,41.9242800987,36.8599292233,53.5029341137,42.9981962998,9.34,1.16473781393
 03/08  21:00:00,217.114883834,25.3812276145,2.74806267402,0.0,34.9369000822,32.3179380704,68.8853771387,60.6928771387,8.1725,0.02
 03/08  22:00:00,153.948272384,25.3812276145,0.986110142708,0.0,13.9747600329,18.6919646116,46.9498455017,41.1152907259,4.67,1.1645547758
 03/08  23:00:00,96.8037076926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  24:00:00,129.056400149,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928359522,0.0,2.335,1.16428359522
 03/09  01:00:00,100.804929069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  02:00:00,91.2703081141,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  03:00:00,89.3182399808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  04:00:00,87.8685828139,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925410655,0.0,2.335,1.16425410655
 03/09  05:00:00,93.6165313523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  06:00:00,92.5704312881,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  07:00:00,131.302691138,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,195.514641514,189.680398352,4.67,1.16424316181
 03/09  08:00:00,138.440746906,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,191.813636894,187.123636894,4.67,0.02
 03/09  09:00:00,215.10200699,25.3812276145,0.198244049953,0.0,34.9369000822,32.3179380704,170.455298445,161.118220071,8.1725,1.16457837443
 03/09  10:00:00,244.082746617,25.3812276145,1.10152397541,0.0,62.886420148,41.4019203762,135.862631689,125.335131689,10.5075,0.02
 03/09  11:00:00,237.01401411,25.3812276145,1.59423990632,0.0,62.886420148,41.4019203762,116.339917799,104.667497786,10.5075,1.16492001337
 03/09  12:00:00,266.753923346,25.3812276145,1.83494971193,0.0,62.886420148,41.4019203762,108.118445796,96.4458629045,10.5075,1.16508289191
 03/09  13:00:00,249.799561727,25.3812276145,2.02292198894,0.0,62.886420148,41.4019203762,102.218943064,90.5462190636,10.5075,1.16522399997
 03/09  14:00:00,248.410006823,25.3812276145,2.24585152232,0.0,62.886420148,41.4019203762,94.2438919915,82.5713387443,10.5075,1.16505324712
 03/09  15:00:00,245.507691029,25.3812276145,2.47447288378,0.0,62.886420148,41.4019203762,86.1467836481,74.4743371531,10.5075,1.16494649503
 03/09  16:00:00,241.933778068,25.3812276145,2.63666769524,0.0,62.886420148,41.4019203762,80.6704565049,68.9981543344,10.5075,1.16480217048
 03/09  17:00:00,241.821758482,25.3812276145,2.60982645629,0.0,62.886420148,41.4019203762,81.3076053754,69.6352040789,10.5075,1.16490129651
 03/09  18:00:00,239.881772673,25.3812276145,2.35568643177,0.0,62.886420148,41.4019203762,92.7722011059,81.0996810214,10.5075,1.16502008451
 03/09  19:00:00,247.00043686,25.3812276145,1.12605254395,0.0,41.9242800987,36.8599292233,122.270168407,111.765365055,9.34,1.16480335202
 03/09  20:00:00,232.275999674,25.3812276145,0.716855193855,0.0,41.9242800987,36.8599292233,143.349485604,133.989485604,9.34,0.02
 03/09  21:00:00,210.058930806,25.3812276145,0.555534456812,0.0,34.9369000822,32.3179380704,138.654285355,129.317028452,8.1725,1.16475690304
 03/09  22:00:00,149.797833432,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,103.687338039,97.8527836506,4.67,1.1645543887
 03/09  23:00:00,93.6977987082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  24:00:00,126.417302835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  01:00:00,97.2881555303,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924054019,0.0,2.335,1.16424054019
 03/10  02:00:00,88.5229220514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  03:00:00,87.1058143642,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  04:00:00,86.0383903708,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925558946,0.0,2.335,1.16425558946
 03/10  05:00:00,107.558412713,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  06:00:00,106.920005799,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  07:00:00,146.470018527,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,269.142225437,264.452225437,4.67,0.02
 03/10  08:00:00,147.126806504,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,250.259926162,244.425487016,4.67,1.1644391459
 03/10  09:00:00,214.749459744,25.3812276145,0.0583139433644,0.0,34.9369000822,32.3179380704,211.3056196,203.1131196,8.1725,0.02
 03/10  10:00:00,241.753733331,25.3812276145,0.266745191656,0.0,62.886420148,41.4019203762,166.824878083,155.152642528,10.5075,1.16473555453
 03/10  11:00:00,234.030046446,25.3812276145,0.685458618516,0.0,62.886420148,41.4019203762,141.565123432,129.892836458,10.5075,1.16478697339
 03/10  12:00:00,265.586893562,25.3812276145,1.09445854834,0.0,62.886420148,41.4019203762,117.246096571,105.573410257,10.5075,1.1651863137
 03/10  13:00:00,250.984965641,25.3812276145,1.84714547689,0.0,62.886420148,41.4019203762,91.8573032369,80.1847155495,10.5075,1.16508768748
 03/10  14:00:00,250.701802219,25.3812276145,2.56740441283,0.0,62.886420148,41.4019203762,72.4786588883,60.805992413,10.5075,1.16516647526
 03/10  15:00:00,246.639853112,25.3812276145,3.17569303166,0.0,62.886420148,41.4019203762,62.2465108533,50.573988229,10.5075,1.16502262438
 03/10  16:00:00,243.441042065,25.3812276145,3.76861551337,0.0,62.886420148,41.4019203762,48.2473185421,36.5749579247,10.5075,1.16486061739
 03/10  17:00:00,243.510109023,25.3812276145,3.9703457154,0.0,62.886420148,41.4019203762,48.6244660492,36.9520046367,10.5075,1.16496141253
 03/10  18:00:00,240.774102457,25.3812276145,3.61481746376,0.0,62.886420148,41.4019203762,65.3256675887,53.6532912543,10.5075,1.16487633444
 03/10  19:00:00,251.053799468,25.3812276145,2.80415627621,0.0,41.9242800987,36.8599292233,78.2259418301,67.7210940043,9.34,1.16484782583
 03/10  20:00:00,229.308400925,25.3812276145,2.51205393052,0.0,41.9242800987,36.8599292233,86.309536167,76.949536167,9.34,0.02
 03/10  21:00:00,202.187737326,25.3812276145,1.62540890226,0.0,34.9369000822,32.3179380704,99.0737281272,89.7364573879,8.1725,1.16477073929
 03/10  22:00:00,144.308170501,25.3812276145,0.498682183287,0.0,13.9747600329,18.6919646116,70.1775978679,64.3430634261,4.67,1.16453444175
 03/10  23:00:00,93.2365545612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  24:00:00,126.606294647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/11  01:00:00,96.4744938948,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555550937,0.0,1.75125,1.16430550937
 03/11  02:00:00,88.0689775425,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  03:00:00,87.663609066,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  04:00:00,87.4322580106,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553145257,0.0,1.75125,1.16428145257
 03/11  05:00:00,94.1124849003,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  06:00:00,93.8701393228,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  07:00:00,125.424355168,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,181.053943059,176.387128913,3.5025,1.16431414583
 03/11  08:00:00,141.759435068,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,158.171331255,154.648831255,3.5025,0.02
 03/11  09:00:00,207.762129224,25.3812276145,0.125073992533,0.0,20.9621400493,23.2339557645,127.336206224,120.334131248,5.8375,1.1645749763
 03/11  10:00:00,233.810619537,25.3812276145,1.06127638387,0.0,41.9242800987,36.8599292233,91.2037254783,81.8437254783,9.34,0.02
 03/11  11:00:00,259.046990687,25.3812276145,2.0829640671,0.0,62.886420148,41.4019203762,69.2266056561,57.554310723,10.5075,1.16479493307
 03/11  12:00:00,288.547312191,25.3812276145,2.77266438213,0.0,62.886420148,41.4019203762,44.9464620092,33.2738896147,10.5075,1.16507239448
 03/11  13:00:00,277.412761465,25.3812276145,3.42897040731,0.0,62.886420148,41.4019203762,24.4837381008,12.8110673499,10.5075,1.16517075085
 03/11  14:00:00,277.555710441,25.3812276145,4.00643312895,0.0,62.886420148,41.4019203762,13.5210190609,1.84826855118,10.5075,1.16525050974
 03/11  15:00:00,273.622081672,25.3812276145,4.56110307506,0.0,62.886420148,41.4019203762,11.6723807758,0.0,10.5075,1.16488077582
 03/11  16:00:00,271.634173869,25.3812276145,4.99479943291,0.0,62.886420148,41.4019203762,11.6725000467,0.0,10.5075,1.1650000467
 03/11  17:00:00,272.637298809,25.3812276145,5.19568700591,0.0,62.886420148,41.4019203762,11.6723945812,0.0,10.5075,1.16489458121
 03/11  18:00:00,273.008779565,25.3812276145,4.90089383452,0.0,62.886420148,41.4019203762,11.6724779086,0.0,10.5075,1.16497790859
 03/11  19:00:00,267.532895471,25.3812276145,3.23689653162,0.0,34.9369000822,32.3179380704,23.136127589,13.7988088076,8.1725,1.16481878131
 03/11  20:00:00,228.159482025,25.3812276145,1.95664743417,0.0,20.9621400493,23.2339557645,31.4444850892,25.5869850892,5.8375,0.02
 03/11  21:00:00,216.702708766,25.3812276145,1.82341911808,0.0,20.9621400493,23.2339557645,35.5170542078,28.5148511144,5.8375,1.16470309339
 03/11  22:00:00,166.429928923,25.3812276145,0.926639941367,0.0,6.98738001645,14.1499734587,8.42287302366,3.75588006247,3.5025,1.16449296119
 03/11  23:00:00,123.154744606,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  24:00:00,154.449891459,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561023788,0.0,1.75125,1.16436023788
 03/12  01:00:00,133.145486022,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  02:00:00,124.404161076,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  03:00:00,124.746072477,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  04:00:00,133.836535096,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554324913,0.0,1.75125,1.16429324913
 03/12  05:00:00,133.64492831,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  06:00:00,173.843559197,25.3812276145,1.58078561165,0.0,6.98738001645,14.1499734587,10.2839896548,6.76148965481,3.5025,0.02
 03/12  07:00:00,184.783267366,25.3812276145,1.24813637552,0.0,6.98738001645,14.1499734587,19.9154519876,15.2486099803,3.5025,1.16434200728
 03/12  08:00:00,212.501580268,25.3812276145,1.12753926292,0.0,6.98738001645,14.1499734587,27.4149221993,23.8924221993,3.5025,0.02
 03/12  09:00:00,192.875113364,25.3812276145,1.15127609076,0.0,6.98738001645,14.1499734587,27.2275693431,22.5607081087,3.5025,1.16436123438
 03/12  10:00:00,225.389971076,25.3812276145,2.88808598565,0.0,27.9495200658,27.7759469175,13.9407302836,6.91573028361,7.005,0.02
 03/12  11:00:00,248.165028028,25.3812276145,3.18481052971,0.0,27.9495200658,27.7759469175,10.7176310936,2.54795500174,7.005,1.16467609188
 03/12  12:00:00,269.573709623,25.3812276145,5.28876122694,0.0,41.9242800987,36.8599292233,10.5048114849,0.0,9.34,1.16481148492
 03/12  13:00:00,268.89559929,25.3812276145,5.51590599703,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/12  14:00:00,262.880583123,25.3812276145,5.79924711972,0.0,41.9242800987,36.8599292233,10.504702801,0.0,9.34,1.16470280104
 03/12  15:00:00,259.851514901,25.3812276145,6.31959480037,0.0,41.9242800987,36.8599292233,10.5047837373,0.0,9.34,1.16478373731
 03/12  16:00:00,259.158493316,25.3812276145,6.40103727251,0.0,41.9242800987,36.8599292233,10.5047489985,0.0,9.34,1.16474899847
 03/12  17:00:00,226.86120603,25.3812276145,4.35864212053,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 03/12  18:00:00,225.182159929,25.3812276145,2.35763532983,0.0,13.9747600329,18.6919646116,14.3175298897,8.48295585967,4.67,1.16457403
 03/12  19:00:00,223.061787913,25.3812276145,1.63870838665,0.0,13.9747600329,18.6919646116,27.6395973133,22.9495973133,4.67,0.02
 03/12  20:00:00,207.930483362,25.3812276145,1.2794080897,0.0,13.9747600329,18.6919646116,39.8259933943,33.9914498135,4.67,1.16454358076
 03/12  21:00:00,181.865456259,25.3812276145,1.10218558334,0.0,13.9747600329,18.6919646116,10.8331074703,6.14310747026,4.67,0.02
 03/12  22:00:00,122.265738423,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561859134,0.0,1.75125,1.16436859134
 03/12  23:00:00,152.455167274,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  24:00:00,128.48379182,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/13  01:00:00,119.830308552,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923941347,0.0,2.335,1.16423941347
 03/13  02:00:00,117.80903264,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  03:00:00,115.53750307,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  04:00:00,120.55201807,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923529873,0.0,2.335,1.16423529873
 03/13  05:00:00,117.895190219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  06:00:00,164.789191788,25.3812276145,0.130474615453,0.0,13.9747600329,18.6919646116,79.3355630577,74.6455630577,4.67,0.02
 03/13  07:00:00,167.421809535,25.3812276145,0.132120971915,0.0,13.9747600329,18.6919646116,108.542942946,102.708583294,4.67,1.16435965115
 03/13  08:00:00,239.052336634,25.3812276145,0.906840398408,0.0,34.9369000822,32.3179380704,96.1612962215,87.9687962215,8.1725,0.02
 03/13  09:00:00,269.79646905,25.3812276145,2.19135504038,0.0,62.886420148,41.4019203762,72.0987988617,60.4266945131,10.5075,1.16460434862
 03/13  10:00:00,264.883301652,25.3812276145,2.97821863258,0.0,62.886420148,41.4019203762,47.9148859294,36.2425186662,10.5075,1.16486726322
 03/13  11:00:00,295.138172839,25.3812276145,4.01068480564,0.0,62.886420148,41.4019203762,16.3718837005,4.69925729251,10.5075,1.16512640797
 03/13  12:00:00,285.566974325,25.3812276145,5.20550006173,0.0,62.886420148,41.4019203762,11.6725399286,0.0,10.5075,1.16503992865
 03/13  13:00:00,286.864732475,25.3812276145,6.4394509903,0.0,62.886420148,41.4019203762,11.6726100804,0.0,10.5075,1.16511008039
 03/13  14:00:00,282.296946421,25.3812276145,7.77818883491,0.0,62.886420148,41.4019203762,11.6724267625,0.0,10.5075,1.16492676251
 03/13  15:00:00,277.477918664,25.3812276145,8.97005183411,0.0,62.886420148,41.4019203762,11.6724428276,0.0,10.5075,1.16494282755
 03/13  16:00:00,276.320374275,25.3812276145,9.495415835,0.0,62.886420148,41.4019203762,11.6723438895,0.0,10.5075,1.16484388948
 03/13  17:00:00,274.838920909,25.3812276145,9.52901950131,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/13  18:00:00,269.052044349,25.3812276145,8.13715309729,0.0,41.9242800987,36.8599292233,10.5048744902,0.0,9.34,1.16487449017
 03/13  19:00:00,269.669995582,25.3812276145,6.64511988215,0.0,41.9242800987,36.8599292233,10.8265086814,0.321778277883,9.34,1.16473040347
 03/13  20:00:00,236.885345254,25.3812276145,4.74854198223,0.0,34.9369000822,32.3179380704,16.1689751322,6.8317169474,8.1725,1.1647581848
 03/13  21:00:00,170.37616098,25.3812276145,2.45929437109,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/13  22:00:00,112.713912007,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933908155,0.0,2.335,1.16433908155
 03/13  23:00:00,143.801184633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  24:00:00,117.842742333,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  01:00:00,108.140696091,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992406647,0.0,2.335,1.1642406647
 03/14  02:00:00,107.144933738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  03:00:00,106.317644745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  04:00:00,130.10605646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  05:00:00,129.705943003,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922623253,0.0,2.335,1.16422623253
 03/14  06:00:00,181.169079688,25.3812276145,0.259234629165,0.0,13.9747600329,18.6919646116,82.0292919267,77.3392919267,4.67,0.02
 03/14  07:00:00,180.21026438,25.3812276145,0.271113125608,0.0,13.9747600329,18.6919646116,103.091332813,98.4013328133,4.67,0.02
 03/14  08:00:00,243.809868357,25.3812276145,1.05433193958,0.0,34.9369000822,32.3179380704,90.2019309287,80.8648693934,8.1725,1.1645615353
 03/14  09:00:00,274.330404958,25.3812276145,2.3367147711,0.0,62.886420148,41.4019203762,68.6093147796,56.9371049465,10.5075,1.1647098331
 03/14  10:00:00,270.505458366,25.3812276145,2.97329722656,0.0,62.886420148,41.4019203762,44.3443125327,33.8168125327,10.5075,0.02
 03/14  11:00:00,299.002076838,25.3812276145,3.76980524453,0.0,62.886420148,41.4019203762,23.12294109,11.4503165897,10.5075,1.1651245003
 03/14  12:00:00,288.145307967,25.3812276145,4.07128225263,0.0,62.886420148,41.4019203762,17.0052219785,4.18740162239,10.5075,2.31032035614
 03/14  13:00:00,288.455900255,25.3812276145,4.41005779067,0.0,62.886420148,41.4019203762,12.0376281706,0.364982545167,10.5075,1.16514562541
 03/14  14:00:00,281.940001777,25.3812276145,4.44501239573,0.0,62.886420148,41.4019203762,12.1934025249,0.520976980278,10.5075,1.16492554465
 03/14  15:00:00,276.856479312,25.3812276145,4.37591174421,0.0,62.886420148,41.4019203762,12.2125245813,1.68502458133,10.5075,0.02
 03/14  16:00:00,274.633299114,25.3812276145,4.21630998619,0.0,62.886420148,41.4019203762,18.6723541516,6.999912738,10.5075,1.16494141358
 03/14  17:00:00,272.283595666,25.3812276145,3.96595658503,0.0,62.886420148,41.4019203762,25.2012581493,13.5289138033,10.5075,1.16484434602
 03/14  18:00:00,263.286590309,25.3812276145,2.85847331848,0.0,41.9242800987,36.8599292233,46.4672922521,35.9624495895,9.34,1.16484266257
 03/14  19:00:00,255.516295647,25.3812276145,2.36508126033,0.0,41.9242800987,36.8599292233,64.7391972552,54.2345259376,9.34,1.16467131753
 03/14  20:00:00,226.816919624,25.3812276145,1.58251011497,0.0,34.9369000822,32.3179380704,76.107747635,67.915247635,8.1725,0.02
 03/14  21:00:00,162.05223395,25.3812276145,0.430458530542,0.0,13.9747600329,18.6919646116,51.1332683916,45.2987497501,4.67,1.16451864155
 03/14  22:00:00,112.248209971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  23:00:00,144.157441016,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929394674,0.0,2.335,1.16429394674
 03/14  24:00:00,117.234861581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  01:00:00,107.194043452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  02:00:00,105.507145474,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922155516,0.0,2.335,1.16422155516
 03/15  03:00:00,103.678337092,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  04:00:00,108.663770464,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  05:00:00,106.634197792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  06:00:00,154.485313702,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,161.819303075,155.985041251,4.67,1.16426182374
 03/15  07:00:00,158.079816501,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,169.79923146,165.10923146,4.67,0.02
 03/15  08:00:00,232.97583512,25.3812276145,0.215751596957,0.0,34.9369000822,32.3179380704,140.907237419,131.570212048,8.1725,1.16452537129
 03/15  09:00:00,268.822354357,25.3812276145,1.29280480936,0.0,62.886420148,41.4019203762,91.3237132772,80.7962132772,10.5075,0.02
 03/15  10:00:00,270.31788398,25.3812276145,2.34705762336,0.0,62.886420148,41.4019203762,55.942316876,44.2700205119,10.5075,1.16479636414
 03/15  11:00:00,301.591571549,25.3812276145,3.55257544498,0.0,62.886420148,41.4019203762,20.6944065563,9.02177449127,10.5075,1.16513206502
 03/15  12:00:00,295.924098181,25.3812276145,5.00327748611,0.0,62.886420148,41.4019203762,11.778011595,0.105249853634,10.5075,1.16526174138
 03/15  13:00:00,300.347691756,25.3812276145,6.34247795509,0.0,62.886420148,41.4019203762,11.6725830243,0.0,10.5075,1.16508302431
 03/15  14:00:00,296.139062996,25.3812276145,7.34518384862,0.0,62.886420148,41.4019203762,11.6724684936,0.0,10.5075,1.16496849363
 03/15  15:00:00,292.699651638,25.3812276145,8.18775122188,0.0,62.886420148,41.4019203762,11.6723166335,0.0,10.5075,1.16481663354
 03/15  16:00:00,293.455114934,25.3812276145,8.96257652169,0.0,62.886420148,41.4019203762,11.6724056676,0.0,10.5075,1.16490566757
 03/15  17:00:00,292.506802776,25.3812276145,8.99228819275,0.0,62.886420148,41.4019203762,11.6725140755,0.0,10.5075,1.16501407546
 03/15  18:00:00,283.502029035,25.3812276145,7.31902698473,0.0,41.9242800987,36.8599292233,10.8116561478,0.306865333703,9.34,1.16479081405
 03/15  19:00:00,283.395281228,25.3812276145,6.06959773607,0.0,41.9242800987,36.8599292233,9.66852908899,0.308529088987,9.34,0.02
 03/15  20:00:00,255.285551662,25.3812276145,4.64716192099,0.0,34.9369000822,32.3179380704,10.3625530249,1.02531614269,8.1725,1.16473688221
 03/15  21:00:00,183.2877021,25.3812276145,2.88713778994,0.0,13.9747600329,18.6919646116,5.83452893197,0.0,4.67,1.16452893197
 03/15  22:00:00,124.774601798,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  23:00:00,155.128062128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  24:00:00,132.89770365,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921394692,0.0,2.335,1.16421394692
 03/16  01:00:00,122.732310333,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  02:00:00,121.941851303,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  03:00:00,121.334683365,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922622017,0.0,2.335,1.16422622017
 03/16  04:00:00,128.610672294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  05:00:00,127.755654796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  06:00:00,177.741360859,25.3812276145,0.832172171003,0.0,13.9747600329,18.6919646116,39.5728378696,34.8828378696,4.67,0.02
 03/16  07:00:00,185.631961331,25.3812276145,0.747738042808,0.0,13.9747600329,18.6919646116,71.232881736,65.3984768667,4.67,1.16440486939
 03/16  08:00:00,257.438764567,25.3812276145,1.86511140605,0.0,34.9369000822,32.3179380704,57.7020174295,49.5095174295,8.1725,0.02
 03/16  09:00:00,288.662908403,25.3812276145,3.76449524839,0.0,62.886420148,41.4019203762,33.620166387,21.9479774704,10.5075,1.16468891664
 03/16  10:00:00,286.646909546,25.3812276145,4.58994940789,0.0,62.886420148,41.4019203762,14.373041886,2.70080935232,10.5075,1.16473253366
 03/16  11:00:00,308.640243677,25.3812276145,5.88163725649,0.0,62.886420148,41.4019203762,11.6726176276,0.0,10.5075,1.16511762756
 03/16  12:00:00,300.783358777,25.3812276145,6.88932029951,0.0,62.886420148,41.4019203762,11.6727614853,0.0,10.5075,1.16526148525
 03/16  13:00:00,299.900423917,25.3812276145,7.98674003053,0.0,62.886420148,41.4019203762,11.672578155,0.0,10.5075,1.16507815498
 03/16  14:00:00,293.168833542,25.3812276145,9.11860940233,0.0,62.886420148,41.4019203762,11.6724265429,0.0,10.5075,1.16492654295
 03/16  15:00:00,286.629767983,25.3812276145,9.98466721944,0.0,62.886420148,41.4019203762,11.6724540212,0.0,10.5075,1.16495402118
 03/16  16:00:00,284.434658897,25.3812276145,10.4703957366,0.0,62.886420148,41.4019203762,11.6723475936,0.0,10.5075,1.16484759358
 03/16  17:00:00,282.575247698,25.3812276145,10.7374975918,0.0,62.886420148,41.4019203762,11.6724574497,0.0,10.5075,1.16495744967
 03/16  18:00:00,272.661031161,25.3812276145,9.26778543889,0.0,41.9242800987,36.8599292233,10.0116684913,0.651668491349,9.34,0.02
 03/16  19:00:00,269.841823174,25.3812276145,7.63911019349,0.0,41.9242800987,36.8599292233,11.2154704742,0.710705856327,9.34,1.16476461791
 03/16  20:00:00,233.628365383,25.3812276145,5.14506448281,0.0,34.9369000822,32.3179380704,16.0159377074,6.67880503122,8.1725,1.16463267619
 03/16  21:00:00,169.066457255,25.3812276145,2.59744589939,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/16  22:00:00,111.789585628,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942101184,0.0,2.335,1.16442101184
 03/16  23:00:00,141.985857535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  24:00:00,115.141299936,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  01:00:00,104.899587242,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922644691,0.0,2.335,1.16422644691
 03/17  02:00:00,102.591590141,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  03:00:00,99.9758512339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  04:00:00,120.240313719,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922042455,0.0,2.335,1.16422042455
 03/17  05:00:00,118.720107681,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  06:00:00,165.369566851,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,172.126754135,167.436754135,4.67,0.02
 03/17  07:00:00,157.004979848,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,207.690179211,201.855738153,4.67,1.16444105795
 03/17  08:00:00,219.818522257,25.3812276145,0.265355168553,0.0,34.9369000822,32.3179380704,166.358719207,158.166219207,8.1725,0.02
 03/17  09:00:00,248.198502297,25.3812276145,1.14288531499,0.0,62.886420148,41.4019203762,126.60926388,114.937031038,10.5075,1.16473284152
 03/17  10:00:00,238.054637633,25.3812276145,1.6651755912,0.0,62.886420148,41.4019203762,111.602175365,99.9298428688,10.5075,1.16483249666
 03/17  11:00:00,267.957799016,25.3812276145,2.11862196602,0.0,62.886420148,41.4019203762,98.0453448954,86.3727622821,10.5075,1.16508261339
 03/17  12:00:00,250.641757573,25.3812276145,2.25014043947,0.0,62.886420148,41.4019203762,93.4802609654,81.8075205029,10.5075,1.16524046256
 03/17  13:00:00,249.604954731,25.3812276145,2.32851655113,0.0,62.886420148,41.4019203762,90.623899042,78.9513463914,10.5075,1.16505265066
 03/17  14:00:00,245.503125045,25.3812276145,2.23666505291,0.0,62.886420148,41.4019203762,93.5269716814,81.8546074678,10.5075,1.16486421366
 03/17  15:00:00,241.086709977,25.3812276145,2.10616430915,0.0,62.886420148,41.4019203762,97.3704798993,85.6981059595,10.5075,1.16487393981
 03/17  16:00:00,239.34164276,25.3812276145,1.89247458442,0.0,62.886420148,41.4019203762,105.093249317,94.5657493166,10.5075,0.02
 03/17  17:00:00,238.595898086,25.3812276145,1.6147286022,0.0,62.886420148,41.4019203762,117.426990368,105.754503891,10.5075,1.16498647669
 03/17  18:00:00,235.543519282,25.3812276145,0.798377691717,0.0,41.9242800987,36.8599292233,137.88612458,127.381331311,9.34,1.16479326867
 03/17  19:00:00,229.49187704,25.3812276145,0.503886200024,0.0,41.9242800987,36.8599292233,161.937813551,151.433169318,9.34,1.16464423258
 03/17  20:00:00,202.477507291,25.3812276145,0.0531073532208,0.0,34.9369000822,32.3179380704,185.41894801,176.08178186,8.1725,1.16466614974
 03/17  21:00:00,143.216691329,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,166.180487948,161.490487948,4.67,0.02
 03/17  22:00:00,92.8949524789,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933952424,0.0,2.335,1.16433952424
 03/17  23:00:00,126.918175511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  24:00:00,97.5964414697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/18  01:00:00,88.8497016479,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  02:00:00,88.6737812742,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558136713,0.0,1.75125,1.16433136713
 03/18  03:00:00,88.4768128627,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  04:00:00,94.358478156,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  05:00:00,92.4878516698,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155054036,0.0,1.75125,1.1642554036
 03/18  06:00:00,129.138024413,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,275.936173833,272.413673833,3.5025,0.02
 03/18  07:00:00,129.818231297,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,259.343697589,254.676686649,3.5025,1.16451093964
 03/18  08:00:00,189.465023537,25.3812276145,0.0,0.0,20.9621400493,23.2339557645,216.14407452,210.28657452,5.8375,0.02
 03/18  09:00:00,211.365504285,25.3812276145,0.108375074116,0.0,41.9242800987,36.8599292233,177.308857154,166.804233273,9.34,1.16462388087
 03/18  10:00:00,239.547029711,25.3812276145,0.385142611986,0.0,62.886420148,41.4019203762,142.463711901,130.791408938,10.5075,1.16480296351
 03/18  11:00:00,271.979037505,25.3812276145,0.960441619865,0.0,62.886420148,41.4019203762,111.991194302,100.318738685,10.5075,1.16495561701
 03/18  12:00:00,256.91617901,25.3812276145,1.55241905552,0.0,62.886420148,41.4019203762,90.2414090895,78.5688361131,10.5075,1.16507297636
 03/18  13:00:00,257.4374576,25.3812276145,2.17718651683,0.0,62.886420148,41.4019203762,70.0755152778,58.4028688182,10.5075,1.16514645961
 03/18  14:00:00,255.16691925,25.3812276145,2.73109294207,0.0,62.886420148,41.4019203762,54.9576631374,43.2852543475,10.5075,1.16490878991
 03/18  15:00:00,252.158010779,25.3812276145,3.22706522624,0.0,62.886420148,41.4019203762,43.4567655616,32.9292655616,10.5075,0.02
 03/18  16:00:00,252.323256961,25.3812276145,3.60976302061,0.0,62.886420148,41.4019203762,38.6792324231,27.0067441175,10.5075,1.1649883056
 03/18  17:00:00,251.226189724,25.3812276145,3.75509008499,0.0,62.886420148,41.4019203762,42.0797396104,30.4073762215,10.5075,1.16486338891
 03/18  18:00:00,231.651310744,25.3812276145,2.31757518818,0.0,34.9369000822,32.3179380704,65.8178839364,56.4804826855,8.1725,1.16490125084
 03/18  19:00:00,199.158039287,25.3812276145,0.99968247707,0.0,20.9621400493,23.2339557645,84.2599471236,77.2576896848,5.8375,1.16475743884
 03/18  20:00:00,185.511863464,25.3812276145,0.813200389572,0.0,20.9621400493,23.2339557645,94.0971470828,88.2396470828,5.8375,0.02
 03/18  21:00:00,138.420353794,25.3812276145,0.189631068329,0.0,6.98738001645,14.1499734587,68.894107055,64.2270977428,3.5025,1.16450931216
 03/18  22:00:00,94.9950407729,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  23:00:00,128.299357197,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558553746,0.0,1.75125,1.16433553746
 03/18  24:00:00,100.388014027,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  01:00:00,91.5429047245,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550671051,0.0,1.75125,1.16425671051
 03/19  02:00:00,90.7355105172,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  03:00:00,90.4704149945,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  04:00:00,97.638113354,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  05:00:00,97.3961244962,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550907059,0.0,1.75125,1.16425907059
 03/19  06:00:00,136.374991303,25.3812276145,0.0362204035399,0.0,6.98738001645,14.1499734587,141.072055308,137.549555308,3.5025,0.02
 03/19  07:00:00,140.888469779,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,144.729151199,141.206651199,3.5025,0.02
 03/19  08:00:00,175.207440529,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,123.504737144,118.837876552,3.5025,1.16436059213
 03/19  09:00:00,153.830421429,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,103.137471425,99.614971425,3.5025,0.02
 03/19  10:00:00,187.080414247,25.3812276145,0.634239572794,0.0,27.9495200658,27.7759469175,92.6625964042,84.4929664197,7.005,1.1646299845
 03/19  11:00:00,208.749309944,25.3812276145,0.572279877232,0.0,27.9495200658,27.7759469175,107.045125516,98.8754919062,7.005,1.16463361006
 03/19  12:00:00,215.581250548,25.3812276145,1.15958288636,0.0,41.9242800987,36.8599292233,101.638946211,92.278946211,9.34,0.02
 03/19  13:00:00,215.055254297,25.3812276145,1.79231645185,0.0,41.9242800987,36.8599292233,85.7882212626,75.2834325725,9.34,1.16478869007
 03/19  14:00:00,214.97558459,25.3812276145,2.64525127991,0.0,41.9242800987,36.8599292233,64.9952109383,54.4905529114,9.34,1.16465802683
 03/19  15:00:00,212.333688206,25.3812276145,3.06018381705,0.0,41.9242800987,36.8599292233,56.8557670392,47.4957670392,9.34,0.02
 03/19  16:00:00,212.21918717,25.3812276145,3.31492213658,0.0,41.9242800987,36.8599292233,55.0624161648,44.5576474101,9.34,1.16476875472
 03/19  17:00:00,181.821006112,25.3812276145,2.14828929127,0.0,27.9495200658,27.7759469175,64.4831263987,56.3134864012,7.005,1.16463999758
 03/19  18:00:00,186.381752211,25.3812276145,1.17793479007,0.0,13.9747600329,18.6919646116,68.9533225078,64.2633225078,4.67,0.02
 03/19  19:00:00,181.11780326,25.3812276145,0.993382671742,0.0,13.9747600329,18.6919646116,80.7189837647,74.8843746172,4.67,1.16460914753
 03/19  20:00:00,168.24664459,25.3812276145,0.719308059303,0.0,13.9747600329,18.6919646116,97.102134963,91.2676387651,4.67,1.16449619795
 03/19  21:00:00,149.708910068,25.3812276145,0.534301728768,0.0,13.9747600329,18.6919646116,64.6020100676,59.9120100676,4.67,0.02
 03/19  22:00:00,90.243894705,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  23:00:00,121.555396539,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550326207,0.0,1.75125,1.16425326207
 03/19  24:00:00,92.042422644,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/20  01:00:00,86.023526269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  02:00:00,84.8129454477,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923276302,0.0,2.335,1.16423276302
 03/20  03:00:00,83.6161098739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  04:00:00,89.1219768921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  05:00:00,87.7927266446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  06:00:00,136.815549948,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,246.781095442,240.946837577,4.67,1.16425786485
 03/20  07:00:00,132.280902024,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,242.1699584,237.4799584,4.67,0.02
 03/20  08:00:00,210.320988832,25.3812276145,0.0740475857132,0.0,34.9369000822,32.3179380704,207.212602615,197.875513577,8.1725,1.16458903842
 03/20  09:00:00,239.489270224,25.3812276145,0.641080233648,0.0,62.886420148,41.4019203762,157.144379752,146.616879752,10.5075,0.02
 03/20  10:00:00,233.348796339,25.3812276145,1.09415345428,0.0,62.886420148,41.4019203762,129.565248755,117.892962884,10.5075,1.16478587103
 03/20  11:00:00,264.827439478,25.3812276145,1.71904735857,0.0,62.886420148,41.4019203762,108.688460981,97.0158515322,10.5075,1.1651094491
 03/20  12:00:00,248.362857875,25.3812276145,2.39092637372,0.0,62.886420148,41.4019203762,89.9119449708,78.2392160929,10.5075,1.16522887793
 03/20  13:00:00,247.958616924,25.3812276145,3.11279177356,0.0,62.886420148,41.4019203762,68.9964967081,57.3239534983,10.5075,1.16504320981
 03/20  14:00:00,245.710020163,25.3812276145,3.48920896557,0.0,62.886420148,41.4019203762,58.9781385985,47.305717397,10.5075,1.16492120142
 03/20  15:00:00,243.953494171,25.3812276145,3.69874961374,0.0,62.886420148,41.4019203762,53.4424508555,41.7699929804,10.5075,1.16495787506
 03/20  16:00:00,244.233361133,25.3812276145,3.84391710223,0.0,62.886420148,41.4019203762,53.043247286,41.370905008,10.5075,1.16484227796
 03/20  17:00:00,243.62857338,25.3812276145,3.89762972302,0.0,62.886420148,41.4019203762,56.9345040366,45.2620626877,10.5075,1.16494134899
 03/20  18:00:00,240.191942089,25.3812276145,3.12792764219,0.0,41.9242800987,36.8599292233,68.3696054944,57.8647073859,9.34,1.16489810849
 03/20  19:00:00,238.182994737,25.3812276145,2.66319465263,0.0,41.9242800987,36.8599292233,82.4045634015,73.0445634015,9.34,0.02
 03/20  20:00:00,207.619029996,25.3812276145,1.5449173939,0.0,34.9369000822,32.3179380704,103.667797111,94.3306458704,8.1725,1.16465124091
 03/20  21:00:00,146.379377969,25.3812276145,0.373087431141,0.0,13.9747600329,18.6919646116,80.3191998267,74.4846360309,4.67,1.16456379582
 03/20  22:00:00,90.2013517621,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  23:00:00,122.898025386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  24:00:00,93.9876636431,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925140095,0.0,2.335,1.16425140095
 03/21  01:00:00,85.7164092185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  02:00:00,84.973869451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  03:00:00,84.4803976237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  04:00:00,107.01150757,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926087537,0.0,2.335,1.16426087537
 03/21  05:00:00,106.725853338,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  06:00:00,155.723960926,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,195.7360984,191.0460984,4.67,0.02
 03/21  07:00:00,144.087190602,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,209.663258198,203.828852215,4.67,1.16440598276
 03/21  08:00:00,213.447207171,25.3812276145,0.121879084214,0.0,34.9369000822,32.3179380704,174.777585766,166.585085766,8.1725,0.02
 03/21  09:00:00,246.540276518,25.3812276145,1.12828052829,0.0,62.886420148,41.4019203762,121.98439816,110.312162189,10.5075,1.16473597051
 03/21  10:00:00,240.515186403,25.3812276145,1.76006283717,0.0,62.886420148,41.4019203762,96.8666480379,85.1943498222,10.5075,1.16479821564
 03/21  11:00:00,273.218581049,25.3812276145,2.46313564993,0.0,62.886420148,41.4019203762,72.6711829156,60.9986947394,10.5075,1.16498817626
 03/21  12:00:00,259.97700775,25.3812276145,3.12255317554,0.0,62.886420148,41.4019203762,53.9191656654,42.2465442395,10.5075,1.16512142588
 03/21  13:00:00,257.936244791,25.3812276145,3.60054693461,0.0,62.886420148,41.4019203762,43.5785132096,31.9058365296,10.5075,1.16517668001
 03/21  14:00:00,253.556450274,25.3812276145,4.0906743752,0.0,62.886420148,41.4019203762,34.4753994053,22.8029163536,10.5075,1.16498305166
 03/21  15:00:00,249.865547217,25.3812276145,4.46496691319,0.0,62.886420148,41.4019203762,27.4401809929,15.7678899662,10.5075,1.16479102671
 03/21  16:00:00,251.203050109,25.3812276145,4.71086803648,0.0,62.886420148,41.4019203762,25.1385885841,13.4662131936,10.5075,1.16487539052
 03/21  17:00:00,249.951455951,25.3812276145,4.5891489979,0.0,62.886420148,41.4019203762,32.8997017639,22.3722017639,10.5075,0.02
 03/21  18:00:00,244.232456647,25.3812276145,3.54209648454,0.0,41.9242800987,36.8599292233,53.7458092154,43.2409165412,9.34,1.16489267422
 03/21  19:00:00,235.279588028,25.3812276145,2.92677451152,0.0,41.9242800987,36.8599292233,73.6755699476,63.1708313449,9.34,1.16473860273
 03/21  20:00:00,206.161935334,25.3812276145,1.87506978929,0.0,34.9369000822,32.3179380704,92.1546605066,82.8174064487,8.1725,1.16475405788
 03/21  21:00:00,145.692431076,25.3812276145,0.473235198733,0.0,13.9747600329,18.6919646116,73.4051480371,68.7151480371,4.67,0.02
 03/21  22:00:00,95.6666349933,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933224549,0.0,2.335,1.16433224549
 03/21  23:00:00,129.113661106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  24:00:00,101.300195592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  01:00:00,92.7993589238,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923094808,0.0,2.335,1.16423094808
 03/22  02:00:00,91.8936460095,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  03:00:00,91.3437372454,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  04:00:00,97.7299710323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  05:00:00,97.2657142171,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921299316,0.0,2.335,1.16421299316
 03/22  06:00:00,147.668057537,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,186.105452761,181.415452761,4.67,0.02
 03/22  07:00:00,147.677618041,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,189.120180699,184.430180699,4.67,0.02
 03/22  08:00:00,224.896242193,25.3812276145,0.138360275067,0.0,34.9369000822,32.3179380704,164.624880567,155.28782399,8.1725,1.16455657686
 03/22  09:00:00,257.027246569,25.3812276145,0.926875013946,0.0,62.886420148,41.4019203762,127.238897941,115.566728519,10.5075,1.16466942278
 03/22  10:00:00,250.692873533,25.3812276145,1.10901573968,0.0,62.886420148,41.4019203762,110.060449427,99.532949427,10.5075,0.02
 03/22  11:00:00,280.089431731,25.3812276145,1.6730637528,0.0,62.886420148,41.4019203762,88.4477817147,76.775218473,10.5075,1.16506324171
 03/22  12:00:00,266.173886115,25.3812276145,2.2483474115,0.0,62.886420148,41.4019203762,69.6188746883,57.9462120616,10.5075,1.16516262675
 03/22  13:00:00,266.401433407,25.3812276145,2.84128601166,0.0,62.886420148,41.4019203762,55.1150141081,42.2972507579,10.5075,2.3102633502
 03/22  14:00:00,264.243168409,25.3812276145,3.49136621793,0.0,62.886420148,41.4019203762,35.7503751131,25.2228751131,10.5075,0.02
 03/22  15:00:00,260.483317336,25.3812276145,3.83543544586,0.0,62.886420148,41.4019203762,30.3604996658,18.688063844,10.5075,1.16493582186
 03/22  16:00:00,258.467989114,25.3812276145,3.75929776004,0.0,62.886420148,41.4019203762,37.9523690567,26.2800550816,10.5075,1.16481397511
 03/22  17:00:00,258.714234886,25.3812276145,3.82408337813,0.0,62.886420148,41.4019203762,41.4541991118,29.7817932046,10.5075,1.16490590715
 03/22  18:00:00,254.064285437,25.3812276145,3.13749098331,0.0,41.9242800987,36.8599292233,52.1878851191,41.683009737,9.34,1.16487538201
 03/22  19:00:00,250.844136857,25.3812276145,2.53506661705,0.0,41.9242800987,36.8599292233,75.6410550585,65.1363860897,9.34,1.16466896878
 03/22  20:00:00,219.704761261,25.3812276145,1.5686504006,0.0,34.9369000822,32.3179380704,94.571623126,86.379123126,8.1725,0.02
 03/22  21:00:00,157.127225472,25.3812276145,0.471748580173,0.0,13.9747600329,18.6919646116,69.183960781,63.349488901,4.67,1.16447187994
 03/22  22:00:00,102.638699269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  23:00:00,134.388758898,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992721505,0.0,2.335,1.1642721505
 03/22  24:00:00,105.503224617,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  01:00:00,95.8234929772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  02:00:00,93.8055315393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  03:00:00,92.4619886126,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922467254,0.0,2.335,1.16422467254
 03/23  04:00:00,98.4230372529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  05:00:00,97.8455907086,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
