Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  06:00:00,148.871048735,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,180.191909776,174.35770207,4.67,1.16420770657
 03/23  07:00:00,152.085711462,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,171.636461376,166.946461376,4.67,0.02
 03/23  08:00:00,230.807035216,25.3812276145,0.307130983779,0.0,34.9369000822,32.3179380704,143.038610392,134.846110392,8.1725,0.02
 03/23  09:00:00,262.851730112,25.3812276145,1.20496523382,0.0,62.886420148,41.4019203762,105.91752608,94.2452937276,10.5075,1.16473235271
 03/23  10:00:00,260.707157049,25.3812276145,2.08516065975,0.0,62.886420148,41.4019203762,70.4415758736,58.7693135046,10.5075,1.16476236897
 03/23  11:00:00,294.375824011,25.3812276145,3.38433518782,0.0,62.886420148,41.4019203762,28.664971223,16.9923422247,10.5075,1.16512899832
 03/23  12:00:00,285.451556618,25.3812276145,4.34460056122,0.0,62.886420148,41.4019203762,11.6727576904,0.0,10.5075,1.16525769043
 03/23  13:00:00,283.06220318,25.3812276145,5.07128565106,0.0,62.886420148,41.4019203762,11.6725642227,0.0,10.5075,1.16506422267
 03/23  14:00:00,277.089166384,25.3812276145,5.94089167863,0.0,62.886420148,41.4019203762,11.6724027785,0.0,10.5075,1.16490277854
 03/23  15:00:00,273.153872211,25.3812276145,6.79374777424,0.0,62.886420148,41.4019203762,11.67241809,0.0,10.5075,1.16491808996
 03/23  16:00:00,272.912579126,25.3812276145,7.12160522738,0.0,62.886420148,41.4019203762,11.6723011124,0.0,10.5075,1.16480111236
 03/23  17:00:00,272.369065508,25.3812276145,7.36383677084,0.0,62.886420148,41.4019203762,11.6723973609,0.0,10.5075,1.16489736087
 03/23  18:00:00,265.335743661,25.3812276145,5.75232377442,0.0,41.9242800987,36.8599292233,10.0611284364,0.701128436421,9.34,0.02
 03/23  19:00:00,263.894790352,25.3812276145,4.51556787646,0.0,41.9242800987,36.8599292233,20.9690968496,10.4644006598,9.34,1.16469618988
 03/23  20:00:00,233.409195102,25.3812276145,3.37594715712,0.0,34.9369000822,32.3179380704,36.9971196433,27.6599081195,8.1725,1.16471152374
 03/23  21:00:00,167.946561307,25.3812276145,1.48111480085,0.0,13.9747600329,18.6919646116,18.953825438,14.263825438,4.67,0.02
 03/23  22:00:00,111.557053638,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935265086,0.0,2.335,1.16435265086
 03/23  23:00:00,142.950886992,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  24:00:00,116.744781756,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  01:00:00,106.986694173,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927571434,0.0,2.335,1.16427571434
 03/24  02:00:00,106.060751791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  03:00:00,105.491461602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  04:00:00,129.23403605,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  05:00:00,129.103853604,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925990072,0.0,2.335,1.16425990072
 03/24  06:00:00,179.786064344,25.3812276145,0.00212976264929,0.0,13.9747600329,18.6919646116,109.389427651,104.699427651,4.67,0.02
 03/24  07:00:00,175.411052673,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,130.682044693,125.992044693,4.67,0.02
 03/24  08:00:00,244.212280983,25.3812276145,0.840856032503,0.0,34.9369000822,32.3179380704,106.101867013,96.7647861999,8.1725,1.16458081313
 03/24  09:00:00,280.767797952,25.3812276145,2.39416904584,0.0,62.886420148,41.4019203762,61.334427684,49.6623077459,10.5075,1.16461993816
 03/24  10:00:00,279.548344348,25.3812276145,3.38215825591,0.0,62.886420148,41.4019203762,30.5516796206,20.0241796206,10.5075,0.02
 03/24  11:00:00,303.658767674,25.3812276145,4.18437357185,0.0,62.886420148,41.4019203762,13.1001896478,0.693388396339,10.5075,1.89930125144
 03/24  12:00:00,292.330757887,25.3812276145,4.88934688251,0.0,62.886420148,41.4019203762,12.0832761503,0.0,10.5075,1.57577615035
 03/24  13:00:00,291.596411152,25.3812276145,5.58516431384,0.0,62.886420148,41.4019203762,11.6726272754,0.0,10.5075,1.16512727542
 03/24  14:00:00,286.511306379,25.3812276145,6.02308897291,0.0,62.886420148,41.4019203762,11.6723949808,0.0,10.5075,1.1648949808
 03/24  15:00:00,280.96758247,25.3812276145,6.30880230505,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/24  16:00:00,281.690605624,25.3812276145,6.55702027533,0.0,62.886420148,41.4019203762,11.6723940021,0.0,10.5075,1.16489400205
 03/24  17:00:00,281.638333899,25.3812276145,6.69442522217,0.0,62.886420148,41.4019203762,11.6724818258,0.0,10.5075,1.1649818258
 03/24  18:00:00,277.291560602,25.3812276145,5.85272944226,0.0,41.9242800987,36.8599292233,10.5047634433,0.0,9.34,1.16476344329
 03/24  19:00:00,272.181605657,25.3812276145,5.27673013588,0.0,41.9242800987,36.8599292233,10.5047392459,0.0,9.34,1.16473924592
 03/24  20:00:00,242.970058278,25.3812276145,4.17958436342,0.0,34.9369000822,32.3179380704,14.0482475,5.85574749999,8.1725,0.02
 03/24  21:00:00,172.998703662,25.3812276145,2.43013009946,0.0,13.9747600329,18.6919646116,5.83454014809,0.0,4.67,1.16454014809
 03/24  22:00:00,119.487339629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  23:00:00,149.027723768,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926198873,0.0,2.335,1.16426198873
 03/24  24:00:00,122.662314307,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/25  01:00:00,108.945742021,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  02:00:00,107.262244318,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556936763,0.0,1.75125,1.16431936763
 03/25  03:00:00,105.866317638,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  04:00:00,111.973197436,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  05:00:00,110.429931262,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  06:00:00,147.352939126,25.3812276145,0.459072324642,0.0,6.98738001645,14.1499734587,58.9921034778,54.32529504,3.5025,1.16430843786
 03/25  07:00:00,149.149794328,25.3812276145,0.486517785804,0.0,6.98738001645,14.1499734587,79.6224038887,76.0999038887,3.5025,0.02
 03/25  08:00:00,215.18828119,25.3812276145,1.17058558525,0.0,20.9621400493,23.2339557645,63.1324026761,56.1303388606,5.8375,1.16456381546
 03/25  09:00:00,242.689872479,25.3812276145,3.08712367937,0.0,41.9242800987,36.8599292233,36.2649057271,26.9049057271,9.34,0.02
 03/25  10:00:00,269.36888655,25.3812276145,4.46286142465,0.0,62.886420148,41.4019203762,15.164506088,3.49212348272,10.5075,1.16488260525
 03/25  11:00:00,298.820764593,25.3812276145,5.25464223109,0.0,62.886420148,41.4019203762,11.6724064144,0.0,10.5075,1.16490641438
 03/25  12:00:00,288.842927007,25.3812276145,6.28822278748,0.0,62.886420148,41.4019203762,11.6726987367,0.0,10.5075,1.16519873674
 03/25  13:00:00,289.705811104,25.3812276145,7.58903309861,0.0,62.886420148,41.4019203762,11.6725112708,0.0,10.5075,1.16501127081
 03/25  14:00:00,282.694933083,25.3812276145,8.60222898289,0.0,62.886420148,41.4019203762,11.6723689195,0.0,10.5075,1.16486891953
 03/25  15:00:00,276.046995987,25.3812276145,9.36286056523,0.0,62.886420148,41.4019203762,11.6724615089,0.0,10.5075,1.16496150885
 03/25  16:00:00,272.244552684,25.3812276145,9.28883740853,0.0,62.886420148,41.4019203762,11.6723355038,0.0,10.5075,1.16483550382
 03/25  17:00:00,265.966434475,25.3812276145,8.52711970607,0.0,62.886420148,41.4019203762,11.6723934487,0.0,10.5075,1.16489344867
 03/25  18:00:00,239.92982145,25.3812276145,5.31992406277,0.0,34.9369000822,32.3179380704,16.7880105963,7.45060463302,8.1725,1.16490596329
 03/25  19:00:00,198.280290448,25.3812276145,2.68441672098,0.0,20.9621400493,23.2339557645,46.8634944025,41.0059944025,5.8375,0.02
 03/25  20:00:00,182.249992341,25.3812276145,1.68031729711,0.0,20.9621400493,23.2339557645,74.2005563287,67.1984737037,5.8375,1.16458262496
 03/25  21:00:00,133.330743726,25.3812276145,0.647934901917,0.0,6.98738001645,14.1499734587,60.6687327324,56.0017525189,3.5025,1.16448021351
 03/25  22:00:00,88.4968788649,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  23:00:00,121.453465975,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  24:00:00,92.3129996349,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156105221,0.0,1.75125,1.1643605221
 03/26  01:00:00,83.7359464552,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  02:00:00,82.2765787986,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  03:00:00,81.0699734726,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552587083,0.0,1.75125,1.16427587083
 03/26  04:00:00,87.0748252927,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  05:00:00,87.3515731989,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  06:00:00,125.616500442,25.3812276145,0.00851553824855,0.0,6.98738001645,14.1499734587,179.096694654,174.429896302,3.5025,1.16429835259
 03/26  07:00:00,121.441363618,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,190.091334575,186.568834575,3.5025,0.02
 03/26  08:00:00,156.044053602,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,178.002282639,174.479782639,3.5025,0.02
 03/26  09:00:00,129.452102653,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,168.770557128,164.103719728,3.5025,1.16433740054
 03/26  10:00:00,166.890373895,25.3812276145,0.269611094583,0.0,27.9495200658,27.7759469175,136.599112528,129.574112528,7.005,0.02
 03/26  11:00:00,199.14716453,25.3812276145,0.561747680329,0.0,27.9495200658,27.7759469175,121.153707711,112.984042801,7.005,1.16466490941
 03/26  12:00:00,209.434505077,25.3812276145,1.37422645388,0.0,41.9242800987,36.8599292233,103.298052806,92.793294051,9.34,1.16475875513
 03/26  13:00:00,209.161389169,25.3812276145,2.08431920899,0.0,41.9242800987,36.8599292233,86.8043485908,76.2996834972,9.34,1.16466509364
 03/26  14:00:00,209.113505422,25.3812276145,2.7816115741,0.0,41.9242800987,36.8599292233,68.8720405885,59.5120405885,9.34,0.02
 03/26  15:00:00,209.379691987,25.3812276145,3.30052152729,0.0,41.9242800987,36.8599292233,57.6564598471,47.1517686475,9.34,1.16469119961
 03/26  16:00:00,213.719221103,25.3812276145,3.7108066167,0.0,41.9242800987,36.8599292233,46.3270429559,35.8222461962,9.34,1.16479675971
 03/26  17:00:00,187.613492799,25.3812276145,2.6191199564,0.0,27.9495200658,27.7759469175,45.6944329317,38.6694329317,7.005,0.02
 03/26  18:00:00,194.534390637,25.3812276145,1.28661185558,0.0,13.9747600329,18.6919646116,55.2990467212,49.4644399551,4.67,1.16460676613
 03/26  19:00:00,193.903914876,25.3812276145,1.17409749643,0.0,13.9747600329,18.6919646116,54.4704283313,48.6359049794,4.67,1.16452335196
 03/26  20:00:00,190.580394546,25.3812276145,1.15528875557,0.0,13.9747600329,18.6919646116,48.2534702561,43.5634702561,4.67,0.02
 03/26  21:00:00,175.521408058,25.3812276145,1.33491478024,0.0,13.9747600329,18.6919646116,7.57356278632,2.88356278632,4.67,0.02
 03/26  22:00:00,120.50283078,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156086322,0.0,1.75125,1.1643586322
 03/26  23:00:00,153.073069395,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  24:00:00,133.377042487,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/27  01:00:00,126.25732477,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923650697,0.0,2.335,1.16423650697
 03/27  02:00:00,126.927019365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  03:00:00,127.36308035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  04:00:00,135.822673887,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922570875,0.0,2.335,1.16422570875
 03/27  05:00:00,136.27173121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  06:00:00,188.497008071,25.3812276145,2.16403490295,0.0,13.9747600329,18.6919646116,11.4627383596,6.7727383596,4.67,0.02
 03/27  07:00:00,197.314063149,25.3812276145,1.75168149381,0.0,13.9747600329,18.6919646116,27.751698829,21.9172645045,4.67,1.16443432455
 03/27  08:00:00,273.77623945,25.3812276145,4.15307069416,0.0,34.9369000822,32.3179380704,17.9218783783,9.72937837828,8.1725,0.02
 03/27  09:00:00,305.580599936,25.3812276145,6.30126121588,0.0,62.886420148,41.4019203762,11.6722040586,0.0,10.5075,1.16470405863
 03/27  10:00:00,303.947311422,25.3812276145,7.22057332911,0.0,62.886420148,41.4019203762,11.6722840176,0.0,10.5075,1.16478401764
 03/27  11:00:00,321.718862799,25.3812276145,9.23855709713,0.0,62.886420148,41.4019203762,11.6725092245,0.0,10.5075,1.1650092245
 03/27  12:00:00,316.772853168,25.3812276145,10.8231835403,0.0,62.886420148,41.4019203762,11.6726444541,0.0,10.5075,1.16514445406
 03/27  13:00:00,318.430770253,25.3812276145,11.3726407563,0.0,62.886420148,41.4019203762,11.6726841427,0.0,10.5075,1.16518414266
 03/27  14:00:00,309.439171405,25.3812276145,11.9377542896,0.0,62.886420148,41.4019203762,11.672447773,0.0,10.5075,1.16494777305
 03/27  15:00:00,302.598262335,25.3812276145,11.8715795238,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/27  16:00:00,300.05677389,25.3812276145,11.3293021326,0.0,62.886420148,41.4019203762,11.6724413264,0.0,10.5075,1.16494132643
 03/27  17:00:00,298.387274273,25.3812276145,10.8170047476,0.0,62.886420148,41.4019203762,11.672324076,0.0,10.5075,1.16482407597
 03/27  18:00:00,291.052066544,25.3812276145,9.34000381788,0.0,41.9242800987,36.8599292233,10.5048006372,0.0,9.34,1.16480063718
 03/27  19:00:00,280.076162016,25.3812276145,5.79608608115,0.0,41.9242800987,36.8599292233,17.8330383316,7.3282654108,9.34,1.16477292078
 03/27  20:00:00,249.484659591,25.3812276145,3.33262454943,0.0,34.9369000822,32.3179380704,36.8503676804,28.6578676804,8.1725,0.02
 03/27  21:00:00,177.895744884,25.3812276145,1.39870646038,0.0,13.9747600329,18.6919646116,14.9379381357,9.10336897957,4.67,1.16456915614
 03/27  22:00:00,119.923576722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  23:00:00,150.142021854,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928954781,0.0,2.335,1.16428954781
 03/27  24:00:00,125.122953358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  01:00:00,115.514708997,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  02:00:00,113.844071383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  03:00:00,111.790109424,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925245348,0.0,2.335,1.16425245348
 03/28  04:00:00,132.685328347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  05:00:00,128.845623084,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  06:00:00,175.074994833,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,130.439402118,124.605169081,4.67,1.16423303733
 03/28  07:00:00,165.913862132,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,152.991374091,148.301374091,4.67,0.02
 03/28  08:00:00,229.564209602,25.3812276145,0.33128948421,0.0,34.9369000822,32.3179380704,143.755595693,134.418563897,8.1725,1.1645317956
 03/28  09:00:00,256.826283647,25.3812276145,0.966958498696,0.0,62.886420148,41.4019203762,124.704436369,114.176936369,10.5075,0.02
 03/28  10:00:00,247.260007894,25.3812276145,1.0253207236,0.0,62.886420148,41.4019203762,122.64803732,110.975707665,10.5075,1.16482965495
 03/28  11:00:00,274.069964167,25.3812276145,1.20418562468,0.0,62.886420148,41.4019203762,115.709323372,104.036870673,10.5075,1.16495269937
 03/28  12:00:00,255.309486325,25.3812276145,1.27195332782,0.0,62.886420148,41.4019203762,114.511885346,102.839330995,10.5075,1.16505435092
 03/28  13:00:00,251.947541738,25.3812276145,1.3266306763,0.0,62.886420148,41.4019203762,114.164986787,102.492388639,10.5075,1.1650981484
 03/28  14:00:00,246.106553909,25.3812276145,1.37456836771,0.0,62.886420148,41.4019203762,114.104710321,102.432281224,10.5075,1.1649290967
 03/28  15:00:00,241.674656628,25.3812276145,1.54751842074,0.0,62.886420148,41.4019203762,108.436861025,96.7644259956,10.5075,1.16493502894
 03/28  16:00:00,242.225570028,25.3812276145,1.7555954966,0.0,62.886420148,41.4019203762,102.587422272,90.9151124313,10.5075,1.16480984085
 03/28  17:00:00,241.704116683,25.3812276145,1.79732415873,0.0,62.886420148,41.4019203762,103.779398331,92.1070026581,10.5075,1.16489567316
 03/28  18:00:00,237.443324273,25.3812276145,1.10433543047,0.0,41.9242800987,36.8599292233,112.686394343,103.326394343,9.34,0.02
 03/28  19:00:00,222.907383774,25.3812276145,0.62399817241,0.0,41.9242800987,36.8599292233,145.925981151,135.421293013,9.34,1.16468813753
 03/28  20:00:00,201.625656537,25.3812276145,0.17206364447,0.0,34.9369000822,32.3179380704,165.760811426,156.423616575,8.1725,1.16469485127
 03/28  21:00:00,145.282361431,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,133.637188428,128.947188428,4.67,0.02
 03/28  22:00:00,97.6723706413,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937970794,0.0,2.335,1.16437970794
 03/28  23:00:00,130.752834436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  24:00:00,100.091574665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  01:00:00,90.8584584141,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925394393,0.0,2.335,1.16425394393
 03/29  02:00:00,88.9115163366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  03:00:00,88.1632336784,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  04:00:00,93.898841228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  05:00:00,92.4641370767,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992356583,0.0,2.335,1.1642356583
 03/29  06:00:00,141.610011102,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,299.110017367,294.420017367,4.67,0.02
 03/29  07:00:00,139.261056404,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,287.294690734,282.604690734,4.67,0.02
 03/29  08:00:00,218.059597498,25.3812276145,0.0526427920669,0.0,34.9369000822,32.3179380704,216.999989609,207.66294249,8.1725,1.16454711976
 03/29  09:00:00,256.301536661,25.3812276145,0.290770912348,0.0,62.886420148,41.4019203762,150.045356273,138.373126553,10.5075,1.16472971972
 03/29  10:00:00,255.457663465,25.3812276145,0.666196674256,0.0,62.886420148,41.4019203762,119.644690967,109.117190967,10.5075,0.02
 03/29  11:00:00,285.638489729,25.3812276145,1.04725905218,0.0,62.886420148,41.4019203762,96.6934151463,85.0208122067,10.5075,1.1651029396
 03/29  12:00:00,272.18908533,25.3812276145,1.47754461176,0.0,62.886420148,41.4019203762,83.0904357796,70.2727449167,10.5075,2.31019086291
 03/29  13:00:00,271.722236972,25.3812276145,1.83547179937,0.0,62.886420148,41.4019203762,68.3313471206,56.6588076643,10.5075,1.16503945636
 03/29  14:00:00,267.070052704,25.3812276145,2.12588367601,0.0,62.886420148,41.4019203762,59.0926177513,48.5651177513,10.5075,0.02
 03/29  15:00:00,263.112773349,25.3812276145,2.42197228215,0.0,62.886420148,41.4019203762,52.2272694262,40.5548459964,10.5075,1.16492342982
 03/29  16:00:00,263.703347168,25.3812276145,2.59672545509,0.0,62.886420148,41.4019203762,49.4275301717,37.7552398719,10.5075,1.16479029981
 03/29  17:00:00,265.036755018,25.3812276145,2.66549382699,0.0,62.886420148,41.4019203762,48.7389642342,37.0665964883,10.5075,1.16486774598
 03/29  18:00:00,262.57606201,25.3812276145,2.10690580409,0.0,41.9242800987,36.8599292233,56.1529039882,45.6480788993,9.34,1.16482508887
 03/29  19:00:00,261.811218238,25.3812276145,1.85149104213,0.0,41.9242800987,36.8599292233,67.1304134529,57.7704134529,9.34,0.02
 03/29  20:00:00,237.622157324,25.3812276145,1.21231753712,0.0,34.9369000822,32.3179380704,76.2190026712,66.8817518065,8.1725,1.16475086475
 03/29  21:00:00,171.142649491,25.3812276145,0.327465575408,0.0,13.9747600329,18.6919646116,43.9954051618,38.1608767988,4.67,1.16452836304
 03/29  22:00:00,116.146230891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  23:00:00,147.009429196,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  24:00:00,120.66802028,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921010227,0.0,2.335,1.16421010227
 03/30  01:00:00,109.759984413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  02:00:00,107.698500029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  03:00:00,106.385608184,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921478084,0.0,2.335,1.16421478084
 03/30  04:00:00,111.930718128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  05:00:00,110.338841153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  06:00:00,160.267537215,25.3812276145,0.0270308276712,0.0,13.9747600329,18.6919646116,127.226914316,122.536914316,4.67,0.02
 03/30  07:00:00,165.240107955,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,126.290000504,120.455620693,4.67,1.16437981081
 03/30  08:00:00,245.876505307,25.3812276145,0.600967258121,0.0,34.9369000822,32.3179380704,93.6700667374,85.4775667374,8.1725,0.02
 03/30  09:00:00,283.526308274,25.3812276145,2.21694668589,0.0,62.886420148,41.4019203762,52.4470271486,40.7748152117,10.5075,1.16471193683
 03/30  10:00:00,281.200600447,25.3812276145,3.08455194642,0.0,62.886420148,41.4019203762,31.5967531948,19.9244211925,10.5075,1.16483200234
 03/30  11:00:00,304.000824224,25.3812276145,3.75008090049,0.0,62.886420148,41.4019203762,13.5292367763,1.8567370591,10.5075,1.16499971725
 03/30  12:00:00,292.213197822,25.3812276145,4.40750399692,0.0,62.886420148,41.4019203762,11.6726121675,0.0,10.5075,1.16511216753
 03/30  13:00:00,289.774772764,25.3812276145,5.08023153687,0.0,62.886420148,41.4019203762,11.6726484559,0.0,10.5075,1.16514845586
 03/30  14:00:00,282.492966974,25.3812276145,5.77486511191,0.0,62.886420148,41.4019203762,11.6724420672,0.0,10.5075,1.16494206724
 03/30  15:00:00,276.614250107,25.3812276145,6.49644327798,0.0,62.886420148,41.4019203762,11.6724286156,0.0,10.5075,1.1649286156
 03/30  16:00:00,273.471184821,25.3812276145,6.66184504798,0.0,62.886420148,41.4019203762,11.6723031483,0.0,10.5075,1.16480314827
 03/30  17:00:00,269.14552352,25.3812276145,6.37307802156,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/30  18:00:00,262.141967297,25.3812276145,5.24805155036,0.0,41.9242800987,36.8599292233,10.5048036027,0.0,9.34,1.16480360268
 03/30  19:00:00,256.002475548,25.3812276145,4.32662081684,0.0,41.9242800987,36.8599292233,27.8234944731,17.3188575271,9.34,1.16463694602
 03/30  20:00:00,225.829497244,25.3812276145,3.33948351862,0.0,34.9369000822,32.3179380704,43.3913319225,34.0541948541,8.1725,1.16463706839
 03/30  21:00:00,161.043069473,25.3812276145,1.69360528076,0.0,13.9747600329,18.6919646116,20.1652255382,15.4752255382,4.67,0.02
 03/30  22:00:00,103.978870927,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  23:00:00,136.493537375,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931219061,0.0,2.335,1.16431219061
 03/30  24:00:00,108.855837541,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  01:00:00,99.6766992297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  02:00:00,98.956470899,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924184252,0.0,2.335,1.16424184252
 03/31  03:00:00,98.2387513549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  04:00:00,123.023637291,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  05:00:00,122.869250841,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921331982,0.0,2.335,1.16421331982
 03/31  06:00:00,172.998112998,25.3812276145,0.223916287034,0.0,13.9747600329,18.6919646116,92.9771222612,88.2871222612,4.67,0.02
 03/31  07:00:00,165.042274932,25.3812276145,0.284712645187,0.0,13.9747600329,18.6919646116,110.486149167,105.796149167,4.67,0.02
 03/31  08:00:00,232.077844702,25.3812276145,1.10912269865,0.0,34.9369000822,32.3179380704,98.6829957007,89.3459202222,8.1725,1.16457547851
 03/31  09:00:00,263.186643636,25.3812276145,2.61981500412,0.0,62.886420148,41.4019203762,72.3041777838,61.7766777838,10.5075,0.02
 03/31  10:00:00,255.309072045,25.3812276145,3.29130399376,0.0,62.886420148,41.4019203762,53.5172323286,41.8449228279,10.5075,1.16480950067
 03/31  11:00:00,285.408804325,25.3812276145,3.92232682606,0.0,62.886420148,41.4019203762,33.89726352,22.2246601049,10.5075,1.16510341502
 03/31  12:00:00,272.919759294,25.3812276145,4.73092728874,0.0,62.886420148,41.4019203762,18.0863174345,6.41361957806,10.5075,1.1651978564
 03/31  13:00:00,274.986425068,25.3812276145,5.76172927149,0.0,62.886420148,41.4019203762,11.6724951132,0.0,10.5075,1.1649951132
 03/31  14:00:00,274.08019431,25.3812276145,6.67009615465,0.0,62.886420148,41.4019203762,11.6723552346,0.0,10.5075,1.16485523459
 03/31  15:00:00,273.897378287,25.3812276145,7.82011506023,0.0,62.886420148,41.4019203762,11.6723708844,0.0,10.5075,1.16487088442
 03/31  16:00:00,277.104047738,25.3812276145,8.53890597515,0.0,62.886420148,41.4019203762,11.6724315922,0.0,10.5075,1.16493159215
 03/31  17:00:00,276.126860425,25.3812276145,8.30746019017,0.0,62.886420148,41.4019203762,11.6723137313,0.0,10.5075,1.16481373129
 03/31  18:00:00,269.848217258,25.3812276145,6.87453377736,0.0,41.9242800987,36.8599292233,10.504751924,0.0,9.34,1.16475192404
 03/31  19:00:00,260.613337079,25.3812276145,5.9499286974,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/31  20:00:00,235.749672737,25.3812276145,4.59504248685,0.0,34.9369000822,32.3179380704,15.3025983448,5.96545154541,8.1725,1.16464679941
 03/31  21:00:00,171.620020337,25.3812276145,2.92834743072,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/31  22:00:00,118.905466525,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940761985,0.0,2.335,1.16440761985
 03/31  23:00:00,148.384327965,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  24:00:00,122.618339594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/01  01:00:00,107.920160026,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555640943,0.0,1.75125,1.16430640943
 04/01  02:00:00,103.87842168,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  03:00:00,99.8735080505,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  04:00:00,102.966796547,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154877576,0.0,1.75125,1.1642377576
 04/01  05:00:00,99.3300697649,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  06:00:00,130.762100854,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,122.332752619,118.810252619,3.5025,0.02
 04/01  07:00:00,131.156250033,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,149.407826204,144.74080295,3.5025,1.16452325445
 04/01  08:00:00,194.21979836,25.3812276145,0.197744998957,0.0,20.9621400493,23.2339557645,128.577733056,122.720233056,5.8375,0.02
 04/01  09:00:00,215.833554454,25.3812276145,1.16835756495,0.0,41.9242800987,36.8599292233,105.379693139,94.8750800936,9.34,1.16461304528
 04/01  10:00:00,243.200949636,25.3812276145,2.38288957505,0.0,62.886420148,41.4019203762,80.0476375294,68.3753335116,10.5075,1.16480401787
 04/01  11:00:00,275.887336197,25.3812276145,3.30435428436,0.0,62.886420148,41.4019203762,53.3506358355,41.6782484709,10.5075,1.1648873646
 04/01  12:00:00,263.572530439,25.3812276145,4.11942537676,0.0,62.886420148,41.4019203762,31.7239929051,20.0515348351,10.5075,1.16495807006
 04/01  13:00:00,264.814423391,25.3812276145,4.90122569005,0.0,62.886420148,41.4019203762,16.7743225339,5.10182372123,10.5075,1.16499881268
 04/01  14:00:00,262.75813363,25.3812276145,5.6464039961,0.0,62.886420148,41.4019203762,11.6724797544,0.0,10.5075,1.16497975445
 04/01  15:00:00,258.336542973,25.3812276145,6.01962678182,0.0,62.886420148,41.4019203762,11.6723482946,0.0,10.5075,1.16484829462
 04/01  16:00:00,257.840475394,25.3812276145,6.3235356582,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/01  17:00:00,256.238037533,25.3812276145,6.32862413969,0.0,62.886420148,41.4019203762,11.6723844115,0.0,10.5075,1.16488441146
 04/01  18:00:00,234.958844338,25.3812276145,4.32241094071,0.0,34.9369000822,32.3179380704,27.8456063549,18.5082105637,8.1725,1.16489579123
 04/01  19:00:00,195.974451644,25.3812276145,2.41818605979,0.0,20.9621400493,23.2339557645,48.834453739,41.8322213214,5.8375,1.16473241762
 04/01  20:00:00,183.051274868,25.3812276145,1.72524194618,0.0,20.9621400493,23.2339557645,65.0722406387,59.2147406387,5.8375,0.02
 04/01  21:00:00,135.535978404,25.3812276145,0.723215502827,0.0,6.98738001645,14.1499734587,43.9413149274,39.2743444284,3.5025,1.16447049899
 04/01  22:00:00,90.812165886,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  23:00:00,124.048510444,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562623848,0.0,1.75125,1.16437623848
 04/01  24:00:00,96.8647783889,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  01:00:00,87.8952555414,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  02:00:00,86.3642357502,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551829433,0.0,1.75125,1.16426829433
 04/02  03:00:00,84.6116549936,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  04:00:00,89.9349544947,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  05:00:00,88.7670536213,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550797849,0.0,1.75125,1.16425797849
 04/02  06:00:00,122.216310505,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,192.690026283,189.167526283,3.5025,0.02
 04/02  07:00:00,122.553266782,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,193.562469987,190.039969987,3.5025,0.02
 04/02  08:00:00,161.052974722,25.3812276145,0.041628722836,0.0,6.98738001645,14.1499734587,154.708293695,150.041430941,3.5025,1.16436275394
 04/02  09:00:00,137.75196964,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,134.161025696,130.638525696,3.5025,0.02
 04/02  10:00:00,174.137434483,25.3812276145,0.539351406743,0.0,27.9495200658,27.7759469175,107.113586772,98.9439295812,7.005,1.16465719082
 04/02  11:00:00,204.976944999,25.3812276145,0.882495083219,0.0,27.9495200658,27.7759469175,87.1129365003,80.0879365003,7.005,0.02
 04/02  12:00:00,219.282761778,25.3812276145,2.35557360713,0.0,41.9242800987,36.8599292233,60.5880563739,50.0833295041,9.34,1.1647268698
 04/02  13:00:00,220.840483915,25.3812276145,3.28230859835,0.0,41.9242800987,36.8599292233,37.697680099,27.192895626,9.34,1.16478447293
 04/02  14:00:00,219.257715837,25.3812276145,4.0060027209,0.0,41.9242800987,36.8599292233,24.2737572737,13.7691298965,9.34,1.16462737721
 04/02  15:00:00,217.295494478,25.3812276145,4.55230932019,0.0,41.9242800987,36.8599292233,14.9137735108,5.55377351079,9.34,0.02
 04/02  16:00:00,218.384605409,25.3812276145,4.50208204843,0.0,41.9242800987,36.8599292233,16.5247101804,6.01999036486,9.34,1.1647198155
 04/02  17:00:00,187.75132388,25.3812276145,2.69849416474,0.0,27.9495200658,27.7759469175,31.6563346702,23.4866166937,7.005,1.16471797646
 04/02  18:00:00,189.743194029,25.3812276145,1.04924267966,0.0,13.9747600329,18.6919646116,54.3667732017,49.6767732017,4.67,0.02
 04/02  19:00:00,177.468174302,25.3812276145,0.588574345857,0.0,13.9747600329,18.6919646116,86.3867937087,80.5521697554,4.67,1.16462395328
 04/02  20:00:00,168.305541859,25.3812276145,0.31720464759,0.0,13.9747600329,18.6919646116,102.555004899,97.8650048987,4.67,0.02
 04/02  21:00:00,151.601724722,25.3812276145,0.123238953351,0.0,13.9747600329,18.6919646116,72.2519139944,66.417455191,4.67,1.1644588034
 04/02  22:00:00,94.1407461775,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  23:00:00,126.79281666,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  24:00:00,99.5387280328,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552529462,0.0,1.75125,1.16427529462
 04/03  01:00:00,92.9198917278,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  02:00:00,91.9798167668,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  03:00:00,91.2850471971,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925488679,0.0,2.335,1.16425488679
 04/03  04:00:00,97.4740685254,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  05:00:00,97.091647687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  06:00:00,145.883243071,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,144.916123927,140.226123927,4.67,0.02
 04/03  07:00:00,151.854180608,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,147.419647056,141.58529559,4.67,1.16435146692
 04/03  08:00:00,231.390865307,25.3812276145,0.545552228672,0.0,34.9369000822,32.3179380704,116.794392143,108.601892143,8.1725,0.02
 04/03  09:00:00,264.975050633,25.3812276145,1.7801275733,0.0,62.886420148,41.4019203762,78.7230906104,67.050916468,10.5075,1.1646741424
 04/03  10:00:00,260.231213979,25.3812276145,2.50384019451,0.0,62.886420148,41.4019203762,56.5390709101,44.8667857361,10.5075,1.16478517403
 04/03  11:00:00,289.681284961,25.3812276145,3.2266066755,0.0,62.886420148,41.4019203762,32.5783309641,20.9058883867,10.5075,1.16494257739
 04/03  12:00:00,279.523776052,25.3812276145,4.05755865802,0.0,62.886420148,41.4019203762,13.7192829881,2.04673781382,10.5075,1.16504517429
 04/03  13:00:00,280.401975425,25.3812276145,5.1140406074,0.0,62.886420148,41.4019203762,11.6725725668,0.0,10.5075,1.16507256678
 04/03  14:00:00,279.028689122,25.3812276145,6.16718589765,0.0,62.886420148,41.4019203762,11.6723601714,0.0,10.5075,1.16486017139
 04/03  15:00:00,277.034316333,25.3812276145,7.06974507815,0.0,62.886420148,41.4019203762,11.6723389539,0.0,10.5075,1.1648389539
 04/03  16:00:00,278.05267386,25.3812276145,7.70098818764,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/03  17:00:00,276.902448189,25.3812276145,7.548467374,0.0,62.886420148,41.4019203762,11.6724158904,0.0,10.5075,1.16491589043
 04/03  18:00:00,269.370234056,25.3812276145,5.82630056807,0.0,41.9242800987,36.8599292233,10.8150273467,0.31014793857,9.34,1.1648794081
 04/03  19:00:00,265.354467264,25.3812276145,4.6775556303,0.0,41.9242800987,36.8599292233,10.8804227329,0.375740487993,9.34,1.16468224494
 04/03  20:00:00,238.807516151,25.3812276145,3.61772678223,0.0,34.9369000822,32.3179380704,20.4691974543,12.2766974543,8.1725,0.02
 04/03  21:00:00,173.572456226,25.3812276145,2.0275111472,0.0,13.9747600329,18.6919646116,5.83456737323,0.0,4.67,1.16456737323
 04/03  22:00:00,117.813699002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  23:00:00,148.965355097,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926840392,0.0,2.335,1.16426840392
 04/03  24:00:00,125.307662138,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  01:00:00,115.005219741,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  02:00:00,114.16492573,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925391212,0.0,2.335,1.16425391212
 04/04  03:00:00,113.675635963,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  04:00:00,137.821668568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  05:00:00,137.111476762,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  06:00:00,185.723189485,25.3812276145,0.50956748016,0.0,13.9747600329,18.6919646116,50.3634433982,44.5292261274,4.67,1.16421727081
 04/04  07:00:00,187.622159153,25.3812276145,0.529167249141,0.0,13.9747600329,18.6919646116,74.9829162676,70.2929162676,4.67,0.02
 04/04  08:00:00,254.246771422,25.3812276145,1.6346314272,0.0,34.9369000822,32.3179380704,58.9575567752,49.6204920473,8.1725,1.16456472788
 04/04  09:00:00,290.260629386,25.3812276145,4.06570814904,0.0,62.886420148,41.4019203762,19.3306086324,8.80310863239,10.5075,0.02
 04/04  10:00:00,288.332534539,25.3812276145,4.9578997152,0.0,62.886420148,41.4019203762,11.6723437142,0.0,10.5075,1.16484371422
 04/04  11:00:00,307.51050066,25.3812276145,5.59515309884,0.0,62.886420148,41.4019203762,11.6724494758,0.0,10.5075,1.16494947577
 04/04  12:00:00,296.114912703,25.3812276145,5.91508622245,0.0,62.886420148,41.4019203762,11.6725343672,0.0,10.5075,1.16503436721
 04/04  13:00:00,298.964173504,25.3812276145,7.22155846433,0.0,62.886420148,41.4019203762,11.6725624903,0.0,10.5075,1.16506249033
 04/04  14:00:00,294.273858856,25.3812276145,8.22232720239,0.0,62.886420148,41.4019203762,11.672382161,0.0,10.5075,1.16488216096
 04/04  15:00:00,291.439833672,25.3812276145,9.06301921566,0.0,62.886420148,41.4019203762,11.6723742492,0.0,10.5075,1.1648742492
 04/04  16:00:00,294.967477724,25.3812276145,10.3296560259,0.0,62.886420148,41.4019203762,11.6724292486,0.0,10.5075,1.16492924855
 04/04  17:00:00,294.819813278,25.3812276145,10.4266997761,0.0,62.886420148,41.4019203762,11.6723072855,0.0,10.5075,1.16480728554
 04/04  18:00:00,286.883136776,25.3812276145,9.02583717042,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/04  19:00:00,272.262604612,25.3812276145,7.12555633195,0.0,41.9242800987,36.8599292233,11.5203338953,1.01558795585,9.34,1.16474593947
 04/04  20:00:00,244.805145307,25.3812276145,4.79409395792,0.0,34.9369000822,32.3179380704,10.1265710024,0.789334219482,8.1725,1.1647367829
 04/04  21:00:00,174.628732195,25.3812276145,2.6048777034,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/04  22:00:00,121.906472508,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994012963,0.0,2.335,1.1644012963
 04/04  23:00:00,150.21901957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  24:00:00,125.931302935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  01:00:00,115.299716452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  02:00:00,114.0988436,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926949239,0.0,2.335,1.16426949239
 04/05  03:00:00,113.242203821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  04:00:00,119.529588378,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  05:00:00,119.774321312,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924141756,0.0,2.335,1.16424141756
 04/05  06:00:00,168.892432914,25.3812276145,0.626104808758,0.0,13.9747600329,18.6919646116,40.7567025377,36.0667025377,4.67,0.02
 04/05  07:00:00,177.238340048,25.3812276145,0.538917736461,0.0,13.9747600329,18.6919646116,74.3102973929,69.6202973929,4.67,0.02
 04/05  08:00:00,249.672342252,25.3812276145,1.25550475357,0.0,34.9369000822,32.3179380704,72.4790081171,63.1419735022,8.1725,1.16453461486
 04/05  09:00:00,277.228568764,25.3812276145,2.72670222278,0.0,62.886420148,41.4019203762,54.1638204802,42.49174079,10.5075,1.16457969016
 04/05  10:00:00,270.109887321,25.3812276145,3.10468379795,0.0,62.886420148,41.4019203762,38.1170214793,27.5895214793,10.5075,0.02
 04/05  11:00:00,293.090009204,25.3812276145,3.48625632869,0.0,62.886420148,41.4019203762,23.4256368568,11.7532046682,10.5075,1.16493218857
 04/05  12:00:00,280.432191917,25.3812276145,3.98786744317,0.0,62.886420148,41.4019203762,13.6278212856,1.95532175245,10.5075,1.16499953315
 04/05  13:00:00,280.402452406,25.3812276145,4.43950977581,0.0,62.886420148,41.4019203762,11.6725284029,0.0,10.5075,1.16502840289
 04/05  14:00:00,273.003543279,25.3812276145,4.46355567663,0.0,62.886420148,41.4019203762,11.6723800655,0.0,10.5075,1.1648800655
 04/05  15:00:00,268.054114043,25.3812276145,4.68302173816,0.0,62.886420148,41.4019203762,11.6723853768,0.0,10.5075,1.16488537685
 04/05  16:00:00,267.480208423,25.3812276145,4.75032431673,0.0,62.886420148,41.4019203762,11.6724350642,0.0,10.5075,1.16493506418
 04/05  17:00:00,266.439675153,25.3812276145,4.51017640354,0.0,62.886420148,41.4019203762,15.9559922184,4.28368399315,10.5075,1.16480822527
 04/05  18:00:00,261.220180197,25.3812276145,3.76071222098,0.0,41.9242800987,36.8599292233,24.9042492427,14.399511904,9.34,1.16473733874
 04/05  19:00:00,257.368515221,25.3812276145,3.32557079428,0.0,41.9242800987,36.8599292233,37.7391890481,28.3791890481,9.34,0.02
 04/05  20:00:00,228.669856418,25.3812276145,2.22580227237,0.0,34.9369000822,32.3179380704,61.5989699604,52.2618454387,8.1725,1.16462452174
 04/05  21:00:00,163.596779288,25.3812276145,0.68465286373,0.0,13.9747600329,18.6919646116,35.6983916032,31.0083916032,4.67,0.02
 04/05  22:00:00,107.773050552,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938084238,0.0,2.335,1.16438084238
 04/05  23:00:00,137.945341826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  24:00:00,109.572188278,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  01:00:00,99.3045606397,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926061434,0.0,2.335,1.16426061434
 04/06  02:00:00,96.8959825692,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  03:00:00,95.0288135541,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  04:00:00,99.9673312315,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924112794,0.0,2.335,1.16424112794
 04/06  05:00:00,98.1046480249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  06:00:00,143.714830428,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,165.701082802,161.011082802,4.67,0.02
 04/06  07:00:00,145.443265297,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,183.861404339,178.027032116,4.67,1.16437222248
 04/06  08:00:00,219.981431783,25.3812276145,0.0587839352799,0.0,34.9369000822,32.3179380704,171.578257451,163.385757451,8.1725,0.02
 04/06  09:00:00,246.244447466,25.3812276145,0.526196333642,0.0,62.886420148,41.4019203762,157.185857474,145.513739934,10.5075,1.16461753991
 04/06  10:00:00,235.601563106,25.3812276145,0.554700873109,0.0,62.886420148,41.4019203762,152.436600761,141.909100761,10.5075,0.02
 04/06  11:00:00,264.873095985,25.3812276145,0.701240463651,0.0,62.886420148,41.4019203762,138.69587879,127.023263808,10.5075,1.16511498239
 04/06  12:00:00,247.256808582,25.3812276145,1.02806906156,0.0,62.886420148,41.4019203762,116.145160096,103.327497279,10.5075,2.31016281696
 04/06  13:00:00,248.846451781,25.3812276145,1.49714528671,0.0,62.886420148,41.4019203762,92.4429887082,80.7704880469,10.5075,1.16500066131
 04/06  14:00:00,247.743938697,25.3812276145,1.89821765179,0.0,62.886420148,41.4019203762,76.5898531402,66.0623531402,10.5075,0.02
 04/06  15:00:00,246.246327008,25.3812276145,2.40204697269,0.0,62.886420148,41.4019203762,62.1689969404,50.4966255446,10.5075,1.16487139582
 04/06  16:00:00,245.923826641,25.3812276145,2.56111836913,0.0,62.886420148,41.4019203762,60.3483486293,48.6759328332,10.5075,1.16491579609
 04/06  17:00:00,244.382346217,25.3812276145,2.58845173671,0.0,62.886420148,41.4019203762,64.0761283799,52.4038442567,10.5075,1.16478412326
 04/06  18:00:00,240.810352188,25.3812276145,1.99627851381,0.0,41.9242800987,36.8599292233,71.2202156089,60.7154891189,9.34,1.16472649
 04/06  19:00:00,234.328893375,25.3812276145,1.40008849655,0.0,41.9242800987,36.8599292233,91.5948261406,82.2348261406,9.34,0.02
 04/06  20:00:00,210.094468649,25.3812276145,0.782162923559,0.0,34.9369000822,32.3179380704,105.063251115,95.7261117345,8.1725,1.16463938038
 04/06  21:00:00,148.371511397,25.3812276145,0.0277516508433,0.0,13.9747600329,18.6919646116,74.239703211,68.405173893,4.67,1.16452931796
 04/06  22:00:00,92.150505844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  23:00:00,125.173263285,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  24:00:00,96.4945206973,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921506892,0.0,2.335,1.16421506892
 04/07  01:00:00,88.2286010969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  02:00:00,87.1819478546,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  03:00:00,86.3741153647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  04:00:00,107.96535583,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921467683,0.0,2.335,1.16421467683
 04/07  05:00:00,107.199593221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  06:00:00,152.543569816,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,218.033320343,213.343320343,4.67,0.02
 04/07  07:00:00,145.298883874,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,216.120682472,210.286244041,4.67,1.16443843168
 04/07  08:00:00,213.940593838,25.3812276145,0.121184642342,0.0,34.9369000822,32.3179380704,172.664733417,164.472233417,8.1725,0.02
 04/07  09:00:00,242.397394299,25.3812276145,0.616520969363,0.0,62.886420148,41.4019203762,136.755716216,125.083510954,10.5075,1.16470526275
 04/07  10:00:00,235.46796402,25.3812276145,1.01860159999,0.0,62.886420148,41.4019203762,113.239198478,101.566864313,10.5075,1.16483416537
 04/07  11:00:00,269.104907981,25.3812276145,1.88570961805,0.0,62.886420148,41.4019203762,81.1654222099,69.4928935011,10.5075,1.16502870878
 04/07  12:00:00,253.760697482,25.3812276145,2.57236238319,0.0,62.886420148,41.4019203762,62.4876709203,50.8150346955,10.5075,1.16513622478
 04/07  13:00:00,254.6558182,25.3812276145,3.53150806011,0.0,62.886420148,41.4019203762,39.2293804623,27.5567291709,10.5075,1.16515129143
 04/07  14:00:00,253.173603949,25.3812276145,4.20536517607,0.0,62.886420148,41.4019203762,22.811300761,11.1389012928,10.5075,1.16489946819
 04/07  15:00:00,251.193802499,25.3812276145,4.72376067567,0.0,62.886420148,41.4019203762,12.417272602,1.88977260199,10.5075,0.02
 04/07  16:00:00,252.306733187,25.3812276145,4.7741647059,0.0,62.886420148,41.4019203762,14.6495750376,2.97720340684,10.5075,1.16487163078
 04/07  17:00:00,251.58224863,25.3812276145,4.5395635414,0.0,62.886420148,41.4019203762,23.9775099355,12.3050809983,10.5075,1.16492893723
 04/07  18:00:00,245.296535635,25.3812276145,3.44234606322,0.0,41.9242800987,36.8599292233,43.0208610706,32.5159916497,9.34,1.16486942092
 04/07  19:00:00,232.095814802,25.3812276145,2.77381409171,0.0,41.9242800987,36.8599292233,66.7413629609,56.2367207509,9.34,1.16464221
 04/07  20:00:00,205.846832948,25.3812276145,1.74486476531,0.0,34.9369000822,32.3179380704,85.7893265301,77.5968265301,8.1725,0.02
 04/07  21:00:00,146.379923051,25.3812276145,0.430813224887,0.0,13.9747600329,18.6919646116,64.5133501804,58.6788023639,4.67,1.16454781651
 04/07  22:00:00,96.5089279212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  23:00:00,129.40500487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  24:00:00,101.856919197,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922718881,0.0,2.335,1.16422718881
 04/08  01:00:00,90.820997432,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  02:00:00,89.8245139874,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  03:00:00,89.8104164415,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547867905,0.0,1.75125,1.16422867905
 04/08  04:00:00,96.7262159929,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  05:00:00,96.0712410366,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  06:00:00,130.555864752,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,173.839952291,169.173214421,3.5025,1.16423786971
 04/08  07:00:00,135.00918065,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,170.758554832,167.236054832,3.5025,0.02
 04/08  08:00:00,202.906462578,25.3812276145,0.102788563544,0.0,20.9621400493,23.2339557645,129.435030482,122.432952202,5.8375,1.16457827979
 04/08  09:00:00,228.962650796,25.3812276145,1.13063269333,0.0,41.9242800987,36.8599292233,87.0384623214,77.6784623214,9.34,0.02
 04/08  10:00:00,255.369970411,25.3812276145,2.50932740776,0.0,62.886420148,41.4019203762,58.1575955408,46.4852424518,10.5075,1.16485308907
 04/08  11:00:00,285.191823134,25.3812276145,3.54351217282,0.0,62.886420148,41.4019203762,31.0561222998,19.3837392058,10.5075,1.16488309397
 04/08  12:00:00,272.856154006,25.3812276145,4.40406454556,0.0,62.886420148,41.4019203762,12.9148274041,1.24217639738,10.5075,1.16515100673
 04/08  13:00:00,272.409754826,25.3812276145,5.16961996903,0.0,62.886420148,41.4019203762,11.6726753005,0.0,10.5075,1.16517530048
