Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/08  14:00:00,269.707353827,25.3812276145,6.11659124773,0.0,62.886420148,41.4019203762,11.6724430342,0.0,10.5075,1.16494303419
 04/08  15:00:00,268.203794123,25.3812276145,6.84689197556,0.0,62.886420148,41.4019203762,11.6723021944,0.0,10.5075,1.16480219445
 04/08  16:00:00,273.004069408,25.3812276145,7.57017344882,0.0,62.886420148,41.4019203762,11.6723425672,0.0,10.5075,1.16484256719
 04/08  17:00:00,273.023696933,25.3812276145,7.51836084001,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/08  18:00:00,248.455581738,25.3812276145,4.24232479238,0.0,34.9369000822,32.3179380704,13.3750138556,4.03767918741,8.1725,1.1648346682
 04/08  19:00:00,213.388707768,25.3812276145,2.17282712016,0.0,20.9621400493,23.2339557645,33.5144385151,26.5122562014,5.8375,1.16468231365
 04/08  20:00:00,202.161669712,25.3812276145,1.72229532159,0.0,20.9621400493,23.2339557645,46.0283683856,39.0263195275,5.8375,1.16454885808
 04/08  21:00:00,153.424429157,25.3812276145,0.721946942817,0.0,6.98738001645,14.1499734587,21.2936933357,17.7711933357,3.5025,0.02
 04/08  22:00:00,109.798032789,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  23:00:00,139.618779722,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563049145,0.0,1.75125,1.16438049145
 04/08  24:00:00,112.913523756,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  01:00:00,102.250950175,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155355189,0.0,1.75125,1.1642855189
 04/09  02:00:00,100.457541303,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  03:00:00,98.5053991961,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  04:00:00,103.553946545,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  05:00:00,101.593337146,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552305003,0.0,1.75125,1.16427305003
 04/09  06:00:00,134.564742784,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,147.212726515,143.690226515,3.5025,0.02
 04/09  07:00:00,138.994107752,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,159.841863849,156.319363849,3.5025,0.02
 04/09  08:00:00,176.059273448,25.3812276145,0.0251946820692,0.0,6.98738001645,14.1499734587,128.980571896,124.313721062,3.5025,1.16435083366
 04/09  09:00:00,154.690261002,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,106.568500013,103.046000013,3.5025,0.02
 04/09  10:00:00,190.806914927,25.3812276145,0.88735658421,0.0,27.9495200658,27.7759469175,80.6902667156,72.5206892463,7.005,1.16457746932
 04/09  11:00:00,220.874132633,25.3812276145,1.139417851,0.0,27.9495200658,27.7759469175,63.2741281317,56.2491281317,7.005,0.02
 04/09  12:00:00,236.630589785,25.3812276145,2.59785334384,0.0,41.9242800987,36.8599292233,44.1025128095,33.5977413196,9.34,1.1647714899
 04/09  13:00:00,237.233126095,25.3812276145,3.08884936012,0.0,41.9242800987,36.8599292233,29.9653665306,19.4607121769,9.34,1.16465435371
 04/09  14:00:00,235.016243374,25.3812276145,3.55767314915,0.0,41.9242800987,36.8599292233,18.3989041683,7.89425758183,9.34,1.16464658647
 04/09  15:00:00,231.860468275,25.3812276145,3.70807752896,0.0,41.9242800987,36.8599292233,13.411754852,4.05175485197,9.34,0.02
 04/09  16:00:00,233.711706437,25.3812276145,3.76289601704,0.0,41.9242800987,36.8599292233,12.1583603964,1.65363676292,9.34,1.16472363347
 04/09  17:00:00,204.585162127,25.3812276145,2.71532956525,0.0,27.9495200658,27.7759469175,13.9775946951,5.80788621864,7.005,1.16470847641
 04/09  18:00:00,205.986886655,25.3812276145,1.15210462643,0.0,13.9747600329,18.6919646116,29.8983627394,25.2083627394,4.67,0.02
 04/09  19:00:00,200.840030889,25.3812276145,0.710951535408,0.0,13.9747600329,18.6919646116,53.5272025501,47.6925982503,4.67,1.16460429983
 04/09  20:00:00,189.588114498,25.3812276145,0.449114696893,0.0,13.9747600329,18.6919646116,70.7841673537,66.0941673537,4.67,0.02
 04/09  21:00:00,168.438248499,25.3812276145,0.275609582298,0.0,13.9747600329,18.6919646116,41.644038581,35.8096069265,4.67,1.1644316545
 04/09  22:00:00,110.413006669,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  23:00:00,140.087104017,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  24:00:00,113.52502082,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549450562,0.0,1.75125,1.16424450562
 04/10  01:00:00,105.945677729,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  02:00:00,104.340985249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  03:00:00,104.166880205,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922035037,0.0,2.335,1.16422035037
 04/10  04:00:00,111.187550517,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  05:00:00,108.914131965,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  06:00:00,151.462373399,25.3812276145,0.00076608501628,0.0,13.9747600329,18.6919646116,122.081931386,117.391931386,4.67,0.02
 04/10  07:00:00,152.66736185,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,139.568683547,133.734276985,4.67,1.16440656245
 04/10  08:00:00,229.139690582,25.3812276145,0.608647201616,0.0,34.9369000822,32.3179380704,112.23121548,104.03871548,8.1725,0.02
 04/10  09:00:00,260.699753508,25.3812276145,2.0153895204,0.0,62.886420148,41.4019203762,78.0640194026,66.3918321315,10.5075,1.16468727108
 04/10  10:00:00,253.934047359,25.3812276145,3.06311211516,0.0,62.886420148,41.4019203762,49.779655472,38.1074462129,10.5075,1.16470925907
 04/10  11:00:00,286.003887718,25.3812276145,4.01918009501,0.0,62.886420148,41.4019203762,20.8694432444,9.19687358616,10.5075,1.16506965826
 04/10  12:00:00,274.365526821,25.3812276145,4.79329659525,0.0,62.886420148,41.4019203762,11.672669166,0.0,10.5075,1.165169166
 04/10  13:00:00,276.254639719,25.3812276145,5.55083789459,0.0,62.886420148,41.4019203762,11.6726771392,0.0,10.5075,1.16517713922
 04/10  14:00:00,274.500003658,25.3812276145,6.54418389574,0.0,62.886420148,41.4019203762,11.6724208653,0.0,10.5075,1.16492086532
 04/10  15:00:00,273.451596602,25.3812276145,7.80379539106,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/10  16:00:00,273.131285788,25.3812276145,8.17664819346,0.0,62.886420148,41.4019203762,11.6723869303,0.0,10.5075,1.16488693029
 04/10  17:00:00,272.469817889,25.3812276145,8.08757206514,0.0,62.886420148,41.4019203762,11.6724372488,0.0,10.5075,1.1649372488
 04/10  18:00:00,265.891140059,25.3812276145,6.67601810245,0.0,41.9242800987,36.8599292233,10.504871901,0.0,9.34,1.16487190098
 04/10  19:00:00,260.713393491,25.3812276145,5.20749336611,0.0,41.9242800987,36.8599292233,11.949432341,1.44479183096,9.34,1.16464051002
 04/10  20:00:00,232.506500524,25.3812276145,3.73466291125,0.0,34.9369000822,32.3179380704,24.1923876195,15.9998876195,8.1725,0.02
 04/10  21:00:00,166.860102254,25.3812276145,1.88880142458,0.0,13.9747600329,18.6919646116,8.32096545009,2.48642385272,4.67,1.16454159737
 04/10  22:00:00,110.018365117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  23:00:00,141.576776912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  24:00:00,116.223422855,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922015048,0.0,2.335,1.16422015048
 04/11  01:00:00,107.047766055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  02:00:00,107.276459209,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  03:00:00,107.338512245,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921746595,0.0,2.335,1.16421746595
 04/11  04:00:00,132.244618105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  05:00:00,132.300151585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  06:00:00,180.000803844,25.3812276145,0.367565012152,0.0,13.9747600329,18.6919646116,60.2815634178,55.5915634178,4.67,0.02
 04/11  07:00:00,180.3546192,25.3812276145,0.388354855663,0.0,13.9747600329,18.6919646116,86.1042516608,80.2698824327,4.67,1.1643692281
 04/11  08:00:00,250.409505461,25.3812276145,1.63710779946,0.0,34.9369000822,32.3179380704,57.0880758017,48.8955758017,8.1725,0.02
 04/11  09:00:00,288.722131684,25.3812276145,4.0600197614,0.0,62.886420148,41.4019203762,17.4336033674,5.76150694729,10.5075,1.16459642009
 04/11  10:00:00,286.285126157,25.3812276145,5.2190833742,0.0,62.886420148,41.4019203762,11.6722637555,0.0,10.5075,1.16476375552
 04/11  11:00:00,308.089159962,25.3812276145,6.2064527848,0.0,62.886420148,41.4019203762,11.6723993732,0.0,10.5075,1.1648993732
 04/11  12:00:00,297.963477486,25.3812276145,7.39839089448,0.0,62.886420148,41.4019203762,11.6724814381,0.0,10.5075,1.16498143814
 04/11  13:00:00,296.281608074,25.3812276145,8.35441454298,0.0,62.886420148,41.4019203762,11.6724901747,0.0,10.5075,1.16499017466
 04/11  14:00:00,292.180066057,25.3812276145,9.41053506949,0.0,62.886420148,41.4019203762,11.6724658916,0.0,10.5075,1.16496589158
 04/11  15:00:00,289.916196193,25.3812276145,10.3607322396,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/11  16:00:00,288.241289882,25.3812276145,9.94986669883,0.0,62.886420148,41.4019203762,11.6724297932,0.0,10.5075,1.16492979323
 04/11  17:00:00,283.707774107,25.3812276145,8.94099707557,0.0,62.886420148,41.4019203762,11.6722858191,0.0,10.5075,1.1647858191
 04/11  18:00:00,275.055694063,25.3812276145,7.26641957784,0.0,41.9242800987,36.8599292233,10.5047335033,0.0,9.34,1.16473350328
 04/11  19:00:00,265.535090403,25.3812276145,6.52998591998,0.0,41.9242800987,36.8599292233,10.5046780447,0.0,9.34,1.16467804471
 04/11  20:00:00,242.140880938,25.3812276145,5.35962393062,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/11  21:00:00,174.368269367,25.3812276145,3.21645135859,0.0,13.9747600329,18.6919646116,5.83445687931,0.0,4.67,1.16445687931
 04/11  22:00:00,120.805040813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  23:00:00,150.455756168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  24:00:00,126.670278655,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925600008,0.0,2.335,1.16425600008
 04/12  01:00:00,116.057430721,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  02:00:00,114.962595579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  03:00:00,113.810283251,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925271242,0.0,2.335,1.16425271242
 04/12  04:00:00,121.366968524,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  05:00:00,120.83053763,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  06:00:00,169.760959849,25.3812276145,0.793607018296,0.0,13.9747600329,18.6919646116,35.2186112831,30.5286112831,4.67,0.02
 04/12  07:00:00,180.605804948,25.3812276145,0.817442894304,0.0,13.9747600329,18.6919646116,59.013144633,53.1787414544,4.67,1.16440317867
 04/12  08:00:00,260.175284374,25.3812276145,2.59082007211,0.0,34.9369000822,32.3179380704,33.3259312508,25.1334312508,8.1725,0.02
 04/12  09:00:00,293.518533725,25.3812276145,4.77987924935,0.0,62.886420148,41.4019203762,12.4625770003,0.790449247906,10.5075,1.16462775235
 04/12  10:00:00,289.816784543,25.3812276145,5.45979784947,0.0,62.886420148,41.4019203762,11.6722924312,0.0,10.5075,1.1647924312
 04/12  11:00:00,311.049971644,25.3812276145,6.94846345644,0.0,62.886420148,41.4019203762,11.6724251342,0.0,10.5075,1.16492513416
 04/12  12:00:00,305.614323553,25.3812276145,8.87745894813,0.0,62.886420148,41.4019203762,11.6725045848,0.0,10.5075,1.16500458479
 04/12  13:00:00,308.095038702,25.3812276145,10.1690679235,0.0,62.886420148,41.4019203762,11.6725109069,0.0,10.5075,1.16501090687
 04/12  14:00:00,300.506750983,25.3812276145,10.5124968368,0.0,62.886420148,41.4019203762,11.6724844835,0.0,10.5075,1.16498448345
 04/12  15:00:00,295.461414736,25.3812276145,10.8545861319,0.0,62.886420148,41.4019203762,11.6722446163,0.0,10.5075,1.1647446163
 04/12  16:00:00,294.671944718,25.3812276145,10.9855651663,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/12  17:00:00,292.61440789,25.3812276145,10.599193486,0.0,62.886420148,41.4019203762,11.6723005981,0.0,10.5075,1.1648005981
 04/12  18:00:00,284.170240855,25.3812276145,9.01248278481,0.0,41.9242800987,36.8599292233,10.5047462886,0.0,9.34,1.16474628856
 04/12  19:00:00,281.554330441,25.3812276145,8.01072359891,0.0,41.9242800987,36.8599292233,10.5046889721,0.0,9.34,1.16468897205
 04/12  20:00:00,258.755704871,25.3812276145,6.74751591488,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/12  21:00:00,187.47935839,25.3812276145,4.88058153741,0.0,13.9747600329,18.6919646116,5.83446654449,0.0,4.67,1.16446654449
 04/12  22:00:00,127.354583995,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  23:00:00,157.323440976,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925413084,0.0,2.335,1.16425413084
 04/12  24:00:00,137.030102347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  01:00:00,126.556288582,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  02:00:00,125.913983495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  03:00:00,125.05742552,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919751825,0.0,2.335,1.16419751825
 04/13  04:00:00,132.775418851,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  05:00:00,129.898183642,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  06:00:00,174.830648246,25.3812276145,1.15695138649,0.0,13.9747600329,18.6919646116,20.6293427789,15.9393427789,4.67,0.02
 04/13  07:00:00,181.746433885,25.3812276145,0.918021319823,0.0,13.9747600329,18.6919646116,51.1829126344,45.3485018717,4.67,1.16441076267
 04/13  08:00:00,258.372086952,25.3812276145,2.56904611745,0.0,34.9369000822,32.3179380704,35.5823433827,27.3898433827,8.1725,0.02
 04/13  09:00:00,294.240870323,25.3812276145,5.31992066446,0.0,62.886420148,41.4019203762,13.0632950167,1.39108778594,10.5075,1.1647072308
 04/13  10:00:00,295.983704397,25.3812276145,7.6490430251,0.0,62.886420148,41.4019203762,11.6722946566,0.0,10.5075,1.16479465663
 04/13  11:00:00,315.495938828,25.3812276145,9.25272502284,0.0,62.886420148,41.4019203762,11.6724245563,0.0,10.5075,1.16492455635
 04/13  12:00:00,308.27661419,25.3812276145,10.2312202343,0.0,62.886420148,41.4019203762,11.6725013717,0.0,10.5075,1.16500137173
 04/13  13:00:00,315.23330835,25.3812276145,12.3411792431,0.0,62.886420148,41.4019203762,11.6725052896,0.0,10.5075,1.16500528964
 04/13  14:00:00,311.844605627,25.3812276145,14.3265892809,0.0,62.886420148,41.4019203762,11.6724767247,0.0,10.5075,1.16497672468
 04/13  15:00:00,309.373519714,25.3812276145,15.7568746433,0.0,62.886420148,41.4019203762,11.6722353003,0.0,10.5075,1.16473530027
 04/13  16:00:00,310.677478325,25.3812276145,17.1101842739,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/13  17:00:00,310.221300976,25.3812276145,17.374064641,0.0,62.886420148,41.4019203762,11.6722888759,0.0,10.5075,1.16478887591
 04/13  18:00:00,300.754317764,25.3812276145,15.1517346107,0.0,41.9242800987,36.8599292233,10.504732526,0.0,9.34,1.16473252597
 04/13  19:00:00,295.187051494,25.3812276145,12.3026353877,0.0,41.9242800987,36.8599292233,11.1874784939,0.682805140637,9.34,1.16467335322
 04/13  20:00:00,265.94439156,25.3812276145,9.10664135399,0.0,34.9369000822,32.3179380704,8.86840319688,0.675903196877,8.1725,0.02
 04/13  21:00:00,189.060100887,25.3812276145,6.14013306434,0.0,13.9747600329,18.6919646116,5.83444957165,0.0,4.67,1.16444957165
 04/13  22:00:00,127.321207567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  23:00:00,156.353886917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  24:00:00,136.534048514,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924769622,0.0,2.335,1.16424769622
 04/14  01:00:00,127.260551022,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  02:00:00,127.753908039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  03:00:00,127.904470323,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924311124,0.0,2.335,1.16424311124
 04/14  04:00:00,155.348207933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  05:00:00,155.304652794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  06:00:00,201.679493976,25.3812276145,3.44229772637,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/14  07:00:00,206.73595705,25.3812276145,2.50875028961,0.0,13.9747600329,18.6919646116,13.2339207701,7.39949699023,4.67,1.16442377988
 04/14  08:00:00,274.753819209,25.3812276145,6.35101470644,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/14  09:00:00,310.363137963,25.3812276145,10.4168779381,0.0,62.886420148,41.4019203762,11.6721855961,0.0,10.5075,1.16468559614
 04/14  10:00:00,310.436376889,25.3812276145,12.254230584,0.0,62.886420148,41.4019203762,11.6722705689,0.0,10.5075,1.16477056893
 04/14  11:00:00,327.654091306,25.3812276145,14.2129851592,0.0,62.886420148,41.4019203762,11.672397732,0.0,10.5075,1.16489773199
 04/14  12:00:00,321.53580257,25.3812276145,14.9259937015,0.0,62.886420148,41.4019203762,11.6724718821,0.0,10.5075,1.16497188207
 04/14  13:00:00,326.640628699,25.3812276145,16.7659558037,0.0,62.886420148,41.4019203762,11.672473403,0.0,10.5075,1.16497340304
 04/14  14:00:00,316.818889441,25.3812276145,16.5281030386,0.0,62.886420148,41.4019203762,11.6724426899,0.0,10.5075,1.16494268993
 04/14  15:00:00,307.756022394,25.3812276145,15.9337297186,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/14  16:00:00,307.276328005,25.3812276145,16.0072697643,0.0,62.886420148,41.4019203762,11.6724003723,0.0,10.5075,1.16490037232
 04/14  17:00:00,305.616985798,25.3812276145,15.2105370409,0.0,62.886420148,41.4019203762,11.6724412203,0.0,10.5075,1.16494122034
 04/14  18:00:00,297.158747078,25.3812276145,13.211814302,0.0,41.9242800987,36.8599292233,10.5048679689,0.0,9.34,1.16486796891
 04/14  19:00:00,286.931675635,25.3812276145,11.9024995043,0.0,41.9242800987,36.8599292233,10.5046309002,0.0,9.34,1.16463090024
 04/14  20:00:00,264.447649974,25.3812276145,10.2445572803,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/14  21:00:00,189.627913368,25.3812276145,7.96181347553,0.0,13.9747600329,18.6919646116,5.83452584196,0.0,4.67,1.16452584196
 04/14  22:00:00,131.784042052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  23:00:00,160.435851949,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  24:00:00,140.916634531,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920328568,0.0,2.335,1.16420328568
 04/15  01:00:00,127.442274839,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  02:00:00,127.011384152,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  03:00:00,124.012174752,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551733008,0.0,1.75125,1.16426733008
 04/15  04:00:00,126.712128861,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  05:00:00,120.044934919,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  06:00:00,142.737762156,25.3812276145,0.496152826881,0.0,6.98738001645,14.1499734587,40.615939374,35.9491658464,3.5025,1.16427352753
 04/15  07:00:00,140.945669547,25.3812276145,0.298510597657,0.0,6.98738001645,14.1499734587,88.7328886947,85.2103886947,3.5025,0.02
 04/15  08:00:00,200.23182587,25.3812276145,0.751972539166,0.0,20.9621400493,23.2339557645,88.7088763112,81.7069149244,5.8375,1.16446138676
 04/15  09:00:00,221.87016427,25.3812276145,2.22134718441,0.0,41.9242800987,36.8599292233,67.7751683477,58.4151683477,9.34,0.02
 04/15  10:00:00,247.254857027,25.3812276145,3.52159427812,0.0,62.886420148,41.4019203762,50.861156034,39.1888771168,10.5075,1.16477891721
 04/15  11:00:00,277.814809955,25.3812276145,4.19842553261,0.0,62.886420148,41.4019203762,33.5842721119,21.9117696719,10.5075,1.16500243999
 04/15  12:00:00,263.013442677,25.3812276145,4.85329029872,0.0,62.886420148,41.4019203762,22.0920259643,10.4194873771,10.5075,1.16503858722
 04/15  13:00:00,263.805222549,25.3812276145,5.78880665084,0.0,62.886420148,41.4019203762,12.4329565696,0.760410466386,10.5075,1.16504610318
 04/15  14:00:00,260.892953549,25.3812276145,6.67385029614,0.0,62.886420148,41.4019203762,11.6723027972,0.0,10.5075,1.16480279718
 04/15  15:00:00,258.291154531,25.3812276145,7.57648660725,0.0,62.886420148,41.4019203762,11.6723417112,0.0,10.5075,1.16484171123
 04/15  16:00:00,260.207917291,25.3812276145,8.19167728287,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/15  17:00:00,259.128845267,25.3812276145,7.99623908309,0.0,62.886420148,41.4019203762,11.672347045,0.0,10.5075,1.16484704497
 04/15  18:00:00,238.461362911,25.3812276145,5.50920231826,0.0,34.9369000822,32.3179380704,16.8958347111,7.55850594785,8.1725,1.16482876326
 04/15  19:00:00,201.358901302,25.3812276145,3.16794378794,0.0,20.9621400493,23.2339557645,36.8280336462,29.8258903058,5.8375,1.16464334041
 04/15  20:00:00,189.910601623,25.3812276145,2.51184851519,0.0,20.9621400493,23.2339557645,48.2867361237,42.4292361237,5.8375,0.02
 04/15  21:00:00,141.777689068,25.3812276145,1.15901884482,0.0,6.98738001645,14.1499734587,29.5382184513,24.8712357739,3.5025,1.16448267734
 04/15  22:00:00,97.7116663309,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  23:00:00,130.213166388,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559569479,0.0,1.75125,1.16434569479
 04/15  24:00:00,103.535497574,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  01:00:00,94.6198976328,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  02:00:00,92.6383274283,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553162542,0.0,1.75125,1.16428162542
 04/16  03:00:00,91.266340105,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  04:00:00,97.195920246,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  05:00:00,95.8507696825,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550484978,0.0,1.75125,1.16425484978
 04/16  06:00:00,126.103483671,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,134.448411279,130.925911279,3.5025,0.02
 04/16  07:00:00,133.147020893,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,145.874579019,142.352079019,3.5025,0.02
 04/16  08:00:00,171.661541926,25.3812276145,0.0307624160581,0.0,6.98738001645,14.1499734587,114.337011569,109.670134576,3.5025,1.16437699322
 04/16  09:00:00,148.00464831,25.3812276145,0.0822125222943,0.0,6.98738001645,14.1499734587,96.0251673578,92.5026673578,3.5025,0.02
 04/16  10:00:00,181.161105676,25.3812276145,1.23441454585,0.0,27.9495200658,27.7759469175,77.1588042591,68.9892030168,7.005,1.16460124231
 04/16  11:00:00,210.437565698,25.3812276145,1.59258708127,0.0,27.9495200658,27.7759469175,62.5266033472,55.5016033472,7.005,0.02
 04/16  12:00:00,224.538280153,25.3812276145,3.54576424812,0.0,41.9242800987,36.8599292233,39.4920030379,28.9873415352,9.34,1.16466150267
 04/16  13:00:00,227.41328637,25.3812276145,4.50396080378,0.0,41.9242800987,36.8599292233,23.370240471,12.8655511088,9.34,1.16468936222
 04/16  14:00:00,225.542719601,25.3812276145,5.07316495047,0.0,41.9242800987,36.8599292233,14.7850168334,5.42501683342,9.34,0.02
 04/16  15:00:00,223.103495372,25.3812276145,5.20326807564,0.0,41.9242800987,36.8599292233,12.9771082834,2.47243351274,9.34,1.1646747707
 04/16  16:00:00,223.537171562,25.3812276145,5.26327074568,0.0,41.9242800987,36.8599292233,13.9511758367,3.44644125141,9.34,1.16473458528
 04/16  17:00:00,192.073551075,25.3812276145,3.47659022419,0.0,27.9495200658,27.7759469175,26.7686456252,19.7436456252,7.005,0.02
 04/16  18:00:00,193.519153639,25.3812276145,1.69725761752,0.0,13.9747600329,18.6919646116,46.9443800683,41.1098624861,4.67,1.16451758218
 04/16  19:00:00,183.05962161,25.3812276145,0.950655342916,0.0,13.9747600329,18.6919646116,72.620233369,67.930233369,4.67,0.02
 04/16  20:00:00,171.307163764,25.3812276145,0.534048747579,0.0,13.9747600329,18.6919646116,100.936571422,95.1021353244,4.67,1.16443609789
 04/16  21:00:00,154.039538457,25.3812276145,0.300600095396,0.0,13.9747600329,18.6919646116,70.6750722677,65.9850722677,4.67,0.02
 04/16  22:00:00,96.713062117,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552189546,0.0,1.75125,1.16427189546
 04/16  23:00:00,128.832090516,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  24:00:00,100.813853403,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/17  01:00:00,94.784278132,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921639167,0.0,2.335,1.16421639167
 04/17  02:00:00,93.3938060853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  03:00:00,92.3030921219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  04:00:00,98.5790798531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  05:00:00,97.9781809121,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925127249,0.0,2.335,1.16425127249
 04/17  06:00:00,141.251916675,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,159.647903299,154.957903299,4.67,0.02
 04/17  07:00:00,151.352083277,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,149.104817015,144.414817015,4.67,0.02
 04/17  08:00:00,237.50777756,25.3812276145,0.815943761507,0.0,34.9369000822,32.3179380704,99.9252900419,90.5882459833,8.1725,1.16454405852
 04/17  09:00:00,272.92034903,25.3812276145,2.58528700506,0.0,62.886420148,41.4019203762,58.080754055,46.4086514915,10.5075,1.16460256352
 04/17  10:00:00,266.098351191,25.3812276145,3.31876195565,0.0,62.886420148,41.4019203762,34.3263038089,23.7988038089,10.5075,0.02
 04/17  11:00:00,293.591252487,25.3812276145,3.92629890667,0.0,62.886420148,41.4019203762,15.1398287986,3.46741316736,10.5075,1.16491563127
 04/17  12:00:00,282.625936912,25.3812276145,4.57581625367,0.0,62.886420148,41.4019203762,11.672452764,0.0,10.5075,1.16495276403
 04/17  13:00:00,281.542297508,25.3812276145,4.9994827235,0.0,62.886420148,41.4019203762,11.6724527769,0.0,10.5075,1.16495277693
 04/17  14:00:00,274.105502137,25.3812276145,4.82364328114,0.0,62.886420148,41.4019203762,12.0047964806,0.332316547845,10.5075,1.16497993278
 04/17  15:00:00,274.566754866,25.3812276145,5.38021574833,0.0,62.886420148,41.4019203762,11.6722614114,0.0,10.5075,1.16476141144
 04/17  16:00:00,275.015499794,25.3812276145,5.56351275765,0.0,62.886420148,41.4019203762,11.6722835942,0.0,10.5075,1.16478359424
 04/17  17:00:00,273.535806936,25.3812276145,5.23485205637,0.0,62.886420148,41.4019203762,11.6723232643,0.0,10.5075,1.16482326428
 04/17  18:00:00,268.41256217,25.3812276145,4.28340649867,0.0,41.9242800987,36.8599292233,9.92552025752,0.565520257521,9.34,0.02
 04/17  19:00:00,266.710556678,25.3812276145,3.88625030672,0.0,41.9242800987,36.8599292233,18.9402280351,8.43564056168,9.34,1.16458747338
 04/17  20:00:00,242.394227295,25.3812276145,3.20276321157,0.0,34.9369000822,32.3179380704,24.0209526938,14.6837481196,8.1725,1.16470457423
 04/17  21:00:00,175.376326792,25.3812276145,1.65329805503,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/17  22:00:00,119.686209844,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993618097,0.0,2.335,1.1643618097
 04/17  23:00:00,150.987982049,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  24:00:00,127.638200513,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  01:00:00,118.027642818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  02:00:00,117.500362432,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922525826,0.0,2.335,1.16422525826
 04/18  03:00:00,116.894400038,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  04:00:00,143.508346308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  05:00:00,144.725019466,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925359336,0.0,2.335,1.16425359336
 04/18  06:00:00,191.571240393,25.3812276145,0.990175601829,0.0,13.9747600329,18.6919646116,19.6291877389,14.9391877389,4.67,0.02
 04/18  07:00:00,197.495705467,25.3812276145,0.96945566166,0.0,13.9747600329,18.6919646116,45.914400788,41.224400788,4.67,0.02
 04/18  08:00:00,263.752082792,25.3812276145,2.80979866477,0.0,34.9369000822,32.3179380704,29.6290128243,20.2920566348,8.1725,1.16445618955
 04/18  09:00:00,297.883062089,25.3812276145,5.19458200027,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/18  10:00:00,297.730485124,25.3812276145,6.52724142089,0.0,62.886420148,41.4019203762,11.6722615947,0.0,10.5075,1.16476159467
 04/18  11:00:00,316.915026541,25.3812276145,8.45209074706,0.0,62.886420148,41.4019203762,11.6725014859,0.0,10.5075,1.16500148593
 04/18  12:00:00,307.878809195,25.3812276145,9.04304573841,0.0,62.886420148,41.4019203762,11.6725503522,0.0,10.5075,1.16505035218
 04/18  13:00:00,309.152857765,25.3812276145,9.65380209991,0.0,62.886420148,41.4019203762,11.6725449793,0.0,10.5075,1.16504497928
 04/18  14:00:00,302.824235873,25.3812276145,10.6747140838,0.0,62.886420148,41.4019203762,11.6723405923,0.0,10.5075,1.16484059231
 04/18  15:00:00,298.75058226,25.3812276145,11.3088644833,0.0,62.886420148,41.4019203762,11.6723030406,0.0,10.5075,1.16480304057
 04/18  16:00:00,297.613580199,25.3812276145,11.2888262751,0.0,62.886420148,41.4019203762,11.6723257002,0.0,10.5075,1.16482570019
 04/18  17:00:00,297.9737618,25.3812276145,11.5425341618,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/18  18:00:00,289.633170856,25.3812276145,9.95255669548,0.0,41.9242800987,36.8599292233,10.5047866884,0.0,9.34,1.16478668841
 04/18  19:00:00,279.925083348,25.3812276145,9.02455254403,0.0,41.9242800987,36.8599292233,10.5045905081,0.0,9.34,1.16459050812
 04/18  20:00:00,257.792940559,25.3812276145,7.76589437947,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/18  21:00:00,185.537480706,25.3812276145,5.81861046292,0.0,13.9747600329,18.6919646116,5.83454501839,0.0,4.67,1.16454501839
 04/18  22:00:00,130.197327129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  23:00:00,159.45918593,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929655103,0.0,2.335,1.16429655103
 04/18  24:00:00,139.695352695,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  01:00:00,129.146769317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  02:00:00,128.937207891,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920683142,0.0,2.335,1.16420683142
 04/19  03:00:00,128.775268614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  04:00:00,136.511048189,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  05:00:00,135.602039933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  06:00:00,180.47674527,25.3812276145,2.97113950577,0.0,13.9747600329,18.6919646116,6.5573617477,0.72313287587,4.67,1.16422887183
 04/19  07:00:00,194.68720703,25.3812276145,2.30592479532,0.0,13.9747600329,18.6919646116,12.0941066495,7.40410664955,4.67,0.02
 04/19  08:00:00,273.032739968,25.3812276145,5.54530934092,0.0,34.9369000822,32.3179380704,9.33703992375,0.0,8.1725,1.16453992375
 04/19  09:00:00,307.121622449,25.3812276145,9.02579782317,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/19  10:00:00,303.049573628,25.3812276145,9.69708970516,0.0,62.886420148,41.4019203762,11.6722758648,0.0,10.5075,1.16477586476
 04/19  11:00:00,319.692529602,25.3812276145,10.7909649915,0.0,62.886420148,41.4019203762,11.6725589512,0.0,10.5075,1.16505895124
 04/19  12:00:00,312.706556922,25.3812276145,11.6393578669,0.0,62.886420148,41.4019203762,11.6726194954,0.0,10.5075,1.16511949538
 04/19  13:00:00,317.34347153,25.3812276145,12.7628984096,0.0,62.886420148,41.4019203762,11.6726087273,0.0,10.5075,1.16510872726
 04/19  14:00:00,310.587259478,25.3812276145,13.9008498989,0.0,62.886420148,41.4019203762,11.6723706862,0.0,10.5075,1.16487068616
 04/19  15:00:00,305.6706353,25.3812276145,14.3806563363,0.0,62.886420148,41.4019203762,11.6723165011,0.0,10.5075,1.16481650109
 04/19  16:00:00,305.583689936,25.3812276145,14.7762298398,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/19  17:00:00,306.248466135,25.3812276145,15.3280664493,0.0,62.886420148,41.4019203762,11.6723553927,0.0,10.5075,1.16485539267
 04/19  18:00:00,296.76710646,25.3812276145,13.1316389226,0.0,41.9242800987,36.8599292233,10.504786687,0.0,9.34,1.16478668695
 04/19  19:00:00,294.969569694,25.3812276145,12.0175879896,0.0,41.9242800987,36.8599292233,10.5047162044,0.0,9.34,1.16471620441
 04/19  20:00:00,272.800872801,25.3812276145,10.7575378846,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/19  21:00:00,196.096951502,25.3812276145,8.98630764875,0.0,13.9747600329,18.6919646116,5.83448467087,0.0,4.67,1.16448467087
 04/19  22:00:00,130.675463724,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  23:00:00,158.989428784,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926764932,0.0,2.335,1.16426764932
 04/19  24:00:00,140.011487355,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  01:00:00,129.701558477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  02:00:00,129.463065277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  03:00:00,128.556762499,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920766668,0.0,2.335,1.16420766668
 04/20  04:00:00,136.165555394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  05:00:00,135.512972947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  06:00:00,179.420417251,25.3812276145,2.94899310709,0.0,13.9747600329,18.6919646116,4.80389669727,0.113896697269,4.67,0.02
 04/20  07:00:00,191.324944373,25.3812276145,1.93981771867,0.0,13.9747600329,18.6919646116,21.0515659262,15.217153521,4.67,1.16441240521
 04/20  08:00:00,270.965894288,25.3812276145,5.5103551911,0.0,34.9369000822,32.3179380704,9.00431821033,0.811818210332,8.1725,0.02
 04/20  09:00:00,308.175767916,25.3812276145,9.88376193235,0.0,62.886420148,41.4019203762,11.6721902626,0.0,10.5075,1.16469026261
 04/20  10:00:00,308.839930835,25.3812276145,11.7712584503,0.0,62.886420148,41.4019203762,11.6722604828,0.0,10.5075,1.16476048277
 04/20  11:00:00,328.07544959,25.3812276145,14.3237662278,0.0,62.886420148,41.4019203762,11.6725864378,0.0,10.5075,1.16508643783
 04/20  12:00:00,325.248629315,25.3812276145,16.6495042736,0.0,62.886420148,41.4019203762,11.672658605,0.0,10.5075,1.16515860497
 04/20  13:00:00,328.454115102,25.3812276145,18.0786310672,0.0,62.886420148,41.4019203762,11.6726424579,0.0,10.5075,1.16514245787
 04/20  14:00:00,324.490100129,25.3812276145,21.5570553586,0.0,62.886420148,41.4019203762,11.6723710561,0.0,10.5075,1.16487105614
 04/20  15:00:00,318.470367377,25.3812276145,23.2213373363,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/20  16:00:00,311.746434971,25.3812276145,19.649434572,0.0,62.886420148,41.4019203762,11.6723161066,0.0,10.5075,1.1648161066
 04/20  17:00:00,306.915623804,25.3812276145,17.4406532511,0.0,62.886420148,41.4019203762,11.6723426323,0.0,10.5075,1.16484263227
 04/20  18:00:00,299.347714048,25.3812276145,15.7606451219,0.0,41.9242800987,36.8599292233,10.5047573006,0.0,9.34,1.16475730058
 04/20  19:00:00,295.115539691,25.3812276145,14.5140883147,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/20  20:00:00,275.037104427,25.3812276145,12.4772478888,0.0,34.9369000822,32.3179380704,9.33714604617,0.0,8.1725,1.16464604617
 04/20  21:00:00,199.056079417,25.3812276145,11.5529648247,0.0,13.9747600329,18.6919646116,5.83451525206,0.0,4.67,1.16451525206
 04/20  22:00:00,130.963979735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  23:00:00,159.996297919,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  24:00:00,139.845623014,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919924382,0.0,2.335,1.16419924382
 04/21  01:00:00,128.253615981,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  02:00:00,127.799459234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  03:00:00,126.501228239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  04:00:00,152.519789321,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925312214,0.0,2.335,1.16425312214
 04/21  05:00:00,151.375575076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  06:00:00,196.097408226,25.3812276145,2.30886550907,0.0,13.9747600329,18.6919646116,6.25504923544,1.56504923544,4.67,0.02
 04/21  07:00:00,199.816571569,25.3812276145,1.61851658221,0.0,13.9747600329,18.6919646116,29.8683412051,24.0339469852,4.67,1.16439421994
 04/21  08:00:00,264.210852397,25.3812276145,3.70470362378,0.0,34.9369000822,32.3179380704,21.0072223585,12.8147223585,8.1725,0.02
 04/21  09:00:00,298.838930533,25.3812276145,7.17554316048,0.0,62.886420148,41.4019203762,11.6721950752,0.0,10.5075,1.16469507522
 04/21  10:00:00,296.490314664,25.3812276145,8.39504639289,0.0,62.886420148,41.4019203762,11.6722177909,0.0,10.5075,1.1647177909
 04/21  11:00:00,317.790309549,25.3812276145,10.4418881859,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/21  12:00:00,311.846297039,25.3812276145,11.8592176164,0.0,62.886420148,41.4019203762,12.8176044215,0.0,10.5075,2.31010442148
 04/21  13:00:00,315.914709605,25.3812276145,13.0409393773,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/21  14:00:00,309.118177291,25.3812276145,14.090951657,0.0,62.886420148,41.4019203762,11.672476874,0.0,10.5075,1.16497687396
 04/21  15:00:00,307.819616066,25.3812276145,16.1278533318,0.0,62.886420148,41.4019203762,11.6722659876,0.0,10.5075,1.16476598763
 04/21  16:00:00,309.812405043,25.3812276145,17.4790839065,0.0,62.886420148,41.4019203762,11.672275742,0.0,10.5075,1.16477574197
 04/21  17:00:00,307.488523604,25.3812276145,16.9122234426,0.0,62.886420148,41.4019203762,11.6723027735,0.0,10.5075,1.1648027735
 04/21  18:00:00,297.787172005,25.3812276145,14.451192596,0.0,41.9242800987,36.8599292233,10.5047009992,0.0,9.34,1.16470099922
 04/21  19:00:00,283.597475629,25.3812276145,12.6659045539,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/21  20:00:00,260.821057412,25.3812276145,10.1530216642,0.0,34.9369000822,32.3179380704,9.33720911596,0.0,8.1725,1.16470911596
 04/21  21:00:00,186.175305765,25.3812276145,7.73176031669,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/21  22:00:00,127.272960475,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937763872,0.0,2.335,1.16437763872
 04/21  23:00:00,156.429886128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  24:00:00,135.00012114,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/22  01:00:00,122.02961751,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559811238,0.0,1.75125,1.16434811238
 04/22  02:00:00,120.774772334,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  03:00:00,119.927403391,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  04:00:00,126.499373787,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549087856,0.0,1.75125,1.16424087856
 04/22  05:00:00,124.574796702,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  06:00:00,154.268246668,25.3812276145,0.65325942999,0.0,6.98738001645,14.1499734587,26.3046026141,22.7821026141,3.5025,0.02
 04/22  07:00:00,163.846759499,25.3812276145,0.57431281802,0.0,6.98738001645,14.1499734587,54.4661325761,49.7991700002,3.5025,1.16446257591
 04/22  08:00:00,225.648154326,25.3812276145,1.20074263632,0.0,20.9621400493,23.2339557645,41.1077831051,35.2502831051,5.8375,0.02
 04/22  09:00:00,254.319193662,25.3812276145,3.73727855076,0.0,41.9242800987,36.8599292233,16.6386333936,6.13401804094,9.34,1.16461535267
 04/22  10:00:00,280.215499602,25.3812276145,6.06147514814,0.0,62.886420148,41.4019203762,11.6722095133,0.0,10.5075,1.16470951327
 04/22  11:00:00,307.452730521,25.3812276145,7.75436516086,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/22  12:00:00,299.891921395,25.3812276145,9.08984154706,0.0,62.886420148,41.4019203762,11.6725581833,0.0,10.5075,1.16505818328
 04/22  13:00:00,301.514918333,25.3812276145,10.5289073902,0.0,62.886420148,41.4019203762,11.6725426457,0.0,10.5075,1.16504264567
 04/22  14:00:00,295.189551518,25.3812276145,11.563229162,0.0,62.886420148,41.4019203762,11.6723515007,0.0,10.5075,1.16485150067
 04/22  15:00:00,289.943606316,25.3812276145,12.4608175155,0.0,62.886420148,41.4019203762,11.6723791706,0.0,10.5075,1.16487917063
 04/22  16:00:00,288.758831844,25.3812276145,11.7764090359,0.0,62.886420148,41.4019203762,11.6723896325,0.0,10.5075,1.16488963253
 04/22  17:00:00,283.224767158,25.3812276145,9.35637591952,0.0,62.886420148,41.4019203762,13.0245896216,1.35220676462,10.5075,1.16488285699
 04/22  18:00:00,261.050240212,25.3812276145,6.145502883,0.0,34.9369000822,32.3179380704,8.47729108143,0.284791081434,8.1725,0.02
 04/22  19:00:00,226.46306378,25.3812276145,3.95029886361,0.0,20.9621400493,23.2339557645,11.4612226016,4.45901564779,5.8375,1.16470695384
 04/22  20:00:00,218.580914447,25.3812276145,3.22348202292,0.0,20.9621400493,23.2339557645,21.3186349372,14.3165635217,5.8375,1.16457141545
 04/22  21:00:00,165.54203014,25.3812276145,1.84356996405,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 04/22  22:00:00,120.337236281,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562584617,0.0,1.75125,1.16437584617
 04/22  23:00:00,150.878079082,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  24:00:00,128.098858838,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  01:00:00,117.859818708,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552409345,0.0,1.75125,1.16427409345
 04/23  02:00:00,116.014632429,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  03:00:00,114.165365247,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  04:00:00,120.742026054,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550643485,0.0,1.75125,1.16425643485
 04/23  05:00:00,121.326175955,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  06:00:00,154.17061051,25.3812276145,0.354240125172,0.0,6.98738001645,14.1499734587,37.5965805126,34.0740805126,3.5025,0.02
 04/23  07:00:00,167.077779256,25.3812276145,0.335067993766,0.0,6.98738001645,14.1499734587,69.5335312514,64.8666884278,3.5025,1.16434282358
 04/23  08:00:00,201.499697717,25.3812276145,0.58915122717,0.0,6.98738001645,14.1499734587,56.3932650081,52.8707650081,3.5025,0.02
 04/23  09:00:00,183.498925834,25.3812276145,0.775711627668,0.0,6.98738001645,14.1499734587,40.9511481264,37.4286481264,3.5025,0.02
 04/23  10:00:00,218.592386926,25.3812276145,2.49993866434,0.0,27.9495200658,27.7759469175,17.8134161671,9.64383380951,7.005,1.16458235758
 04/23  11:00:00,246.247430899,25.3812276145,3.72188897617,0.0,27.9495200658,27.7759469175,8.16958911263,0.0,7.005,1.16458911263
 04/23  12:00:00,269.89894767,25.3812276145,7.52329486013,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/23  13:00:00,269.821359029,25.3812276145,8.38513556052,0.0,41.9242800987,36.8599292233,10.5046650704,0.0,9.34,1.16466507041
 04/23  14:00:00,263.11667397,25.3812276145,9.18738776054,0.0,41.9242800987,36.8599292233,10.5046289718,0.0,9.34,1.16462897183
 04/23  15:00:00,261.87797652,25.3812276145,10.4492252093,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/23  16:00:00,264.159005027,25.3812276145,11.3209904296,0.0,41.9242800987,36.8599292233,10.5046737613,0.0,9.34,1.16467376132
 04/23  17:00:00,232.292973878,25.3812276145,9.37282941651,0.0,27.9495200658,27.7759469175,8.16963065396,0.0,7.005,1.16463065396
 04/23  18:00:00,230.85292305,25.3812276145,6.90697761391,0.0,13.9747600329,18.6919646116,5.00611493572,0.316114935724,4.67,0.02
 04/23  19:00:00,224.143065404,25.3812276145,5.99238443959,0.0,13.9747600329,18.6919646116,5.83450518892,0.0,4.67,1.16450518892
 04/23  20:00:00,216.926722184,25.3812276145,5.45807465405,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/23  21:00:00,191.580895532,25.3812276145,5.91834457771,0.0,13.9747600329,18.6919646116,5.83441456195,0.0,4.67,1.16441456195
 04/23  22:00:00,127.669804021,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  23:00:00,157.418412027,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  24:00:00,137.525155194,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551594173,0.0,1.75125,1.16426594173
 04/24  01:00:00,129.848460885,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  02:00:00,129.386036938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  03:00:00,128.87130187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  04:00:00,137.189833041,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921642646,0.0,2.335,1.16421642646
 04/24  05:00:00,136.723685227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  06:00:00,183.362384255,25.3812276145,4.30761821574,0.0,13.9747600329,18.6919646116,4.87839933329,0.188399333289,4.67,0.02
 04/24  07:00:00,198.207179461,25.3812276145,3.33316609118,0.0,13.9747600329,18.6919646116,9.81735746559,3.98300394806,4.67,1.16435351752
 04/24  08:00:00,277.135340562,25.3812276145,7.23980907866,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/24  09:00:00,315.68087602,25.3812276145,12.5179336909,0.0,62.886420148,41.4019203762,11.6721459272,0.0,10.5075,1.16464592716
 04/24  10:00:00,314.668292439,25.3812276145,14.0536424298,0.0,62.886420148,41.4019203762,11.1023641125,0.0,10.5075,0.594864112544
 04/24  11:00:00,327.910428758,25.3812276145,15.1691338167,0.0,62.886420148,41.4019203762,11.0972696931,0.0,10.5075,0.589769693097
 04/24  12:00:00,322.310053562,25.3812276145,16.4679923442,0.0,62.886420148,41.4019203762,11.6725959403,0.0,10.5075,1.1650959403
 04/24  13:00:00,326.616493136,25.3812276145,18.2765845317,0.0,62.886420148,41.4019203762,11.6725786847,0.0,10.5075,1.16507868472
 04/24  14:00:00,321.5054295,25.3812276145,20.4069789358,0.0,62.886420148,41.4019203762,11.6723952928,0.0,10.5075,1.16489529279
 04/24  15:00:00,318.43859326,25.3812276145,23.682721685,0.0,62.886420148,41.4019203762,11.6723588883,0.0,10.5075,1.16485888833
 04/24  16:00:00,319.393227872,25.3812276145,24.8414423149,0.0,62.886420148,41.4019203762,11.6723641992,0.0,10.5075,1.16486419925
 04/24  17:00:00,315.194040901,25.3812276145,22.0548106607,0.0,62.886420148,41.4019203762,11.6723866389,0.0,10.5075,1.16488663893
 04/24  18:00:00,303.840064329,25.3812276145,18.3983481867,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/24  19:00:00,298.146402509,25.3812276145,16.5396277454,0.0,41.9242800987,36.8599292233,10.5046406608,0.0,9.34,1.16464066081
 04/24  20:00:00,278.291430613,25.3812276145,14.4073579114,0.0,34.9369000822,32.3179380704,9.33709510815,0.0,8.1725,1.16459510815
 04/24  21:00:00,202.970977019,25.3812276145,14.0890312371,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/24  22:00:00,132.679750133,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939444938,0.0,2.335,1.16439444938
 04/24  23:00:00,161.24299876,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  24:00:00,142.320650912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  01:00:00,131.413528755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  02:00:00,130.9578749,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925506268,0.0,2.335,1.16425506268
 04/25  03:00:00,130.765725265,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  04:00:00,159.126970548,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  05:00:00,159.09497471,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992159892,0.0,2.335,1.1642159892
 04/25  06:00:00,207.949326145,25.3812276145,6.78515458721,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
