Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/25  07:00:00,212.674852852,25.3812276145,5.01260520817,0.0,13.9747600329,18.6919646116,5.12290429741,0.432904297412,4.67,0.02
 04/25  08:00:00,278.678553875,25.3812276145,8.53804639942,0.0,34.9369000822,32.3179380704,9.33696688486,0.0,8.1725,1.16446688486
 04/25  09:00:00,313.555977727,25.3812276145,12.4036279801,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/25  10:00:00,312.12577103,25.3812276145,13.8048895202,0.0,62.886420148,41.4019203762,11.67225102,0.0,10.5075,1.16475101996
 04/25  11:00:00,328.105065783,25.3812276145,15.7947849346,0.0,62.886420148,41.4019203762,11.672468844,0.0,10.5075,1.16496884403
 04/25  12:00:00,322.534530782,25.3812276145,17.7039050718,0.0,62.886420148,41.4019203762,11.6724991471,0.0,10.5075,1.16499914711
 04/25  13:00:00,330.395612463,25.3812276145,21.2401371638,0.0,62.886420148,41.4019203762,11.672476467,0.0,10.5075,1.16497646695
 04/25  14:00:00,327.983481531,25.3812276145,25.4400370649,0.0,62.886420148,41.4019203762,11.6724529072,0.0,10.5075,1.16495290724
 04/25  15:00:00,327.286202581,25.3812276145,30.0192398771,0.0,62.886420148,41.4019203762,11.6723858297,0.0,10.5075,1.16488582971
 04/25  16:00:00,329.54644853,25.3812276145,31.8710305429,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/25  17:00:00,324.626274563,25.3812276145,28.3297571687,0.0,62.886420148,41.4019203762,11.6724098125,0.0,10.5075,1.16490981248
 04/25  18:00:00,308.382986169,25.3812276145,20.6114686525,0.0,41.9242800987,36.8599292233,10.504828625,0.0,9.34,1.16482862502
 04/25  19:00:00,291.181315207,25.3812276145,16.9005086998,0.0,41.9242800987,36.8599292233,10.8327625777,0.328164285736,9.34,1.16459829194
 04/25  20:00:00,270.620632467,25.3812276145,14.0130746928,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/25  21:00:00,195.544781744,25.3812276145,13.196906376,0.0,13.9747600329,18.6919646116,5.83450748062,0.0,4.67,1.16450748062
 04/25  22:00:00,131.794394485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  23:00:00,159.12075126,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928645047,0.0,2.335,1.16428645047
 04/25  24:00:00,137.976641683,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  01:00:00,124.830045927,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  02:00:00,121.292306647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  03:00:00,117.755013017,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922352708,0.0,2.335,1.16422352708
 04/26  04:00:00,122.3074737,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  05:00:00,118.706607437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  06:00:00,160.811445931,25.3812276145,1.04703407269,0.0,13.9747600329,18.6919646116,42.2292412623,37.5392412623,4.67,0.02
 04/26  07:00:00,174.874978619,25.3812276145,1.11742350447,0.0,13.9747600329,18.6919646116,54.7716325231,48.9372121775,4.67,1.16442034561
 04/26  08:00:00,256.916749397,25.3812276145,3.35126822779,0.0,34.9369000822,32.3179380704,24.1820276241,15.9895276241,8.1725,0.02
 04/26  09:00:00,286.642360411,25.3812276145,5.49903584553,0.0,62.886420148,41.4019203762,11.6721099145,0.0,10.5075,1.16460991449
 04/26  10:00:00,278.875917307,25.3812276145,6.4852502015,0.0,62.886420148,41.4019203762,11.6722376437,0.0,10.5075,1.16473764373
 04/26  11:00:00,304.718353908,25.3812276145,7.84976215982,0.0,62.886420148,41.4019203762,11.6725426384,0.0,10.5075,1.1650426384
 04/26  12:00:00,295.688522565,25.3812276145,9.06100088969,0.0,62.886420148,41.4019203762,11.6725982502,0.0,10.5075,1.16509825022
 04/26  13:00:00,295.25124906,25.3812276145,9.89836093494,0.0,62.886420148,41.4019203762,11.6725674182,0.0,10.5075,1.16506741823
 04/26  14:00:00,290.971679396,25.3812276145,10.8723111035,0.0,62.886420148,41.4019203762,11.6722867604,0.0,10.5075,1.16478676037
 04/26  15:00:00,289.690273515,25.3812276145,12.3885564936,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/26  16:00:00,291.921410996,25.3812276145,13.6070144179,0.0,62.886420148,41.4019203762,11.6724005249,0.0,10.5075,1.16490052486
 04/26  17:00:00,290.556490487,25.3812276145,13.4171049602,0.0,62.886420148,41.4019203762,11.6724151548,0.0,10.5075,1.16491515482
 04/26  18:00:00,283.136691028,25.3812276145,11.6003207001,0.0,41.9242800987,36.8599292233,10.5048034529,0.0,9.34,1.16480345294
 04/26  19:00:00,276.969063625,25.3812276145,9.91675947312,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/26  20:00:00,253.532214835,25.3812276145,8.08598952188,0.0,34.9369000822,32.3179380704,9.33715618839,0.0,8.1725,1.16465618839
 04/26  21:00:00,181.509701165,25.3812276145,5.29752297821,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/26  22:00:00,120.405879501,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938465606,0.0,2.335,1.16438465606
 04/26  23:00:00,150.128572298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  24:00:00,125.773305986,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  01:00:00,114.4044153,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992615168,0.0,2.335,1.1642615168
 04/27  02:00:00,112.126748407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  03:00:00,109.809202969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  04:00:00,115.04078965,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922979369,0.0,2.335,1.16422979369
 04/27  05:00:00,113.481958844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  06:00:00,156.716775411,25.3812276145,0.442696841314,0.0,13.9747600329,18.6919646116,61.0531202608,56.3631202608,4.67,0.02
 04/27  07:00:00,169.021365292,25.3812276145,0.53984163479,0.0,13.9747600329,18.6919646116,78.9463146666,73.1119837361,4.67,1.16433093043
 04/27  08:00:00,250.291523785,25.3812276145,1.94322194747,0.0,34.9369000822,32.3179380704,49.1033292262,40.9108292262,8.1725,0.02
 04/27  09:00:00,286.542662699,25.3812276145,4.22342994338,0.0,62.886420148,41.4019203762,19.9936091619,8.32144651938,10.5075,1.16466264249
 04/27  10:00:00,284.966748791,25.3812276145,5.47907961496,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/27  11:00:00,311.655611781,25.3812276145,7.42197865481,0.0,62.886420148,41.4019203762,11.6724413547,0.0,10.5075,1.16494135474
 04/27  12:00:00,303.186623769,25.3812276145,8.36088594447,0.0,62.886420148,41.4019203762,11.6724524174,0.0,10.5075,1.16495241744
 04/27  13:00:00,305.711166867,25.3812276145,9.9467750562,0.0,62.886420148,41.4019203762,11.6724276015,0.0,10.5075,1.16492760148
 04/27  14:00:00,303.613771797,25.3812276145,11.960695902,0.0,62.886420148,41.4019203762,11.6724304389,0.0,10.5075,1.16493043893
 04/27  15:00:00,301.397845589,25.3812276145,13.5623935611,0.0,62.886420148,41.4019203762,11.6723732041,0.0,10.5075,1.16487320413
 04/27  16:00:00,300.184124163,25.3812276145,13.8500186678,0.0,62.886420148,41.4019203762,11.6723741426,0.0,10.5075,1.16487414258
 04/27  17:00:00,295.700453896,25.3812276145,12.5288981302,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/27  18:00:00,289.180942063,25.3812276145,10.3376602734,0.0,41.9242800987,36.8599292233,10.82149303,0.316677524198,9.34,1.1648155058
 04/27  19:00:00,283.194439552,25.3812276145,8.81478096155,0.0,41.9242800987,36.8599292233,10.9451581361,0.440553409718,9.34,1.16460472633
 04/27  20:00:00,259.605709912,25.3812276145,6.59296649963,0.0,34.9369000822,32.3179380704,8.29991353612,0.10741353612,8.1725,0.02
 04/27  21:00:00,184.225018429,25.3812276145,3.65569499691,0.0,13.9747600329,18.6919646116,5.83454267625,0.0,4.67,1.16454267625
 04/27  22:00:00,124.59855404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  23:00:00,154.929233349,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928786537,0.0,2.335,1.16428786537
 04/27  24:00:00,132.545522686,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  01:00:00,121.441398353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  02:00:00,121.118938557,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925903667,0.0,2.335,1.16425903667
 04/28  03:00:00,119.207952225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  04:00:00,142.988188754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  05:00:00,141.540916023,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  06:00:00,186.590947571,25.3812276145,0.793902446442,0.0,13.9747600329,18.6919646116,33.1618893943,27.3276795099,4.67,1.16420988442
 04/28  07:00:00,194.083601037,25.3812276145,0.921582380077,0.0,13.9747600329,18.6919646116,52.4913527391,47.8013527391,4.67,0.02
 04/28  08:00:00,266.194439427,25.3812276145,3.59543006829,0.0,34.9369000822,32.3179380704,19.5705719569,10.233573754,8.1725,1.1644982029
 04/28  09:00:00,302.689024128,25.3812276145,6.7885509106,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/28  10:00:00,299.68697304,25.3812276145,7.99784194673,0.0,62.886420148,41.4019203762,11.6722074613,0.0,10.5075,1.1647074613
 04/28  11:00:00,319.165319666,25.3812276145,9.43407997086,0.0,62.886420148,41.4019203762,11.6724608205,0.0,10.5075,1.16496082049
 04/28  12:00:00,313.594701871,25.3812276145,10.7226314672,0.0,62.886420148,41.4019203762,11.6724970864,0.0,10.5075,1.1649970864
 04/28  13:00:00,314.566751209,25.3812276145,10.883509735,0.0,62.886420148,41.4019203762,11.6724641657,0.0,10.5075,1.16496416572
 04/28  14:00:00,304.698843527,25.3812276145,10.7859588975,0.0,62.886420148,41.4019203762,11.6724027908,0.0,10.5075,1.16490279077
 04/28  15:00:00,302.121671966,25.3812276145,11.7404982211,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/28  16:00:00,304.096916608,25.3812276145,12.4779223686,0.0,62.886420148,41.4019203762,11.6723305804,0.0,10.5075,1.16483058037
 04/28  17:00:00,304.373046318,25.3812276145,12.6147468535,0.0,62.886420148,41.4019203762,11.6723375985,0.0,10.5075,1.16483759852
 04/28  18:00:00,295.362754648,25.3812276145,10.8082895562,0.0,41.9242800987,36.8599292233,10.50473595,0.0,9.34,1.16473594998
 04/28  19:00:00,278.023000056,25.3812276145,8.67940469451,0.0,41.9242800987,36.8599292233,10.3619166484,1.00191664841,9.34,0.02
 04/28  20:00:00,255.114139704,25.3812276145,6.59318012512,0.0,34.9369000822,32.3179380704,9.44554766246,0.108437161886,8.1725,1.16461050057
 04/28  21:00:00,182.95947112,25.3812276145,4.58452456424,0.0,13.9747600329,18.6919646116,5.83446746733,0.0,4.67,1.16446746733
 04/28  22:00:00,127.765612052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  23:00:00,156.404624033,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  24:00:00,134.293017368,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921358857,0.0,2.335,1.16421358857
 04/29  01:00:00,121.33246207,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  02:00:00,119.663346018,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  03:00:00,118.928251492,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  04:00:00,126.248838022,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552851501,0.0,1.75125,1.16427851501
 04/29  05:00:00,125.109922515,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  06:00:00,153.09183578,25.3812276145,0.590937681483,0.0,6.98738001645,14.1499734587,20.4356847978,16.9131847978,3.5025,0.02
 04/29  07:00:00,169.22178213,25.3812276145,0.618607545654,0.0,6.98738001645,14.1499734587,51.6024958369,46.935588395,3.5025,1.16440744191
 04/29  08:00:00,234.012704837,25.3812276145,1.5926932233,0.0,20.9621400493,23.2339557645,31.209626219,25.352126219,5.8375,0.02
 04/29  09:00:00,263.567973748,25.3812276145,4.32048660127,0.0,41.9242800987,36.8599292233,11.487446845,0.982942343977,9.34,1.16450450102
 04/29  10:00:00,293.423559463,25.3812276145,6.98656476411,0.0,62.886420148,41.4019203762,11.6721655806,0.0,10.5075,1.16466558062
 04/29  11:00:00,317.655728999,25.3812276145,8.99749572735,0.0,62.886420148,41.4019203762,11.6723798159,0.0,10.5075,1.16487981593
 04/29  12:00:00,312.439892692,25.3812276145,10.2996904696,0.0,62.886420148,41.4019203762,11.6723939285,0.0,10.5075,1.1648939285
 04/29  13:00:00,317.070033064,25.3812276145,11.5231900914,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/29  14:00:00,311.36401529,25.3812276145,12.5987413412,0.0,62.886420148,41.4019203762,11.6724213322,0.0,10.5075,1.16492133215
 04/29  15:00:00,307.623764476,25.3812276145,13.3656146495,0.0,62.886420148,41.4019203762,11.6722459881,0.0,10.5075,1.16474598808
 04/29  16:00:00,305.940462339,25.3812276145,13.0792842347,0.0,62.886420148,41.4019203762,11.6722425193,0.0,10.5075,1.1647425193
 04/29  17:00:00,303.825625126,25.3812276145,12.41212863,0.0,62.886420148,41.4019203762,11.672222296,0.0,10.5075,1.164722296
 04/29  18:00:00,279.83273323,25.3812276145,9.54176097459,0.0,34.9369000822,32.3179380704,8.35208755351,0.159587553514,8.1725,0.02
 04/29  19:00:00,242.414917549,25.3812276145,6.36826148397,0.0,20.9621400493,23.2339557645,8.19671942249,1.19450468386,5.8375,1.16471473863
 04/29  20:00:00,225.518434594,25.3812276145,3.94494985884,0.0,20.9621400493,23.2339557645,8.6265802564,1.62451291729,5.8375,1.16456733912
 04/29  21:00:00,168.344096932,25.3812276145,1.82431564846,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 04/29  22:00:00,122.455688227,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561392031,0.0,1.75125,1.16436392031
 04/29  23:00:00,151.656243334,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  24:00:00,129.487539143,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  01:00:00,118.700111617,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550588345,0.0,1.75125,1.16425588345
 04/30  02:00:00,116.555781991,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  03:00:00,114.567513947,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  04:00:00,120.633543122,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548244828,0.0,1.75125,1.16423244828
 04/30  05:00:00,119.43722368,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  06:00:00,147.602111909,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,48.5279346974,45.0054346974,3.5025,0.02
 04/30  07:00:00,166.458081306,25.3812276145,0.318052805508,0.0,6.98738001645,14.1499734587,65.2612588531,60.5944483778,3.5025,1.16431047527
 04/30  08:00:00,207.087503188,25.3812276145,1.09827319485,0.0,6.98738001645,14.1499734587,35.5896151142,32.0671151142,3.5025,0.02
 04/30  09:00:00,191.628216521,25.3812276145,1.21761783539,0.0,6.98738001645,14.1499734587,20.2326390488,16.7101390488,3.5025,0.02
 04/30  10:00:00,227.183522944,25.3812276145,3.47184582317,0.0,27.9495200658,27.7759469175,8.16959877635,0.0,7.005,1.16459877635
 04/30  11:00:00,251.710947533,25.3812276145,4.54328280387,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 04/30  12:00:00,275.009443765,25.3812276145,7.56091598427,0.0,41.9242800987,36.8599292233,10.504739315,0.0,9.34,1.16473931501
 04/30  13:00:00,277.398448765,25.3812276145,8.73849371168,0.0,41.9242800987,36.8599292233,10.5047359925,0.0,9.34,1.16473599247
 04/30  14:00:00,273.774362206,25.3812276145,10.3016542688,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/30  15:00:00,271.374740473,25.3812276145,11.5402373661,0.0,41.9242800987,36.8599292233,10.5046950164,0.0,9.34,1.16469501641
 04/30  16:00:00,271.451309561,25.3812276145,11.9839666342,0.0,41.9242800987,36.8599292233,10.5047165094,0.0,9.34,1.16471650938
 04/30  17:00:00,239.53064656,25.3812276145,10.3402566466,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 04/30  18:00:00,237.050049455,25.3812276145,7.54847151881,0.0,13.9747600329,18.6919646116,6.32535984666,0.49084571617,4.67,1.16451413049
 04/30  19:00:00,229.268892325,25.3812276145,6.26912442364,0.0,13.9747600329,18.6919646116,5.83449495119,0.0,4.67,1.16449495119
 04/30  20:00:00,219.425287747,25.3812276145,5.31293958723,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/30  21:00:00,190.694623269,25.3812276145,5.05880201458,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/30  22:00:00,126.278629576,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558314326,0.0,1.75125,1.16433314326
 04/30  23:00:00,154.372802824,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  24:00:00,132.409069755,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/01  01:00:00,123.202982084,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922215421,0.0,2.335,1.16422215421
 05/01  02:00:00,119.486663075,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  03:00:00,113.600439084,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  04:00:00,115.462063701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  05:00:00,110.974592569,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925105818,0.0,2.335,1.16425105818
 05/01  06:00:00,147.304269315,25.3812276145,0.144966569917,0.0,13.9747600329,18.6919646116,68.8494765762,64.1594765762,4.67,0.02
 05/01  07:00:00,159.49786087,25.3812276145,0.322322747776,0.0,13.9747600329,18.6919646116,87.3736630364,82.6836630364,4.67,0.02
 05/01  08:00:00,239.699830374,25.3812276145,1.58442943785,0.0,34.9369000822,32.3179380704,58.8994703675,49.5624323474,8.1725,1.16453802012
 05/01  09:00:00,274.037116371,25.3812276145,3.71867082564,0.0,62.886420148,41.4019203762,27.4570264282,15.7849231499,10.5075,1.16460327833
 05/01  10:00:00,266.504619658,25.3812276145,4.75436557274,0.0,62.886420148,41.4019203762,11.706665819,1.179165819,10.5075,0.02
 05/01  11:00:00,295.922149428,25.3812276145,6.40070854509,0.0,62.886420148,41.4019203762,11.6723687864,0.0,10.5075,1.16486878635
 05/01  12:00:00,285.633839247,25.3812276145,7.85738831992,0.0,62.886420148,41.4019203762,11.6725923086,0.0,10.5075,1.16509230864
 05/01  13:00:00,285.220846217,25.3812276145,9.21327696067,0.0,62.886420148,41.4019203762,11.6725547058,0.0,10.5075,1.16505470583
 05/01  14:00:00,280.215243722,25.3812276145,10.3840901706,0.0,62.886420148,41.4019203762,11.6723272897,0.0,10.5075,1.16482728974
 05/01  15:00:00,276.513183376,25.3812276145,11.4762783514,0.0,62.886420148,41.4019203762,11.6722612267,0.0,10.5075,1.16476122665
 05/01  16:00:00,276.052395616,25.3812276145,12.1480978199,0.0,62.886420148,41.4019203762,11.6722526691,0.0,10.5075,1.16475266906
 05/01  17:00:00,275.180056918,25.3812276145,12.3889968779,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/01  18:00:00,270.194390633,25.3812276145,11.1711746538,0.0,41.9242800987,36.8599292233,10.5046851304,0.0,9.34,1.16468513038
 05/01  19:00:00,262.285334009,25.3812276145,9.46111775456,0.0,41.9242800987,36.8599292233,10.821252787,0.316638848165,9.34,1.16461393886
 05/01  20:00:00,234.597218062,25.3812276145,6.83965472316,0.0,34.9369000822,32.3179380704,8.49832826865,0.305828268651,8.1725,0.02
 05/01  21:00:00,167.928210036,25.3812276145,3.60118873459,0.0,13.9747600329,18.6919646116,5.83451294237,0.0,4.67,1.16451294237
 05/01  22:00:00,109.78530422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  23:00:00,140.655075162,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992879169,0.0,2.335,1.1642879169
 05/01  24:00:00,114.910631782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  01:00:00,105.03797097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  02:00:00,104.223169682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  03:00:00,103.644567433,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922209416,0.0,2.335,1.16422209416
 05/02  04:00:00,126.694201724,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  05:00:00,125.955771864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  06:00:00,166.343854976,25.3812276145,0.215453679835,0.0,13.9747600329,18.6919646116,73.5011280205,68.8111280205,4.67,0.02
 05/02  07:00:00,174.979696401,25.3812276145,0.408520785386,0.0,13.9747600329,18.6919646116,85.3574463639,79.5230348567,4.67,1.16441150722
 05/02  08:00:00,247.374423185,25.3812276145,2.01786697966,0.0,34.9369000822,32.3179380704,45.7286854298,37.5361854298,8.1725,0.02
 05/02  09:00:00,284.843498146,25.3812276145,4.67295256138,0.0,62.886420148,41.4019203762,13.6524471979,1.98028974549,10.5075,1.16465745241
 05/02  10:00:00,279.153416789,25.3812276145,6.39003516012,0.0,62.886420148,41.4019203762,11.6721977283,0.0,10.5075,1.16469772829
 05/02  11:00:00,303.014283438,25.3812276145,7.86340028763,0.0,62.886420148,41.4019203762,11.6724818281,0.0,10.5075,1.16498182808
 05/02  12:00:00,291.632215248,25.3812276145,9.07266129666,0.0,62.886420148,41.4019203762,11.6725209174,0.0,10.5075,1.16502091735
 05/02  13:00:00,290.587655971,25.3812276145,10.6573582364,0.0,62.886420148,41.4019203762,11.6724753854,0.0,10.5075,1.16497538542
 05/02  14:00:00,288.624167698,25.3812276145,12.457077988,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/02  15:00:00,286.638816759,25.3812276145,13.4990002939,0.0,62.886420148,41.4019203762,11.6722998245,0.0,10.5075,1.16479982446
 05/02  16:00:00,286.86085224,25.3812276145,13.6343786407,0.0,62.886420148,41.4019203762,11.6722832231,0.0,10.5075,1.1647832231
 05/02  17:00:00,286.840897239,25.3812276145,13.4985919901,0.0,62.886420148,41.4019203762,11.6722833045,0.0,10.5075,1.16478330445
 05/02  18:00:00,281.09664916,25.3812276145,11.8000643542,0.0,41.9242800987,36.8599292233,10.5046596329,0.0,9.34,1.16465963293
 05/02  19:00:00,265.43072328,25.3812276145,9.76387057637,0.0,41.9242800987,36.8599292233,9.66511516021,0.305115160214,9.34,0.02
 05/02  20:00:00,239.602999332,25.3812276145,7.42592663632,0.0,34.9369000822,32.3179380704,9.64456883952,0.307423394834,8.1725,1.16464544469
 05/02  21:00:00,170.078398643,25.3812276145,4.46659976885,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/02  22:00:00,115.267228921,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934956665,0.0,2.335,1.16434956665
 05/02  23:00:00,145.656427093,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  24:00:00,122.350840495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  01:00:00,111.965004085,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922929353,0.0,2.335,1.16422929353
 05/03  02:00:00,111.252751064,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  03:00:00,111.239498965,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  04:00:00,118.31603248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  05:00:00,116.895074656,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925124434,0.0,2.335,1.16425124434
 05/03  06:00:00,157.448242029,25.3812276145,0.809398046652,0.0,13.9747600329,18.6919646116,36.0301518513,31.3401518513,4.67,0.02
 05/03  07:00:00,174.791269075,25.3812276145,0.842859786881,0.0,13.9747600329,18.6919646116,47.9392587729,43.2492587729,4.67,0.02
 05/03  08:00:00,259.145938286,25.3812276145,3.17271005304,0.0,34.9369000822,32.3179380704,19.7006832315,10.3636985031,8.1725,1.16448472842
 05/03  09:00:00,298.682059665,25.3812276145,6.64505897778,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/03  10:00:00,297.114489532,25.3812276145,8.40444700814,0.0,62.886420148,41.4019203762,11.6722444286,0.0,10.5075,1.16474442864
 05/03  11:00:00,317.897184627,25.3812276145,10.0037264285,0.0,62.886420148,41.4019203762,11.672436934,0.0,10.5075,1.16493693404
 05/03  12:00:00,311.824019801,25.3812276145,11.6765027449,0.0,62.886420148,41.4019203762,11.6724459516,0.0,10.5075,1.16494595164
 05/03  13:00:00,315.275528135,25.3812276145,13.2197598373,0.0,62.886420148,41.4019203762,11.6724034326,0.0,10.5075,1.16490343259
 05/03  14:00:00,309.723823068,25.3812276145,15.1348554994,0.0,62.886420148,41.4019203762,11.672361245,0.0,10.5075,1.16486124497
 05/03  15:00:00,307.683284495,25.3812276145,17.3635979806,0.0,62.886420148,41.4019203762,11.6722771147,0.0,10.5075,1.16477711468
 05/03  16:00:00,306.263087425,25.3812276145,17.0460363715,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/03  17:00:00,303.605510615,25.3812276145,15.9978941281,0.0,62.886420148,41.4019203762,11.6722814747,0.0,10.5075,1.16478147475
 05/03  18:00:00,294.11431324,25.3812276145,13.3904272289,0.0,41.9242800987,36.8599292233,10.504683436,0.0,9.34,1.16468343598
 05/03  19:00:00,288.817485009,25.3812276145,11.9551363123,0.0,41.9242800987,36.8599292233,10.5045861383,0.0,9.34,1.16458613827
 05/03  20:00:00,268.3615076,25.3812276145,10.3456716712,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/03  21:00:00,194.849104823,25.3812276145,8.97017684182,0.0,13.9747600329,18.6919646116,5.83445099985,0.0,4.67,1.16445099985
 05/03  22:00:00,129.256566738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  23:00:00,158.489026555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  24:00:00,138.646396892,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924875969,0.0,2.335,1.16424875969
 05/04  01:00:00,128.115640378,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  02:00:00,128.377870629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  03:00:00,128.483865307,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  04:00:00,136.728260183,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923073988,0.0,2.335,1.16423073988
 05/04  05:00:00,135.93125948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  06:00:00,179.816460884,25.3812276145,4.91516819102,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/04  07:00:00,197.033396667,25.3812276145,4.13811708984,0.0,13.9747600329,18.6919646116,6.73232152874,0.897905036403,4.67,1.16441649234
 05/04  08:00:00,276.566024827,25.3812276145,7.78149905291,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/04  09:00:00,312.085717807,25.3812276145,11.4291097295,0.0,62.886420148,41.4019203762,11.6720401439,0.0,10.5075,1.16454014391
 05/04  10:00:00,308.002270907,25.3812276145,11.9932560257,0.0,62.886420148,41.4019203762,11.6721712889,0.0,10.5075,1.16467128888
 05/04  11:00:00,321.586746293,25.3812276145,12.4970974061,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/04  12:00:00,313.817668615,25.3812276145,13.1270491932,0.0,62.886420148,41.4019203762,11.6725664969,0.0,10.5075,1.16506649691
 05/04  13:00:00,318.830105756,25.3812276145,14.200292544,0.0,62.886420148,41.4019203762,11.6725243106,0.0,10.5075,1.1650243106
 05/04  14:00:00,312.747969225,25.3812276145,15.2740800107,0.0,62.886420148,41.4019203762,11.6723219011,0.0,10.5075,1.16482190111
 05/04  15:00:00,312.005206221,25.3812276145,17.2142874165,0.0,62.886420148,41.4019203762,11.672262974,0.0,10.5075,1.16476297399
 05/04  16:00:00,313.969971861,25.3812276145,18.0854042058,0.0,62.886420148,41.4019203762,11.6722444655,0.0,10.5075,1.16474446553
 05/04  17:00:00,313.910180142,25.3812276145,17.7778996548,0.0,62.886420148,41.4019203762,11.6722424401,0.0,10.5075,1.16474244006
 05/04  18:00:00,305.424112911,25.3812276145,15.3219470467,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/04  19:00:00,300.716139314,25.3812276145,13.7304899987,0.0,41.9242800987,36.8599292233,10.5046263826,0.0,9.34,1.16462638263
 05/04  20:00:00,279.792851266,25.3812276145,11.7185166241,0.0,34.9369000822,32.3179380704,9.33705780523,0.0,8.1725,1.16455780523
 05/04  21:00:00,201.079947441,25.3812276145,10.0879217781,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/04  22:00:00,134.82792795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  23:00:00,162.78081455,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929161297,0.0,2.335,1.16429161297
 05/04  24:00:00,144.550140425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  01:00:00,134.086926824,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  02:00:00,133.210471326,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925851623,0.0,2.335,1.16425851623
 05/05  03:00:00,133.006432721,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  04:00:00,161.702857601,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  05:00:00,161.366197428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  06:00:00,208.854188629,25.3812276145,7.69257907313,0.0,13.9747600329,18.6919646116,5.83420562889,0.0,4.67,1.16420562889
 05/05  07:00:00,220.097916896,25.3812276145,6.51210920465,0.0,13.9747600329,18.6919646116,5.6638956522,0.973895652201,4.67,0.02
 05/05  08:00:00,287.664161467,25.3812276145,11.1566986161,0.0,34.9369000822,32.3179380704,9.33697628979,0.0,8.1725,1.16447628979
 05/05  09:00:00,324.057015692,25.3812276145,15.5294912317,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/05  10:00:00,322.830942021,25.3812276145,16.7214534804,0.0,62.886420148,41.4019203762,11.672164778,0.0,10.5075,1.16466477797
 05/05  11:00:00,338.691158524,25.3812276145,21.9084882647,0.0,62.886420148,41.4019203762,11.6723950149,0.0,10.5075,1.16489501495
 05/05  12:00:00,342.596498115,25.3812276145,28.171513969,0.0,62.886420148,41.4019203762,11.6724124033,0.0,10.5075,1.16491240325
 05/05  13:00:00,346.809327792,25.3812276145,31.337982182,0.0,62.886420148,41.4019203762,11.6725798101,0.0,10.5075,1.1650798101
 05/05  14:00:00,340.802979042,25.3812276145,32.7956703186,0.0,62.886420148,41.4019203762,11.672285256,0.0,10.5075,1.164785256
 05/05  15:00:00,334.230962866,25.3812276145,33.6978715915,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/05  16:00:00,328.545634519,25.3812276145,30.907476928,0.0,62.886420148,41.4019203762,11.6723753928,0.0,10.5075,1.16487539278
 05/05  17:00:00,324.637498381,25.3812276145,28.1112394227,0.0,62.886420148,41.4019203762,11.6723680507,0.0,10.5075,1.16486805067
 05/05  18:00:00,312.805046942,25.3812276145,22.5354033134,0.0,41.9242800987,36.8599292233,10.5047385059,0.0,9.34,1.16473850588
 05/05  19:00:00,298.727654146,25.3812276145,19.5156751386,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/05  20:00:00,277.993746918,25.3812276145,16.594653699,0.0,34.9369000822,32.3179380704,9.33707611313,0.0,8.1725,1.16457611313
 05/05  21:00:00,204.427886077,25.3812276145,18.4961357398,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/05  22:00:00,135.927643395,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499362379,0.0,2.335,1.164362379
 05/05  23:00:00,163.858775144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  24:00:00,145.784295713,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/06  01:00:00,133.327254794,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558516662,0.0,1.75125,1.16433516662
 05/06  02:00:00,131.647474553,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  03:00:00,131.15990329,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  04:00:00,139.373167773,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154683236,0.0,1.75125,1.1642183236
 05/06  05:00:00,138.396353724,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  06:00:00,174.136826368,25.3812276145,9.18885958906,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/06  07:00:00,193.5730678,25.3812276145,7.24849443098,0.0,6.98738001645,14.1499734587,5.631791834,0.964877747314,3.5025,1.16441408669
 05/06  08:00:00,259.439809138,25.3812276145,10.5041469735,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 05/06  09:00:00,292.652785296,25.3812276145,15.7760620072,0.0,41.9242800987,36.8599292233,10.5045339818,0.0,9.34,1.16453398179
 05/06  10:00:00,319.601456342,25.3812276145,18.2047418661,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/06  11:00:00,332.006313545,25.3812276145,18.3098628553,0.0,62.886420148,41.4019203762,11.6724344886,0.0,10.5075,1.1649344886
 05/06  12:00:00,326.815230968,25.3812276145,21.4572078879,0.0,62.886420148,41.4019203762,11.6723893386,0.0,10.5075,1.16488933858
 05/06  13:00:00,334.713343221,25.3812276145,25.9480315836,0.0,62.886420148,41.4019203762,11.6725535226,0.0,10.5075,1.16505352257
 05/06  14:00:00,330.354091423,25.3812276145,29.8731334031,0.0,62.886420148,41.4019203762,11.6723063649,0.0,10.5075,1.16480636494
 05/06  15:00:00,328.60132477,25.3812276145,33.2867586624,0.0,62.886420148,41.4019203762,11.672297012,0.0,10.5075,1.16479701203
 05/06  16:00:00,331.350098612,25.3812276145,35.4486442104,0.0,62.886420148,41.4019203762,11.6722712909,0.0,10.5075,1.16477129086
 05/06  17:00:00,329.947052757,25.3812276145,34.5517299757,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/06  18:00:00,300.207839857,25.3812276145,25.541376592,0.0,34.9369000822,32.3179380704,9.33719953933,0.0,8.1725,1.16469953933
 05/06  19:00:00,259.520952956,25.3812276145,17.0825784444,0.0,20.9621400493,23.2339557645,7.00215121434,0.0,5.8375,1.16465121434
 05/06  20:00:00,241.102045455,25.3812276145,13.2611562462,0.0,20.9621400493,23.2339557645,6.49043038244,0.632930382437,5.8375,0.02
 05/06  21:00:00,181.33308455,25.3812276145,11.0708502582,0.0,6.98738001645,14.1499734587,4.66696139244,0.0,3.5025,1.16446139244
 05/06  22:00:00,126.258072918,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  23:00:00,155.921588744,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555104271,0.0,1.75125,1.16430104271
 05/06  24:00:00,134.604361966,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  01:00:00,120.112295593,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  02:00:00,116.432764448,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554067375,0.0,1.75125,1.16429067375
 05/07  03:00:00,113.230592356,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  04:00:00,118.124947306,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  05:00:00,114.483371918,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  06:00:00,140.821075679,25.3812276145,0.939838259869,0.0,6.98738001645,14.1499734587,28.9916693254,24.3248858238,3.5025,1.16428350159
 05/07  07:00:00,155.277597215,25.3812276145,0.845740877094,0.0,6.98738001645,14.1499734587,45.3456486425,41.8231486425,3.5025,0.02
 05/07  08:00:00,194.383670247,25.3812276145,1.49405295386,0.0,6.98738001645,14.1499734587,24.8106723504,21.2881723504,3.5025,0.02
 05/07  09:00:00,176.409231515,25.3812276145,2.53850343008,0.0,6.98738001645,14.1499734587,9.91487016902,5.24798795503,3.5025,1.16438221399
 05/07  10:00:00,214.702094575,25.3812276145,6.38150683738,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/07  11:00:00,243.568288319,25.3812276145,7.88788290189,0.0,27.9495200658,27.7759469175,8.16959930438,0.0,7.005,1.16459930438
 05/07  12:00:00,262.059354232,25.3812276145,11.1289627028,0.0,41.9242800987,36.8599292233,10.504600154,0.0,9.34,1.16460015395
 05/07  13:00:00,261.43121408,25.3812276145,13.4948945223,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/07  14:00:00,257.474435354,25.3812276145,15.5140235144,0.0,41.9242800987,36.8599292233,10.5046958245,0.0,9.34,1.16469582445
 05/07  15:00:00,253.822811905,25.3812276145,16.779108488,0.0,41.9242800987,36.8599292233,10.504667236,0.0,9.34,1.16466723602
 05/07  16:00:00,254.044404724,25.3812276145,17.9258769467,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/07  17:00:00,222.994522802,25.3812276145,16.8467595231,0.0,27.9495200658,27.7759469175,8.16963627553,0.0,7.005,1.16463627553
 05/07  18:00:00,224.192044643,25.3812276145,14.1709121279,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/07  19:00:00,209.808438392,25.3812276145,10.6920345691,0.0,13.9747600329,18.6919646116,6.49289869588,0.658371873359,4.67,1.16452682252
 05/07  20:00:00,197.338646282,25.3812276145,7.05918335686,0.0,13.9747600329,18.6919646116,5.47912691764,0.789126917639,4.67,0.02
 05/07  21:00:00,174.776706858,25.3812276145,5.19692283079,0.0,13.9747600329,18.6919646116,5.8342853901,0.0,4.67,1.1642853901
 05/07  22:00:00,113.754992615,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  23:00:00,144.52169117,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546697904,0.0,1.75125,1.16421697904
 05/07  24:00:00,120.66045539,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/08  01:00:00,111.942929808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  02:00:00,110.719133246,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  03:00:00,109.771858189,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992049524,0.0,2.335,1.1642049524
 05/08  04:00:00,116.69008702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  05:00:00,116.176749316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  06:00:00,158.20549694,25.3812276145,0.858644692157,0.0,13.9747600329,18.6919646116,37.84917938,33.15917938,4.67,0.02
 05/08  07:00:00,178.177826511,25.3812276145,1.03155796135,0.0,13.9747600329,18.6919646116,44.9274297795,39.0930424957,4.67,1.16438728386
 05/08  08:00:00,264.026348844,25.3812276145,3.90704578178,0.0,34.9369000822,32.3179380704,14.0884417083,5.89594170829,8.1725,0.02
 05/08  09:00:00,306.25380889,25.3812276145,9.0314903564,0.0,62.886420148,41.4019203762,11.6721171016,0.0,10.5075,1.16461710157
 05/08  10:00:00,307.834819268,25.3812276145,11.8109098669,0.0,62.886420148,41.4019203762,11.6721425137,0.0,10.5075,1.16464251369
 05/08  11:00:00,327.108296485,25.3812276145,14.5685180412,0.0,62.886420148,41.4019203762,11.6724059438,0.0,10.5075,1.16490594382
 05/08  12:00:00,321.865104213,25.3812276145,19.1702825713,0.0,62.886420148,41.4019203762,11.6724287067,0.0,10.5075,1.16492870668
 05/08  13:00:00,325.119183845,25.3812276145,23.0049143277,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/08  14:00:00,320.187209656,25.3812276145,27.1252900242,0.0,62.886420148,41.4019203762,11.6724229075,0.0,10.5075,1.16492290748
 05/08  15:00:00,323.001800339,25.3812276145,32.0565582528,0.0,62.886420148,41.4019203762,11.6723551167,0.0,10.5075,1.1648551167
 05/08  16:00:00,323.288807519,25.3812276145,31.9203254448,0.0,62.886420148,41.4019203762,11.6723270176,0.0,10.5075,1.16482701758
 05/08  17:00:00,319.955824984,25.3812276145,28.9734971404,0.0,62.886420148,41.4019203762,11.6723152286,0.0,10.5075,1.1648152286
 05/08  18:00:00,308.112332096,25.3812276145,22.7839573871,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/08  19:00:00,299.087749715,25.3812276145,17.6039501563,0.0,41.9242800987,36.8599292233,10.5046920183,0.0,9.34,1.16469201829
 05/08  20:00:00,274.049258836,25.3812276145,14.0074208261,0.0,34.9369000822,32.3179380704,9.33711541483,0.0,8.1725,1.16461541483
 05/08  21:00:00,195.879678741,25.3812276145,12.0134682512,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/08  22:00:00,125.495189076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  23:00:00,152.794394081,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927373058,0.0,2.335,1.16427373058
 05/08  24:00:00,130.082288255,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  01:00:00,118.657761756,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  02:00:00,117.637867746,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924642394,0.0,2.335,1.16424642394
 05/09  03:00:00,117.032638604,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  04:00:00,143.048778048,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  05:00:00,143.984429299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  06:00:00,189.52307909,25.3812276145,2.4327883421,0.0,13.9747600329,18.6919646116,7.67746472362,1.84322366544,4.67,1.16424105818
 05/09  07:00:00,199.032395642,25.3812276145,1.98535316213,0.0,13.9747600329,18.6919646116,22.0269011339,17.3369011339,4.67,0.02
 05/09  08:00:00,266.963989104,25.3812276145,4.90372956801,0.0,34.9369000822,32.3179380704,11.2282628404,1.89124530122,8.1725,1.16451753918
 05/09  09:00:00,301.993305176,25.3812276145,8.58019416845,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/09  10:00:00,303.074022111,25.3812276145,10.6201568867,0.0,62.886420148,41.4019203762,11.6721941117,0.0,10.5075,1.16469411171
 05/09  11:00:00,325.58743803,25.3812276145,13.8476942528,0.0,62.886420148,41.4019203762,11.6724110683,0.0,10.5075,1.16491106827
 05/09  12:00:00,325.156632003,25.3812276145,17.2325529915,0.0,62.886420148,41.4019203762,11.6724176845,0.0,10.5075,1.16491768451
 05/09  13:00:00,332.548458804,25.3812276145,20.4339543922,0.0,62.886420148,41.4019203762,11.6725727783,0.0,10.5075,1.16507277826
 05/09  14:00:00,328.235782152,25.3812276145,23.6855068237,0.0,62.886420148,41.4019203762,11.6722721049,0.0,10.5075,1.16477210493
 05/09  15:00:00,324.763725234,25.3812276145,26.6329736828,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/09  16:00:00,323.376539183,25.3812276145,26.4043419759,0.0,62.886420148,41.4019203762,11.6723518636,0.0,10.5075,1.16485186358
 05/09  17:00:00,320.2417441,25.3812276145,24.6656105671,0.0,62.886420148,41.4019203762,11.6723349096,0.0,10.5075,1.16483490961
 05/09  18:00:00,307.389469663,25.3812276145,19.0349259265,0.0,41.9242800987,36.8599292233,10.5046975177,0.0,9.34,1.16469751767
 05/09  19:00:00,292.496615338,25.3812276145,16.4279578149,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/09  20:00:00,270.911336999,25.3812276145,13.6895368225,0.0,34.9369000822,32.3179380704,9.3371692443,0.0,8.1725,1.1646692443
 05/09  21:00:00,197.146865627,25.3812276145,13.2700340801,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/09  22:00:00,133.074911251,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993679832,0.0,2.335,1.1643679832
 05/09  23:00:00,161.244710308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  24:00:00,142.487828518,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  01:00:00,131.381702507,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992443721,0.0,2.335,1.1642443721
 05/10  02:00:00,130.368364917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  03:00:00,129.818247206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  04:00:00,138.694705048,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  05:00:00,138.460446176,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919953094,0.0,2.335,1.16419953094
 05/10  06:00:00,184.352185628,25.3812276145,7.06011750335,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/10  07:00:00,203.001742704,25.3812276145,5.80761256553,0.0,13.9747600329,18.6919646116,5.62887967382,0.938879673824,4.67,0.02
 05/10  08:00:00,282.557149393,25.3812276145,9.85615805937,0.0,34.9369000822,32.3179380704,9.33698048842,0.0,8.1725,1.16448048842
 05/10  09:00:00,318.211933327,25.3812276145,13.7735242122,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/10  10:00:00,316.085171056,25.3812276145,15.0231154539,0.0,62.886420148,41.4019203762,11.6722191968,0.0,10.5075,1.16471919684
 05/10  11:00:00,331.751970159,25.3812276145,17.557529758,0.0,62.886420148,41.4019203762,11.6723899476,0.0,10.5075,1.16488994758
 05/10  12:00:00,327.580689699,25.3812276145,19.1646392551,0.0,62.886420148,41.4019203762,11.6725975669,0.0,10.5075,1.16509756687
 05/10  13:00:00,313.203033832,25.3812276145,13.2908508324,0.0,62.886420148,41.4019203762,12.8265884429,1.15404939014,10.5075,1.16503905275
 05/10  14:00:00,298.540696459,25.3812276145,11.2259609027,0.0,62.886420148,41.4019203762,11.6722624074,0.0,10.5075,1.16476240737
 05/10  15:00:00,297.283665812,25.3812276145,12.543538879,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/10  16:00:00,302.004767612,25.3812276145,13.6266010005,0.0,62.886420148,41.4019203762,11.6723501751,0.0,10.5075,1.16485017511
 05/10  17:00:00,302.568991246,25.3812276145,13.5031575036,0.0,62.886420148,41.4019203762,11.6723281596,0.0,10.5075,1.16482815961
 05/10  18:00:00,293.352575798,25.3812276145,11.3856161645,0.0,41.9242800987,36.8599292233,10.8255724435,0.320870191185,9.34,1.16470225227
 05/10  19:00:00,287.320677409,25.3812276145,10.0139347369,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/10  20:00:00,265.603883726,25.3812276145,8.14882299597,0.0,34.9369000822,32.3179380704,9.33705565761,0.0,8.1725,1.16455565761
 05/10  21:00:00,190.589149868,25.3812276145,5.70216505469,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/10  22:00:00,129.048486744,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937956359,0.0,2.335,1.16437956359
 05/10  23:00:00,158.615786387,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  24:00:00,138.618049587,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  01:00:00,128.870847887,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921571658,0.0,2.335,1.16421571658
 05/11  02:00:00,126.10616789,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  03:00:00,123.615891981,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  04:00:00,130.088546107,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924089908,0.0,2.335,1.16424089908
 05/11  05:00:00,128.848427577,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  06:00:00,169.967711517,25.3812276145,1.17690590307,0.0,13.9747600329,18.6919646116,7.22781189386,2.53781189386,4.67,0.02
 05/11  07:00:00,185.145934336,25.3812276145,0.994184530425,0.0,13.9747600329,18.6919646116,36.4359172211,30.6015954217,4.67,1.1643217994
 05/11  08:00:00,263.286593872,25.3812276145,3.014255856,0.0,34.9369000822,32.3179380704,16.0058497534,7.81334975343,8.1725,0.02
 05/11  09:00:00,299.81567831,25.3812276145,6.23385191393,0.0,62.886420148,41.4019203762,11.672111144,0.0,10.5075,1.16461114396
 05/11  10:00:00,297.582774651,25.3812276145,7.4401915164,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/11  11:00:00,314.636787391,25.3812276145,8.23815380054,0.0,62.886420148,41.4019203762,11.672342948,0.0,10.5075,1.16484294797
 05/11  12:00:00,305.016503118,25.3812276145,8.4660530789,0.0,62.886420148,41.4019203762,11.6725341396,0.0,10.5075,1.16503413959
 05/11  13:00:00,303.290033205,25.3812276145,8.21324193421,0.0,62.886420148,41.4019203762,11.6724721087,0.0,10.5075,1.16497210866
 05/11  14:00:00,298.177868286,25.3812276145,9.1617378445,0.0,62.886420148,41.4019203762,11.6724118778,0.0,10.5075,1.16491187777
 05/11  15:00:00,300.227642002,25.3812276145,11.2040092476,0.0,62.886420148,41.4019203762,11.672310758,0.0,10.5075,1.16481075798
 05/11  16:00:00,301.459981536,25.3812276145,11.6603204957,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/11  17:00:00,300.359694287,25.3812276145,11.3635077199,0.0,62.886420148,41.4019203762,11.6722956047,0.0,10.5075,1.16479560466
 05/11  18:00:00,290.997824203,25.3812276145,9.64829133328,0.0,41.9242800987,36.8599292233,10.5046811083,0.0,9.34,1.16468110826
 05/11  19:00:00,284.648343022,25.3812276145,8.42657725554,0.0,41.9242800987,36.8599292233,10.5045687233,0.0,9.34,1.16456872328
 05/11  20:00:00,262.680309452,25.3812276145,6.76887128418,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/11  21:00:00,187.719338846,25.3812276145,4.37756509549,0.0,13.9747600329,18.6919646116,5.83442102888,0.0,4.67,1.16442102888
 05/11  22:00:00,127.423551453,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  23:00:00,157.329767364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  24:00:00,136.768115308,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921598643,0.0,2.335,1.16421598643
 05/12  01:00:00,126.122891022,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  02:00:00,125.171359957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  03:00:00,124.019169459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
