Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/12  04:00:00,149.56448744,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919268351,0.0,2.335,1.16419268351
 05/12  05:00:00,148.720369478,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  06:00:00,190.301660622,25.3812276145,1.21659036613,0.0,13.9747600329,18.6919646116,7.20237899281,2.51237899281,4.67,0.02
 05/12  07:00:00,195.478670476,25.3812276145,0.921919706482,0.0,13.9747600329,18.6919646116,43.5720456675,37.7376782944,4.67,1.16436737307
 05/12  08:00:00,258.927171169,25.3812276145,2.35599713999,0.0,34.9369000822,32.3179380704,33.8010528959,25.6085528959,8.1725,0.02
 05/12  09:00:00,289.139741476,25.3812276145,4.0964654349,0.0,62.886420148,41.4019203762,17.9905857364,6.31847738144,10.5075,1.16460835491
 05/12  10:00:00,288.197903665,25.3812276145,5.2030817985,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/12  11:00:00,315.707643626,25.3812276145,8.43006575363,0.0,62.886420148,41.4019203762,11.6724729631,0.0,10.5075,1.16497296305
 05/12  12:00:00,315.115415846,25.3812276145,11.1053259691,0.0,62.886420148,41.4019203762,11.6724450751,0.0,10.5075,1.16494507515
 05/12  13:00:00,322.137362471,25.3812276145,13.0372743997,0.0,62.886420148,41.4019203762,11.6723833761,0.0,10.5075,1.16488337614
 05/12  14:00:00,314.184079819,25.3812276145,13.5187233396,0.0,62.886420148,41.4019203762,11.6723500383,0.0,10.5075,1.16485003828
 05/12  15:00:00,308.25651742,25.3812276145,13.359585169,0.0,62.886420148,41.4019203762,11.6722602048,0.0,10.5075,1.16476020476
 05/12  16:00:00,302.936455219,25.3812276145,11.6801410561,0.0,62.886420148,41.4019203762,11.6722255426,0.0,10.5075,1.16472554263
 05/12  17:00:00,297.887336451,25.3812276145,10.3467682675,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/12  18:00:00,289.708847856,25.3812276145,8.85923015406,0.0,41.9242800987,36.8599292233,10.5047976137,0.0,9.34,1.16479761369
 05/12  19:00:00,277.120415957,25.3812276145,8.09268231026,0.0,41.9242800987,36.8599292233,10.5046835064,0.0,9.34,1.16468350642
 05/12  20:00:00,258.564916507,25.3812276145,6.87046513034,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/12  21:00:00,185.513527299,25.3812276145,5.02705312316,0.0,13.9747600329,18.6919646116,5.83442130471,0.0,4.67,1.16442130471
 05/12  22:00:00,130.019104237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  23:00:00,157.891495747,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  24:00:00,136.439778237,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920428781,0.0,2.335,1.16420428781
 05/13  01:00:00,123.398788496,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  02:00:00,123.002904071,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  03:00:00,122.566616204,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154880953,0.0,1.75125,1.1642380953
 05/13  04:00:00,129.446669007,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  05:00:00,127.933189034,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  06:00:00,155.738444487,25.3812276145,0.693993379229,0.0,6.98738001645,14.1499734587,11.0831389559,6.41634882528,3.5025,1.16429013058
 05/13  07:00:00,172.443721674,25.3812276145,0.800454009196,0.0,6.98738001645,14.1499734587,35.1565669593,31.6340669593,3.5025,0.02
 05/13  08:00:00,237.400680807,25.3812276145,1.95269359284,0.0,20.9621400493,23.2339557645,15.9884995372,8.9865435748,5.8375,1.16445596242
 05/13  09:00:00,268.907489524,25.3812276145,5.48292641684,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/13  10:00:00,301.103150605,25.3812276145,9.45624396732,0.0,62.886420148,41.4019203762,11.6722367293,0.0,10.5075,1.16473672931
 05/13  11:00:00,325.408000947,25.3812276145,12.6854669233,0.0,62.886420148,41.4019203762,11.6724064898,0.0,10.5075,1.16490648981
 05/13  12:00:00,324.263637526,25.3812276145,15.5003866059,0.0,62.886420148,41.4019203762,11.67238391,0.0,10.5075,1.16488391002
 05/13  13:00:00,331.638953472,25.3812276145,19.3090204085,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/13  14:00:00,329.215077524,25.3812276145,24.1482953629,0.0,62.886420148,41.4019203762,11.6723762903,0.0,10.5075,1.16487629033
 05/13  15:00:00,325.59519273,25.3812276145,27.5137876973,0.0,62.886420148,41.4019203762,11.6723526724,0.0,10.5075,1.16485267236
 05/13  16:00:00,327.191531976,25.3812276145,29.6398334508,0.0,62.886420148,41.4019203762,11.6723132261,0.0,10.5075,1.16481322611
 05/13  17:00:00,324.753691555,25.3812276145,28.491360395,0.0,62.886420148,41.4019203762,11.672257892,0.0,10.5075,1.164757892
 05/13  18:00:00,293.175410468,25.3812276145,18.283518982,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/13  19:00:00,255.77740144,25.3812276145,12.8691758746,0.0,20.9621400493,23.2339557645,7.33117426868,0.328981347557,5.8375,1.16469292113
 05/13  20:00:00,241.936972902,25.3812276145,10.4579424302,0.0,20.9621400493,23.2339557645,7.00200338071,0.0,5.8375,1.16450338071
 05/13  21:00:00,182.755596496,25.3812276145,9.91349174328,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/13  22:00:00,128.572989453,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  23:00:00,157.417904024,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555085172,0.0,1.75125,1.16430085172
 05/13  24:00:00,137.789054335,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  01:00:00,126.463908534,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  02:00:00,125.984769538,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549607158,0.0,1.75125,1.16424607158
 05/14  03:00:00,125.760607432,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  04:00:00,133.430611476,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  05:00:00,132.074640239,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552086283,0.0,1.75125,1.16427086283
 05/14  06:00:00,159.816199201,25.3812276145,1.9056685092,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/14  07:00:00,176.721813827,25.3812276145,1.61301574865,0.0,6.98738001645,14.1499734587,10.1023349994,6.57983499935,3.5025,0.02
 05/14  08:00:00,213.175004397,25.3812276145,2.71606223259,0.0,6.98738001645,14.1499734587,4.66683608885,0.0,3.5025,1.16433608885
 05/14  09:00:00,195.031840894,25.3812276145,3.52916424501,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/14  10:00:00,229.661468281,25.3812276145,7.02008365547,0.0,27.9495200658,27.7759469175,8.16957312577,0.0,7.005,1.16457312577
 05/14  11:00:00,256.552925685,25.3812276145,8.7363701042,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/14  12:00:00,282.668786187,25.3812276145,13.1256149819,0.0,41.9242800987,36.8599292233,10.5045685016,0.0,9.34,1.1645685016
 05/14  13:00:00,288.904212098,25.3812276145,15.9724348442,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/14  14:00:00,286.112441822,25.3812276145,20.1756310883,0.0,41.9242800987,36.8599292233,10.5046526644,0.0,9.34,1.1646526644
 05/14  15:00:00,286.321302883,25.3812276145,24.1414244792,0.0,41.9242800987,36.8599292233,10.5046064943,0.0,9.34,1.16460649431
 05/14  16:00:00,287.728346442,25.3812276145,25.6348161429,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/14  17:00:00,254.065207748,25.3812276145,21.8743133232,0.0,27.9495200658,27.7759469175,8.16956334981,0.0,7.005,1.16456334981
 05/14  18:00:00,249.118949891,25.3812276145,15.9364626488,0.0,13.9747600329,18.6919646116,5.83443723212,0.0,4.67,1.16443723212
 05/14  19:00:00,237.015325584,25.3812276145,13.2531821489,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/14  20:00:00,227.191665687,25.3812276145,10.6786127761,0.0,13.9747600329,18.6919646116,5.83439529395,0.0,4.67,1.16439529395
 05/14  21:00:00,199.315351299,25.3812276145,12.0399507786,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/14  22:00:00,128.60931543,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  23:00:00,157.715510674,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551032972,0.0,1.75125,1.16426032972
 05/14  24:00:00,138.696146119,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/15  01:00:00,129.836836198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  02:00:00,129.129565219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  03:00:00,128.296785556,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924350952,0.0,2.335,1.16424350952
 05/15  04:00:00,135.993100132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  05:00:00,135.116070445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  06:00:00,178.978804086,25.3812276145,5.2393572053,0.0,13.9747600329,18.6919646116,5.83419705195,0.0,4.67,1.16419705195
 05/15  07:00:00,196.99809768,25.3812276145,4.4937770173,0.0,13.9747600329,18.6919646116,5.25595026572,0.565950265723,4.67,0.02
 05/15  08:00:00,278.457020665,25.3812276145,8.79828019146,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/15  09:00:00,316.546968869,25.3812276145,13.4996418973,0.0,62.886420148,41.4019203762,11.6721287783,0.0,10.5075,1.16462877834
 05/15  10:00:00,316.166766028,25.3812276145,15.4795908117,0.0,62.886420148,41.4019203762,11.6721372747,0.0,10.5075,1.16463727468
 05/15  11:00:00,334.186670117,25.3812276145,19.3692479038,0.0,62.886420148,41.4019203762,11.6723769673,0.0,10.5075,1.1648769673
 05/15  12:00:00,333.757906285,25.3812276145,24.1611131913,0.0,62.886420148,41.4019203762,11.6723809629,0.0,10.5075,1.16488096286
 05/15  13:00:00,341.937420717,25.3812276145,29.1707090954,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/15  14:00:00,340.047685154,25.3812276145,33.5752303686,0.0,62.886420148,41.4019203762,11.6723580699,0.0,10.5075,1.1648580699
 05/15  15:00:00,336.283263464,25.3812276145,37.1848169021,0.0,62.886420148,41.4019203762,11.6722750614,0.0,10.5075,1.16477506144
 05/15  16:00:00,336.342901777,25.3812276145,37.8341123288,0.0,62.886420148,41.4019203762,11.6722308078,0.0,10.5075,1.16473080783
 05/15  17:00:00,333.769510872,25.3812276145,36.2545372867,0.0,62.886420148,41.4019203762,11.672202398,0.0,10.5075,1.16470239802
 05/15  18:00:00,324.219992653,25.3812276145,32.4675354305,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/15  19:00:00,312.78098038,25.3812276145,26.7448119629,0.0,41.9242800987,36.8599292233,10.5045663125,0.0,9.34,1.16456631246
 05/15  20:00:00,289.966923363,25.3812276145,20.8545443175,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/15  21:00:00,212.746154676,25.3812276145,21.6766024179,0.0,13.9747600329,18.6919646116,5.83447199015,0.0,4.67,1.16447199015
 05/15  22:00:00,133.964899878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  23:00:00,161.610945409,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927691133,0.0,2.335,1.16427691133
 05/15  24:00:00,142.828531685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  01:00:00,132.826609352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  02:00:00,131.674231788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  03:00:00,131.467346341,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921505801,0.0,2.335,1.16421505801
 05/16  04:00:00,159.145109129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  05:00:00,158.096413705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  06:00:00,205.514527219,25.3812276145,8.39301863051,0.0,13.9747600329,18.6919646116,5.8342304243,0.0,4.67,1.1642304243
 05/16  07:00:00,214.386723634,25.3812276145,6.54741619671,0.0,13.9747600329,18.6919646116,5.58554277692,0.895542776924,4.67,0.02
 05/16  08:00:00,283.579177412,25.3812276145,10.9698559975,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/16  09:00:00,322.594989884,25.3812276145,16.4061629124,0.0,62.886420148,41.4019203762,11.67209133,0.0,10.5075,1.16459133005
 05/16  10:00:00,323.744545918,25.3812276145,19.6730413951,0.0,62.886420148,41.4019203762,11.6721652158,0.0,10.5075,1.16466521577
 05/16  11:00:00,342.24017467,25.3812276145,25.6986171468,0.0,62.886420148,41.4019203762,11.6724014848,0.0,10.5075,1.16490148485
 05/16  12:00:00,344.168398235,25.3812276145,31.6310143683,0.0,62.886420148,41.4019203762,11.6724027804,0.0,10.5075,1.16490278037
 05/16  13:00:00,349.539307297,25.3812276145,34.9968054424,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/16  14:00:00,345.79943067,25.3812276145,38.0774312819,0.0,62.886420148,41.4019203762,11.6723775995,0.0,10.5075,1.16487759949
 05/16  15:00:00,341.266322572,25.3812276145,40.5513960302,0.0,62.886420148,41.4019203762,11.6722924312,0.0,10.5075,1.16479243119
 05/16  16:00:00,339.686050603,25.3812276145,40.1811588272,0.0,62.886420148,41.4019203762,11.6722458857,0.0,10.5075,1.1647458857
 05/16  17:00:00,337.078465211,25.3812276145,38.5057257995,0.0,62.886420148,41.4019203762,11.6722151397,0.0,10.5075,1.16471513974
 05/16  18:00:00,323.563050948,25.3812276145,31.9861637806,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/16  19:00:00,301.15981161,25.3812276145,24.97631422,0.0,41.9242800987,36.8599292233,10.5045773338,0.0,9.34,1.16457733384
 05/16  20:00:00,280.950855941,25.3812276145,20.4681866666,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/16  21:00:00,205.64447467,25.3812276145,20.8797365699,0.0,13.9747600329,18.6919646116,5.83448129722,0.0,4.67,1.16448129722
 05/16  22:00:00,133.668331462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  23:00:00,161.228972788,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928544971,0.0,2.335,1.16428544971
 05/16  24:00:00,141.99476556,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  01:00:00,131.638828596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  02:00:00,130.308171235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  03:00:00,130.001222991,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922308802,0.0,2.335,1.16422308802
 05/17  04:00:00,138.007032797,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  05:00:00,137.014314763,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  06:00:00,182.990250876,25.3812276145,7.49566969194,0.0,13.9747600329,18.6919646116,5.83423785067,0.0,4.67,1.16423785067
 05/17  07:00:00,199.721648396,25.3812276145,5.91170059778,0.0,13.9747600329,18.6919646116,5.58963905937,0.899639059374,4.67,0.02
 05/17  08:00:00,280.35559664,25.3812276145,9.89647472302,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/17  09:00:00,318.52500829,25.3812276145,14.7462630709,0.0,62.886420148,41.4019203762,11.6720957542,0.0,10.5075,1.16459575424
 05/17  10:00:00,319.514221659,25.3812276145,17.5590505534,0.0,62.886420148,41.4019203762,11.672167115,0.0,10.5075,1.16466711504
 05/17  11:00:00,337.606679113,25.3812276145,22.1834839718,0.0,62.886420148,41.4019203762,11.6724000654,0.0,10.5075,1.16490006542
 05/17  12:00:00,339.336930598,25.3812276145,28.0500191469,0.0,62.886420148,41.4019203762,11.6723987426,0.0,10.5075,1.1648987426
 05/17  13:00:00,345.566006569,25.3812276145,31.8481294277,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/17  14:00:00,341.484506289,25.3812276145,34.4374320078,0.0,62.886420148,41.4019203762,11.6723711922,0.0,10.5075,1.1648711922
 05/17  15:00:00,336.956334574,25.3812276145,37.1015079413,0.0,62.886420148,41.4019203762,11.6722839012,0.0,10.5075,1.16478390116
 05/17  16:00:00,333.393614599,25.3812276145,35.2694017438,0.0,62.886420148,41.4019203762,11.6722351019,0.0,10.5075,1.16473510194
 05/17  17:00:00,328.910338913,25.3812276145,32.4306200081,0.0,62.886420148,41.4019203762,11.6722020385,0.0,10.5075,1.16470203846
 05/17  18:00:00,315.439437386,25.3812276145,26.0915100947,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/17  19:00:00,304.744734867,25.3812276145,21.7306699443,0.0,41.9242800987,36.8599292233,10.5045624389,0.0,9.34,1.16456243889
 05/17  20:00:00,284.08645511,25.3812276145,17.9338745427,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/17  21:00:00,205.290345589,25.3812276145,16.1715916697,0.0,13.9747600329,18.6919646116,5.83452060134,0.0,4.67,1.16452060134
 05/17  22:00:00,132.478473987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  23:00:00,161.18150597,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926796393,0.0,2.335,1.16426796393
 05/17  24:00:00,142.221106566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  01:00:00,131.097621589,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  02:00:00,129.726167808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  03:00:00,128.924435705,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920513331,0.0,2.335,1.16420513331
 05/18  04:00:00,136.430183771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  05:00:00,135.778159818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  06:00:00,181.65883098,25.3812276145,6.69971976596,0.0,13.9747600329,18.6919646116,5.83421934032,0.0,4.67,1.16421934032
 05/18  07:00:00,198.202694128,25.3812276145,5.32748306138,0.0,13.9747600329,18.6919646116,5.60458536921,0.914585369214,4.67,0.02
 05/18  08:00:00,277.026717626,25.3812276145,8.62302617406,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/18  09:00:00,313.27831039,25.3812276145,12.6172951229,0.0,62.886420148,41.4019203762,11.67214167,0.0,10.5075,1.16464167003
 05/18  10:00:00,313.521691568,25.3812276145,14.5514166174,0.0,62.886420148,41.4019203762,11.672143067,0.0,10.5075,1.164643067
 05/18  11:00:00,333.493540004,25.3812276145,18.5344227961,0.0,62.886420148,41.4019203762,11.6723728151,0.0,10.5075,1.16487281513
 05/18  12:00:00,330.997524229,25.3812276145,22.5384926435,0.0,62.886420148,41.4019203762,11.6723689557,0.0,10.5075,1.16486895573
 05/18  13:00:00,334.051837716,25.3812276145,24.1180397401,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/18  14:00:00,319.357727602,25.3812276145,20.300667305,0.0,62.886420148,41.4019203762,11.6723389481,0.0,10.5075,1.16483894813
 05/18  15:00:00,309.938548165,25.3812276145,19.2757307297,0.0,62.886420148,41.4019203762,11.6722495677,0.0,10.5075,1.16474956768
 05/18  16:00:00,312.576878585,25.3812276145,20.1064726358,0.0,62.886420148,41.4019203762,11.6721985506,0.0,10.5075,1.16469855064
 05/18  17:00:00,308.836663108,25.3812276145,17.6144351798,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/18  18:00:00,297.495365324,25.3812276145,13.5762323187,0.0,41.9242800987,36.8599292233,10.8490512405,0.344285126166,9.34,1.16476611435
 05/18  19:00:00,289.689485495,25.3812276145,12.1663008902,0.0,41.9242800987,36.8599292233,10.5046619793,0.0,9.34,1.16466197934
 05/18  20:00:00,272.182997275,25.3812276145,10.2013514322,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/18  21:00:00,196.170243798,25.3812276145,8.05957539336,0.0,13.9747600329,18.6919646116,5.83449665879,0.0,4.67,1.16449665879
 05/18  22:00:00,131.86800364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  23:00:00,160.460599926,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929707346,0.0,2.335,1.16429707346
 05/18  24:00:00,140.870011924,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  01:00:00,129.294245273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  02:00:00,128.527043655,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  03:00:00,127.838263157,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922326675,0.0,2.335,1.16422326675
 05/19  04:00:00,154.256973346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  05:00:00,153.038071291,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  06:00:00,192.042163094,25.3812276145,2.46673057654,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/19  07:00:00,203.981771849,25.3812276145,2.04077456968,0.0,13.9747600329,18.6919646116,9.04414354979,3.20975096703,4.67,1.16439258276
 05/19  08:00:00,273.109605973,25.3812276145,5.78722745081,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/19  09:00:00,310.610480869,25.3812276145,10.0100578007,0.0,62.886420148,41.4019203762,11.6720940044,0.0,10.5075,1.16459400442
 05/19  10:00:00,308.98418047,25.3812276145,11.6439564121,0.0,62.886420148,41.4019203762,11.6722509862,0.0,10.5075,1.16475098621
 05/19  11:00:00,327.595615783,25.3812276145,13.9877307047,0.0,62.886420148,41.4019203762,11.6723196046,0.0,10.5075,1.16481960458
 05/19  12:00:00,324.865395517,25.3812276145,17.5428040762,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/19  13:00:00,334.498452058,25.3812276145,23.3049331492,0.0,62.886420148,41.4019203762,11.6725103924,0.0,10.5075,1.16501039243
 05/19  14:00:00,332.542408188,25.3812276145,28.5533482027,0.0,62.886420148,41.4019203762,11.6722805891,0.0,10.5075,1.16478058908
 05/19  15:00:00,332.099843979,25.3812276145,33.3278724185,0.0,62.886420148,41.4019203762,11.6721890289,0.0,10.5075,1.16468902892
 05/19  16:00:00,331.254118246,25.3812276145,33.3356555789,0.0,62.886420148,41.4019203762,11.6723064997,0.0,10.5075,1.16480649974
 05/19  17:00:00,326.052961679,25.3812276145,30.216549304,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/19  18:00:00,311.685153771,25.3812276145,23.3454124707,0.0,41.9242800987,36.8599292233,10.504700732,0.0,9.34,1.164700732
 05/19  19:00:00,289.808787732,25.3812276145,17.8372619984,0.0,41.9242800987,36.8599292233,10.5045946352,0.0,9.34,1.16459463517
 05/19  20:00:00,270.343322229,25.3812276145,14.3903614768,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/19  21:00:00,196.514465442,25.3812276145,13.8876020359,0.0,13.9747600329,18.6919646116,5.8344638246,0.0,4.67,1.1644638246
 05/19  22:00:00,132.414905809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  23:00:00,160.660298287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  24:00:00,141.377016059,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924320985,0.0,2.335,1.16424320985
 05/20  01:00:00,128.122474581,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  02:00:00,127.229229173,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  03:00:00,126.872141356,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551994684,0.0,1.75125,1.16426994684
 05/20  04:00:00,134.918935377,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  05:00:00,134.147386636,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  06:00:00,162.247881363,25.3812276145,4.80664293371,0.0,6.98738001645,14.1499734587,4.6667457477,0.0,3.5025,1.1642457477
 05/20  07:00:00,183.865047871,25.3812276145,4.02693048008,0.0,6.98738001645,14.1499734587,4.41911875094,0.896618750936,3.5025,0.02
 05/20  08:00:00,250.107655017,25.3812276145,7.06020219241,0.0,20.9621400493,23.2339557645,7.00196449904,0.0,5.8375,1.16446449904
 05/20  09:00:00,282.925886431,25.3812276145,11.9970940973,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/20  10:00:00,312.631975854,25.3812276145,15.2703739025,0.0,62.886420148,41.4019203762,11.6722237643,0.0,10.5075,1.16472376433
 05/20  11:00:00,333.186245864,25.3812276145,18.5395977507,0.0,62.886420148,41.4019203762,11.672372352,0.0,10.5075,1.16487235197
 05/20  12:00:00,331.56662041,25.3812276145,23.2690355192,0.0,62.886420148,41.4019203762,11.6723323503,0.0,10.5075,1.1648323503
 05/20  13:00:00,337.149865863,25.3812276145,26.5708266349,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/20  14:00:00,330.609416535,25.3812276145,28.5150467662,0.0,62.886420148,41.4019203762,11.6723078043,0.0,10.5075,1.16480780429
 05/20  15:00:00,324.968598774,25.3812276145,30.0231563354,0.0,62.886420148,41.4019203762,11.6722680288,0.0,10.5075,1.16476802878
 05/20  16:00:00,326.746092597,25.3812276145,31.8818387837,0.0,62.886420148,41.4019203762,11.6722127768,0.0,10.5075,1.16471277684
 05/20  17:00:00,326.761494472,25.3812276145,31.6289493244,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/20  18:00:00,294.422164389,25.3812276145,20.4984584747,0.0,34.9369000822,32.3179380704,9.33728414854,0.0,8.1725,1.16478414854
 05/20  19:00:00,251.63066289,25.3812276145,13.98600811,0.0,20.9621400493,23.2339557645,7.69557145782,0.693508779508,5.8375,1.16456267831
 05/20  20:00:00,240.100252551,25.3812276145,11.0742033484,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 05/20  21:00:00,183.652148886,25.3812276145,10.8824215396,0.0,6.98738001645,14.1499734587,4.6669991744,0.0,3.5025,1.1644991744
 05/20  22:00:00,128.652053039,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  23:00:00,157.125523343,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557388938,0.0,1.75125,1.16432388938
 05/20  24:00:00,137.238352989,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  01:00:00,125.614607511,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  02:00:00,124.928284008,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548146616,0.0,1.75125,1.16423146616
 05/21  03:00:00,124.239963248,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  04:00:00,131.21401708,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  05:00:00,129.440617617,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  06:00:00,154.489565706,25.3812276145,2.03207957088,0.0,6.98738001645,14.1499734587,4.66678287323,0.0,3.5025,1.16428287323
 05/21  07:00:00,175.124836085,25.3812276145,1.74292444194,0.0,6.98738001645,14.1499734587,15.6769285795,12.1544285795,3.5025,0.02
 05/21  08:00:00,215.075659128,25.3812276145,3.53587953756,0.0,6.98738001645,14.1499734587,3.98545241704,0.462952417036,3.5025,0.02
 05/21  09:00:00,203.333025955,25.3812276145,5.62399148969,0.0,6.98738001645,14.1499734587,4.66686052343,0.0,3.5025,1.16436052343
 05/21  10:00:00,240.832572108,25.3812276145,10.1988754315,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/21  11:00:00,262.904543512,25.3812276145,11.5308745522,0.0,27.9495200658,27.7759469175,8.16954108721,0.0,7.005,1.16454108721
 05/21  12:00:00,287.79638854,25.3812276145,15.3568241186,0.0,41.9242800987,36.8599292233,10.504655649,0.0,9.34,1.16465564902
 05/21  13:00:00,291.796843694,25.3812276145,17.0552032942,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/21  14:00:00,284.768124636,25.3812276145,19.5542089938,0.0,41.9242800987,36.8599292233,10.5045735647,0.0,9.34,1.16457356474
 05/21  15:00:00,281.40034471,25.3812276145,21.4776895362,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/21  16:00:00,281.146219948,25.3812276145,22.1825297411,0.0,41.9242800987,36.8599292233,10.504685601,0.0,9.34,1.16468560101
 05/21  17:00:00,247.830325676,25.3812276145,18.6598684079,0.0,27.9495200658,27.7759469175,8.16959462955,0.0,7.005,1.16459462955
 05/21  18:00:00,246.066936754,25.3812276145,14.9851449795,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/21  19:00:00,234.358628683,25.3812276145,12.7469209588,0.0,13.9747600329,18.6919646116,5.83456594707,0.0,4.67,1.16456594707
 05/21  20:00:00,226.164351154,25.3812276145,10.5864334365,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/21  21:00:00,199.007038539,25.3812276145,12.0394079492,0.0,13.9747600329,18.6919646116,5.83434614326,0.0,4.67,1.16434614326
 05/21  22:00:00,127.859191317,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  23:00:00,156.28011995,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  24:00:00,135.797292129,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552582536,0.0,1.75125,1.16427582536
 05/22  01:00:00,126.555524826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  02:00:00,125.619468164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  03:00:00,124.450800512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  04:00:00,131.469362228,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992119001,0.0,2.335,1.1642119001
 05/22  05:00:00,130.175374438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  06:00:00,169.139643725,25.3812276145,2.84159891955,0.0,13.9747600329,18.6919646116,5.24616371363,0.55616371363,4.67,0.02
 05/22  07:00:00,191.107449249,25.3812276145,2.90502052917,0.0,13.9747600329,18.6919646116,16.0428649835,10.2084633491,4.67,1.16440163443
 05/22  08:00:00,275.229599355,25.3812276145,7.55740604682,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/22  09:00:00,316.806354961,25.3812276145,13.3928424001,0.0,62.886420148,41.4019203762,11.6720251577,0.0,10.5075,1.16452515773
 05/22  10:00:00,317.894715461,25.3812276145,16.1716886492,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/22  11:00:00,335.532242566,25.3812276145,20.0241983471,0.0,62.886420148,41.4019203762,11.6723552117,0.0,10.5075,1.16485521171
 05/22  12:00:00,334.589448126,25.3812276145,24.821621612,0.0,62.886420148,41.4019203762,11.6725124555,0.0,10.5075,1.16501245552
 05/22  13:00:00,343.922851045,25.3812276145,30.7234383206,0.0,62.886420148,41.4019203762,11.6724246921,0.0,10.5075,1.16492469213
 05/22  14:00:00,342.095587311,25.3812276145,35.184407091,0.0,62.886420148,41.4019203762,11.6723404564,0.0,10.5075,1.16484045638
 05/22  15:00:00,337.534923142,25.3812276145,38.18505845,0.0,62.886420148,41.4019203762,11.6722171326,0.0,10.5075,1.16471713264
 05/22  16:00:00,338.044940411,25.3812276145,39.0434993674,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/22  17:00:00,335.311893872,25.3812276145,37.3725053736,0.0,62.886420148,41.4019203762,11.6723482346,0.0,10.5075,1.1648482346
 05/22  18:00:00,321.606487236,25.3812276145,30.7902805958,0.0,41.9242800987,36.8599292233,10.5046991752,0.0,9.34,1.16469917519
 05/22  19:00:00,307.819154904,25.3812276145,23.7451825696,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/22  20:00:00,286.142726601,25.3812276145,19.109696249,0.0,34.9369000822,32.3179380704,9.33703248864,0.0,8.1725,1.16453248864
 05/22  21:00:00,206.932893904,25.3812276145,17.3888558927,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/22  22:00:00,132.645496164,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937390198,0.0,2.335,1.16437390198
 05/22  23:00:00,160.736081403,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  24:00:00,141.333409433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  01:00:00,130.450633305,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923663936,0.0,2.335,1.16423663936
 05/23  02:00:00,129.092338309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  03:00:00,128.469016816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  04:00:00,155.417347969,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918985591,0.0,2.335,1.16418985591
 05/23  05:00:00,154.949343992,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  06:00:00,196.977427712,25.3812276145,5.94163289374,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/23  07:00:00,209.912386133,25.3812276145,5.06949126902,0.0,13.9747600329,18.6919646116,5.25088157031,0.560881570308,4.67,0.02
 05/23  08:00:00,280.64925107,25.3812276145,9.75213530395,0.0,34.9369000822,32.3179380704,9.33695641408,0.0,8.1725,1.16445641408
 05/23  09:00:00,320.390703468,25.3812276145,15.1441902838,0.0,62.886420148,41.4019203762,11.6720094186,0.0,10.5075,1.16450941857
 05/23  10:00:00,322.084810054,25.3812276145,18.3801896169,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/23  11:00:00,340.120135211,25.3812276145,23.1787343942,0.0,62.886420148,41.4019203762,11.6723999371,0.0,10.5075,1.16489993712
 05/23  12:00:00,335.150806168,25.3812276145,25.7495699331,0.0,62.886420148,41.4019203762,11.6723579906,0.0,10.5075,1.16485799059
 05/23  13:00:00,340.089903645,25.3812276145,28.3778876187,0.0,62.886420148,41.4019203762,11.6724743272,0.0,10.5075,1.16497432718
 05/23  14:00:00,336.416679384,25.3812276145,31.2260955521,0.0,62.886420148,41.4019203762,11.6723600872,0.0,10.5075,1.16486008723
 05/23  15:00:00,331.834591405,25.3812276145,33.4484880971,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/23  16:00:00,332.299899753,25.3812276145,33.8143045222,0.0,62.886420148,41.4019203762,11.6722360284,0.0,10.5075,1.16473602839
 05/23  17:00:00,328.985589484,25.3812276145,30.9154506567,0.0,62.886420148,41.4019203762,11.6721842818,0.0,10.5075,1.16468428182
 05/23  18:00:00,314.72444395,25.3812276145,23.2350527914,0.0,41.9242800987,36.8599292233,10.504692099,0.0,9.34,1.16469209901
 05/23  19:00:00,295.670966945,25.3812276145,19.3007364965,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/23  20:00:00,276.843238576,25.3812276145,15.7358627969,0.0,34.9369000822,32.3179380704,9.33713700715,0.0,8.1725,1.16463700715
 05/23  21:00:00,199.222143554,25.3812276145,14.2217203999,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/23  22:00:00,134.471251895,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932521365,0.0,2.335,1.16432521365
 05/23  23:00:00,162.613900955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  24:00:00,144.254805817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  01:00:00,133.461351887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  02:00:00,132.099690592,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925995869,0.0,2.335,1.16425995869
 05/24  03:00:00,131.526585014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  04:00:00,139.692798678,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  05:00:00,138.991805712,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920498144,0.0,2.335,1.16420498144
 05/24  06:00:00,181.388504236,25.3812276145,7.13235626305,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/24  07:00:00,203.398846064,25.3812276145,5.75781223861,0.0,13.9747600329,18.6919646116,5.6227274255,0.932727425502,4.67,0.02
 05/24  08:00:00,282.756497348,25.3812276145,9.68109492448,0.0,34.9369000822,32.3179380704,9.33700537383,0.0,8.1725,1.16450537383
 05/24  09:00:00,319.162017476,25.3812276145,13.8180343807,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/24  10:00:00,318.510325065,25.3812276145,15.8841059061,0.0,62.886420148,41.4019203762,11.6722498424,0.0,10.5075,1.16474984242
 05/24  11:00:00,337.252621154,25.3812276145,20.8150187125,0.0,62.886420148,41.4019203762,11.672419336,0.0,10.5075,1.16491933597
 05/24  12:00:00,336.256625561,25.3812276145,25.7893193576,0.0,62.886420148,41.4019203762,11.6723875212,0.0,10.5075,1.16488752115
 05/24  13:00:00,341.645040656,25.3812276145,29.0842539689,0.0,62.886420148,41.4019203762,11.6724985614,0.0,10.5075,1.16499856138
 05/24  14:00:00,336.960032511,25.3812276145,32.224168638,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/24  15:00:00,332.533031925,25.3812276145,35.0247201166,0.0,62.886420148,41.4019203762,11.6722852791,0.0,10.5075,1.16478527906
 05/24  16:00:00,333.373938189,25.3812276145,36.069114493,0.0,62.886420148,41.4019203762,11.6722184713,0.0,10.5075,1.16471847127
 05/24  17:00:00,332.860431596,25.3812276145,35.780133483,0.0,62.886420148,41.4019203762,11.6723379844,0.0,10.5075,1.16483798439
 05/24  18:00:00,324.034966118,25.3812276145,32.2446161264,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/24  19:00:00,312.334019942,25.3812276145,26.3129034613,0.0,41.9242800987,36.8599292233,10.5045486003,0.0,9.34,1.16454860027
 05/24  20:00:00,284.8942173,25.3812276145,18.2632266871,0.0,34.9369000822,32.3179380704,9.33707991051,0.0,8.1725,1.16457991051
 05/24  21:00:00,203.51543594,25.3812276145,15.2589185962,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/24  22:00:00,130.660347604,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  23:00:00,158.725416076,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930370342,0.0,2.335,1.16430370342
 05/24  24:00:00,138.506841272,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  01:00:00,127.272090606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  02:00:00,126.191570439,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925898905,0.0,2.335,1.16425898905
 05/25  03:00:00,125.396726719,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  04:00:00,132.126752526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  05:00:00,130.428506096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  06:00:00,169.039202716,25.3812276145,3.20133153517,0.0,13.9747600329,18.6919646116,5.83419593169,0.0,4.67,1.16419593169
 05/25  07:00:00,190.478735035,25.3812276145,3.20114685694,0.0,13.9747600329,18.6919646116,9.86781882244,5.17781882244,4.67,0.02
 05/25  08:00:00,275.166967303,25.3812276145,7.79014964187,0.0,34.9369000822,32.3179380704,9.33691854868,0.0,8.1725,1.16441854868
 05/25  09:00:00,313.784581362,25.3812276145,12.1510126774,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/25  10:00:00,313.219808262,25.3812276145,14.7742871884,0.0,62.886420148,41.4019203762,11.6722061857,0.0,10.5075,1.1647061857
 05/25  11:00:00,336.059973936,25.3812276145,20.3419362103,0.0,62.886420148,41.4019203762,11.6724132971,0.0,10.5075,1.16491329715
 05/25  12:00:00,335.367534538,25.3812276145,25.9646908264,0.0,62.886420148,41.4019203762,11.6723916281,0.0,10.5075,1.16489162811
 05/25  13:00:00,342.30525446,25.3812276145,30.1229755013,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/25  14:00:00,338.979962917,25.3812276145,34.3392588237,0.0,62.886420148,41.4019203762,11.6723458224,0.0,10.5075,1.16484582243
 05/25  15:00:00,336.531915385,25.3812276145,38.0036472371,0.0,62.886420148,41.4019203762,11.6722420537,0.0,10.5075,1.16474205366
 05/25  16:00:00,336.459537563,25.3812276145,38.158832052,0.0,62.886420148,41.4019203762,11.6721757539,0.0,10.5075,1.16467575393
 05/25  17:00:00,333.872283002,25.3812276145,36.3702501901,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/25  18:00:00,321.071823623,25.3812276145,30.2948874638,0.0,41.9242800987,36.8599292233,10.5047261937,0.0,9.34,1.16472619366
 05/25  19:00:00,307.323624181,25.3812276145,23.283000423,0.0,41.9242800987,36.8599292233,10.5046092778,0.0,9.34,1.16460927781
 05/25  20:00:00,285.432548122,25.3812276145,18.4933911811,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/25  21:00:00,206.096138958,25.3812276145,16.8286673346,0.0,13.9747600329,18.6919646116,5.83446925156,0.0,4.67,1.16446925156
 05/25  22:00:00,132.676188077,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  23:00:00,162.156680688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  24:00:00,143.139258253,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992457673,0.0,2.335,1.1642457673
 05/26  01:00:00,131.642155674,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  02:00:00,129.788144776,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  03:00:00,128.682068839,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921411526,0.0,2.335,1.16421411526
 05/26  04:00:00,155.70802133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  05:00:00,155.78855002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  06:00:00,199.368876815,25.3812276145,6.87924733671,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/26  07:00:00,212.651320813,25.3812276145,5.97567430126,0.0,13.9747600329,18.6919646116,6.40227965756,0.567905579963,4.67,1.1643740776
 05/26  08:00:00,282.940659901,25.3812276145,10.5488805006,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/26  09:00:00,322.852712225,25.3812276145,16.2042349121,0.0,62.886420148,41.4019203762,11.6720640148,0.0,10.5075,1.16456401479
 05/26  10:00:00,323.559894277,25.3812276145,19.4816658827,0.0,62.886420148,41.4019203762,11.6721374376,0.0,10.5075,1.1646374376
 05/26  11:00:00,342.176027718,25.3812276145,25.1613218417,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/26  12:00:00,341.118436879,25.3812276145,29.7460422665,0.0,62.886420148,41.4019203762,11.6724504494,0.0,10.5075,1.16495044937
 05/26  13:00:00,346.418808839,25.3812276145,32.7546039683,0.0,62.886420148,41.4019203762,11.6723565165,0.0,10.5075,1.16485651647
 05/26  14:00:00,340.830712846,25.3812276145,34.6068219207,0.0,62.886420148,41.4019203762,11.6722916577,0.0,10.5075,1.1647916577
 05/26  15:00:00,338.844809988,25.3812276145,39.4881803155,0.0,62.886420148,41.4019203762,11.6721732888,0.0,10.5075,1.16467328882
 05/26  16:00:00,340.512453163,25.3812276145,40.9478655691,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/26  17:00:00,335.72245023,25.3812276145,37.6929731589,0.0,62.886420148,41.4019203762,11.6722887809,0.0,10.5075,1.16478878087
 05/26  18:00:00,320.673660062,25.3812276145,30.2528668872,0.0,41.9242800987,36.8599292233,10.5046451127,0.0,9.34,1.16464511266
 05/26  19:00:00,297.483398742,25.3812276145,23.0611523988,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/26  20:00:00,276.27119844,25.3812276145,18.4698758614,0.0,34.9369000822,32.3179380704,9.33712997465,0.0,8.1725,1.16462997465
 05/26  21:00:00,202.154127895,25.3812276145,18.4337570331,0.0,13.9747600329,18.6919646116,5.83444611951,0.0,4.67,1.16444611951
 05/26  22:00:00,132.844385157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  23:00:00,160.291688792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  24:00:00,140.041789478,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918763957,0.0,2.335,1.16418763957
 05/27  01:00:00,126.79794484,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  02:00:00,126.05936742,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  03:00:00,125.794298318,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  04:00:00,132.883265569,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547175337,0.0,1.75125,1.16422175337
 05/27  05:00:00,131.582332362,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  06:00:00,159.643855507,25.3812276145,4.39980716975,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/27  07:00:00,182.472930761,25.3812276145,4.28219721516,0.0,6.98738001645,14.1499734587,5.20127467588,0.534363210277,3.5025,1.16441146561
 05/27  08:00:00,254.858187458,25.3812276145,8.95075554178,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 05/27  09:00:00,289.769853755,25.3812276145,14.4537956285,0.0,41.9242800987,36.8599292233,10.5044670214,0.0,9.34,1.16446702144
 05/27  10:00:00,321.175737405,25.3812276145,19.3975669964,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/27  11:00:00,344.76781327,25.3812276145,26.8204901852,0.0,62.886420148,41.4019203762,11.6724121134,0.0,10.5075,1.16491211341
 05/27  12:00:00,345.869737784,25.3812276145,32.9143395761,0.0,62.886420148,41.4019203762,11.6723178706,0.0,10.5075,1.16481787063
 05/27  13:00:00,351.479319074,25.3812276145,35.9609821689,0.0,62.886420148,41.4019203762,11.6724206703,0.0,10.5075,1.16492067026
 05/27  14:00:00,346.677988862,25.3812276145,38.3638986785,0.0,62.886420148,41.4019203762,11.6723136763,0.0,10.5075,1.16481367631
 05/27  15:00:00,339.276202465,25.3812276145,39.0815437242,0.0,62.886420148,41.4019203762,11.6722534423,0.0,10.5075,1.16475344231
 05/27  16:00:00,336.361079971,25.3812276145,37.5145362134,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/27  17:00:00,332.199864691,25.3812276145,34.881601104,0.0,62.886420148,41.4019203762,11.6721643805,0.0,10.5075,1.16466438046
 05/27  18:00:00,299.429949103,25.3812276145,23.4258839438,0.0,34.9369000822,32.3179380704,9.33721727859,0.0,8.1725,1.16471727859
 05/27  19:00:00,258.687897565,25.3812276145,17.2496080642,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 05/27  20:00:00,248.596901758,25.3812276145,14.317476579,0.0,20.9621400493,23.2339557645,7.00199050025,0.0,5.8375,1.16449050025
 05/27  21:00:00,188.618711141,25.3812276145,13.2252060998,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/27  22:00:00,130.841349115,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565278366,0.0,1.75125,1.16440278366
 05/27  23:00:00,159.259213146,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  24:00:00,140.14858871,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553178742,0.0,1.75125,1.16428178742
 05/28  01:00:00,128.268519157,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  02:00:00,126.47888203,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  03:00:00,125.751514173,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  04:00:00,132.834132243,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551346306,0.0,1.75125,1.16426346306
 05/28  05:00:00,131.10705884,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  06:00:00,156.561267057,25.3812276145,2.39509798872,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/28  07:00:00,178.827926703,25.3812276145,2.48463750178,0.0,6.98738001645,14.1499734587,7.33765463283,2.67085526311,3.5025,1.16429936972
 05/28  08:00:00,218.778555557,25.3812276145,4.3678111147,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/28  09:00:00,206.056962467,25.3812276145,5.98101492493,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/28  10:00:00,243.083347225,25.3812276145,10.5346693208,0.0,27.9495200658,27.7759469175,8.16947188131,0.0,7.005,1.16447188131
 05/28  11:00:00,265.182652467,25.3812276145,12.1630353398,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/28  12:00:00,292.751396847,25.3812276145,17.1801295109,0.0,41.9242800987,36.8599292233,10.5046688151,0.0,9.34,1.16466881506
 05/28  13:00:00,293.866990337,25.3812276145,17.4888202337,0.0,41.9242800987,36.8599292233,10.5046062375,0.0,9.34,1.16460623749
 05/28  14:00:00,279.320536342,25.3812276145,15.9866499588,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/28  15:00:00,273.104247812,25.3812276145,16.1736512226,0.0,41.9242800987,36.8599292233,10.5046492831,0.0,9.34,1.16464928306
 05/28  16:00:00,274.572677304,25.3812276145,16.649187002,0.0,41.9242800987,36.8599292233,10.5046140845,0.0,9.34,1.16461408447
 05/28  17:00:00,243.979528777,25.3812276145,14.0447403359,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/28  18:00:00,244.636536254,25.3812276145,11.5028607033,0.0,13.9747600329,18.6919646116,6.16987325189,0.335417573897,4.67,1.16445567799
 05/28  19:00:00,235.593344453,25.3812276145,10.133614217,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/28  20:00:00,228.414898245,25.3812276145,8.57402966683,0.0,13.9747600329,18.6919646116,5.83440073481,0.0,4.67,1.16440073481
 05/28  21:00:00,198.268774886,25.3812276145,8.44214399019,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/28  22:00:00,131.252136477,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  23:00:00,159.455474268,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547841182,0.0,1.75125,1.16422841182
 05/28  24:00:00,140.791651824,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  01:00:00,129.647932868,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  02:00:00,129.157889855,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553683985,0.0,1.75125,1.16428683985
 05/29  03:00:00,128.923493859,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  04:00:00,136.787203545,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  05:00:00,135.305046291,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  06:00:00,159.245706024,25.3812276145,2.3703902139,0.0,6.98738001645,14.1499734587,4.66678550779,0.0,3.5025,1.16428550779
