Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/15  12:00:00,335.040340795,25.3812276145,25.0092735858,0.0,62.886420148,41.4019203762,11.6724417369,0.0,10.5075,1.16494173694
 06/15  13:00:00,330.914823837,25.3812276145,21.9728710769,0.0,62.886420148,41.4019203762,11.6723090501,0.0,10.5075,1.16480905013
 06/15  14:00:00,324.402058104,25.3812276145,22.2814541535,0.0,62.886420148,41.4019203762,11.672206364,0.0,10.5075,1.16470636396
 06/15  15:00:00,317.856979606,25.3812276145,22.5495477699,0.0,62.886420148,41.4019203762,11.6722113637,0.0,10.5075,1.16471136367
 06/15  16:00:00,322.270442365,25.3812276145,25.9717405473,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/15  17:00:00,324.622183702,25.3812276145,27.2428631562,0.0,62.886420148,41.4019203762,11.6722855348,0.0,10.5075,1.16478553484
 06/15  18:00:00,313.406408065,25.3812276145,21.5730448577,0.0,41.9242800987,36.8599292233,10.5045973867,0.0,9.34,1.16459738665
 06/15  19:00:00,300.028000989,25.3812276145,18.24732704,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/15  20:00:00,283.198767119,25.3812276145,14.25098418,0.0,34.9369000822,32.3179380704,9.33702638236,0.0,8.1725,1.16452638236
 06/15  21:00:00,204.87998077,25.3812276145,13.5983767747,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/15  22:00:00,134.67996902,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933020183,0.0,2.335,1.16433020183
 06/15  23:00:00,162.006603432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  24:00:00,143.227624313,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  01:00:00,133.429810302,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  02:00:00,132.788022168,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925532577,0.0,2.335,1.16425532577
 06/16  03:00:00,132.957354592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  04:00:00,161.44827197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  05:00:00,160.891192915,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919007205,0.0,2.335,1.16419007205
 06/16  06:00:00,205.555193626,25.3812276145,7.93806237638,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/16  07:00:00,220.302555102,25.3812276145,6.65189505833,0.0,13.9747600329,18.6919646116,5.73792954686,1.04792954686,4.67,0.02
 06/16  08:00:00,286.727830714,25.3812276145,10.8238688081,0.0,34.9369000822,32.3179380704,9.33694677967,0.0,8.1725,1.16444677967
 06/16  09:00:00,322.76968303,25.3812276145,15.087810037,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  10:00:00,318.70949315,25.3812276145,15.3015642862,0.0,62.886420148,41.4019203762,11.6721332552,0.0,10.5075,1.16463325519
 06/16  11:00:00,329.141532083,25.3812276145,15.9938780236,0.0,62.886420148,41.4019203762,11.6722432369,0.0,10.5075,1.1647432369
 06/16  12:00:00,325.68058074,25.3812276145,16.6282093039,0.0,62.886420148,41.4019203762,11.6723589905,0.0,10.5075,1.16485899047
 06/16  13:00:00,330.120753647,25.3812276145,18.2927199404,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  14:00:00,329.708632325,25.3812276145,22.5560007469,0.0,62.886420148,41.4019203762,11.6722705426,0.0,10.5075,1.16477054262
 06/16  15:00:00,330.279508246,25.3812276145,28.6670986355,0.0,62.886420148,41.4019203762,11.6721282305,0.0,10.5075,1.16462823051
 06/16  16:00:00,335.019356997,25.3812276145,33.1000861595,0.0,62.886420148,41.4019203762,11.6721806251,0.0,10.5075,1.16468062512
 06/16  17:00:00,334.061417855,25.3812276145,33.0398556086,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  18:00:00,321.216075974,25.3812276145,27.6170666233,0.0,41.9242800987,36.8599292233,10.5046756523,0.0,9.34,1.16467565231
 06/16  19:00:00,295.729271547,25.3812276145,21.27664633,0.0,41.9242800987,36.8599292233,10.504505537,0.0,9.34,1.16450553703
 06/16  20:00:00,277.620669302,25.3812276145,16.7386967052,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/16  21:00:00,199.213203656,25.3812276145,15.1778138681,0.0,13.9747600329,18.6919646116,5.83441603011,0.0,4.67,1.16441603011
 06/16  22:00:00,134.151352085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  23:00:00,162.648087409,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  24:00:00,143.312211852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/17  01:00:00,130.652563704,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554302618,0.0,1.75125,1.16429302618
 06/17  02:00:00,129.493406781,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  03:00:00,129.238968434,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  04:00:00,137.42864625,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548630612,0.0,1.75125,1.16423630612
 06/17  05:00:00,136.753110714,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  06:00:00,166.566582275,25.3812276145,6.70743038236,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/17  07:00:00,188.108686068,25.3812276145,5.16259152913,0.0,6.98738001645,14.1499734587,5.1043923254,0.437461641127,3.5025,1.16443068428
 06/17  08:00:00,254.551849691,25.3812276145,8.45474277201,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/17  09:00:00,289.387891089,25.3812276145,14.1753691534,0.0,41.9242800987,36.8599292233,10.5044659704,0.0,9.34,1.16446597042
 06/17  10:00:00,322.529927354,25.3812276145,19.7464951917,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/17  11:00:00,346.805706851,25.3812276145,28.2116186469,0.0,62.886420148,41.4019203762,11.6722311523,0.0,10.5075,1.16473115232
 06/17  12:00:00,351.393837719,25.3812276145,36.1808142305,0.0,62.886420148,41.4019203762,11.6722865237,0.0,10.5075,1.16478652374
 06/17  13:00:00,359.184259577,25.3812276145,41.1997897513,0.0,62.886420148,41.4019203762,11.6723418428,0.0,10.5075,1.16484184284
 06/17  14:00:00,355.385004417,25.3812276145,44.4827283723,0.0,62.886420148,41.4019203762,11.672172835,0.0,10.5075,1.16467283498
 06/17  15:00:00,349.42458102,25.3812276145,46.35281396,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/17  16:00:00,349.486922025,25.3812276145,47.3932414358,0.0,62.886420148,41.4019203762,11.6722199774,0.0,10.5075,1.16471997737
 06/17  17:00:00,347.851565104,25.3812276145,46.3838850121,0.0,62.886420148,41.4019203762,11.6722588167,0.0,10.5075,1.16475881665
 06/17  18:00:00,318.063858317,25.3812276145,36.686430341,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/17  19:00:00,271.067517557,25.3812276145,26.5040447157,0.0,20.9621400493,23.2339557645,7.00213283101,0.0,5.8375,1.16463283101
 06/17  20:00:00,261.044453545,25.3812276145,20.5837385641,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/17  21:00:00,204.343462205,25.3812276145,25.1365934845,0.0,6.98738001645,14.1499734587,4.66692700858,0.0,3.5025,1.16442700858
 06/17  22:00:00,134.334581678,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  23:00:00,161.161783811,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155799671,0.0,1.75125,1.1643299671
 06/17  24:00:00,142.155250574,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  01:00:00,131.283060485,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  02:00:00,129.15276114,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546917874,0.0,1.75125,1.16421917874
 06/18  03:00:00,127.768455894,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  04:00:00,135.080538986,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  05:00:00,133.9098351,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  06:00:00,163.254886106,25.3812276145,6.2382253869,0.0,6.98738001645,14.1499734587,4.66677302679,0.0,3.5025,1.16427302679
 06/18  07:00:00,183.800366152,25.3812276145,5.17981679449,0.0,6.98738001645,14.1499734587,4.08623582235,0.563735822349,3.5025,0.02
 06/18  08:00:00,220.273038265,25.3812276145,6.00988376186,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/18  09:00:00,204.544919569,25.3812276145,7.04459292738,0.0,6.98738001645,14.1499734587,4.66679316534,0.0,3.5025,1.16429316534
 06/18  10:00:00,240.942571438,25.3812276145,11.0636086093,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/18  11:00:00,264.479616966,25.3812276145,12.7945583407,0.0,27.9495200658,27.7759469175,8.16953812226,0.0,7.005,1.16453812226
 06/18  12:00:00,291.827006323,25.3812276145,18.2685973163,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/18  13:00:00,299.080496719,25.3812276145,21.8799254329,0.0,41.9242800987,36.8599292233,10.5046052248,0.0,9.34,1.16460522475
 06/18  14:00:00,293.148155607,25.3812276145,25.2035472998,0.0,41.9242800987,36.8599292233,10.5046035041,0.0,9.34,1.16460350412
 06/18  15:00:00,290.380926062,25.3812276145,27.6395450174,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/18  16:00:00,291.642621565,25.3812276145,29.2137008995,0.0,41.9242800987,36.8599292233,10.504532319,0.0,9.34,1.16453231903
 06/18  17:00:00,259.155868341,25.3812276145,26.3410701887,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/18  18:00:00,255.552200216,25.3812276145,20.3605664168,0.0,13.9747600329,18.6919646116,5.83440457031,0.0,4.67,1.16440457031
 06/18  19:00:00,240.683269569,25.3812276145,17.1627692399,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/18  20:00:00,233.161019516,25.3812276145,13.9700651714,0.0,13.9747600329,18.6919646116,5.83444059032,0.0,4.67,1.16444059032
 06/18  21:00:00,204.01064341,25.3812276145,15.0613568757,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/18  22:00:00,129.205777899,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551795723,0.0,1.75125,1.16426795723
 06/18  23:00:00,156.830197171,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  24:00:00,138.022603216,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/19  01:00:00,129.686335863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  02:00:00,128.918537914,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921435983,0.0,2.335,1.16421435983
 06/19  03:00:00,128.290394432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  04:00:00,135.875606977,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  05:00:00,134.894014012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  06:00:00,176.287278837,25.3812276145,6.00591540067,0.0,13.9747600329,18.6919646116,5.83423744977,0.0,4.67,1.16423744977
 06/19  07:00:00,198.214766546,25.3812276145,5.31660382597,0.0,13.9747600329,18.6919646116,5.23409315534,0.544093155343,4.67,0.02
 06/19  08:00:00,280.981682828,25.3812276145,9.89402715593,0.0,34.9369000822,32.3179380704,9.3369425237,0.0,8.1725,1.1644425237
 06/19  09:00:00,320.471382104,25.3812276145,14.997998517,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/19  10:00:00,321.029089539,25.3812276145,18.1826708782,0.0,62.886420148,41.4019203762,11.6721648615,0.0,10.5075,1.16466486151
 06/19  11:00:00,340.444477343,25.3812276145,23.5772947911,0.0,62.886420148,41.4019203762,11.672305428,0.0,10.5075,1.16480542803
 06/19  12:00:00,339.926862402,25.3812276145,29.0495155527,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/19  13:00:00,348.646021214,25.3812276145,34.0633259414,0.0,62.886420148,41.4019203762,11.6724135765,0.0,10.5075,1.16491357653
 06/19  14:00:00,346.063699144,25.3812276145,38.6715842955,0.0,62.886420148,41.4019203762,11.6723050938,0.0,10.5075,1.16480509376
 06/19  15:00:00,344.228620873,25.3812276145,43.0407273776,0.0,62.886420148,41.4019203762,11.6721468945,0.0,10.5075,1.16464689445
 06/19  16:00:00,345.038232508,25.3812276145,44.2187108333,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/19  17:00:00,342.574940121,25.3812276145,42.7857086224,0.0,62.886420148,41.4019203762,11.6722089058,0.0,10.5075,1.1647089058
 06/19  18:00:00,330.641837319,25.3812276145,37.3668310621,0.0,41.9242800987,36.8599292233,10.5046767509,0.0,9.34,1.16467675094
 06/19  19:00:00,315.770477201,25.3812276145,31.4707231316,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/19  20:00:00,294.584354853,25.3812276145,24.4958019588,0.0,34.9369000822,32.3179380704,9.33710037739,0.0,8.1725,1.16460037739
 06/19  21:00:00,220.612868567,25.3812276145,27.781972036,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/19  22:00:00,135.507664392,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934026447,0.0,2.335,1.16434026447
 06/19  23:00:00,163.10600428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  24:00:00,144.188796757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  01:00:00,133.159654723,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919854384,0.0,2.335,1.16419854384
 06/20  02:00:00,131.502387618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  03:00:00,131.070368731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  04:00:00,158.997453417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  05:00:00,158.466738757,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919765835,0.0,2.335,1.16419765835
 06/20  06:00:00,205.733099684,25.3812276145,10.7608896263,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/20  07:00:00,218.378267235,25.3812276145,8.30597495841,0.0,13.9747600329,18.6919646116,5.5228776011,0.832877601104,4.67,0.02
 06/20  08:00:00,287.220293528,25.3812276145,12.5510788984,0.0,34.9369000822,32.3179380704,9.33690364058,0.0,8.1725,1.16440364058
 06/20  09:00:00,325.249615879,25.3812276145,18.0000748027,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/20  10:00:00,325.428856102,25.3812276145,21.2126154137,0.0,62.886420148,41.4019203762,11.672187255,0.0,10.5075,1.16468725496
 06/20  11:00:00,346.236499993,25.3812276145,28.418483309,0.0,62.886420148,41.4019203762,11.6722885663,0.0,10.5075,1.16478856629
 06/20  12:00:00,346.469195584,25.3812276145,34.0650633857,0.0,62.886420148,41.4019203762,11.6723958483,0.0,10.5075,1.1648958483
 06/20  13:00:00,352.933613183,25.3812276145,37.4215371374,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/20  14:00:00,346.895561889,25.3812276145,39.7218690218,0.0,62.886420148,41.4019203762,11.6723012711,0.0,10.5075,1.16480127108
 06/20  15:00:00,341.862494311,25.3812276145,41.84888133,0.0,62.886420148,41.4019203762,11.6721533538,0.0,10.5075,1.16465335376
 06/20  16:00:00,340.748016811,25.3812276145,41.563892722,0.0,62.886420148,41.4019203762,11.672198512,0.0,10.5075,1.16469851197
 06/20  17:00:00,337.323538837,25.3812276145,39.4843033828,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/20  18:00:00,324.953913344,25.3812276145,33.7568800263,0.0,41.9242800987,36.8599292233,10.5046869372,0.0,9.34,1.16468693719
 06/20  19:00:00,299.083076018,25.3812276145,27.0647825978,0.0,41.9242800987,36.8599292233,10.5045120613,0.0,9.34,1.1645120613
 06/20  20:00:00,277.522091766,25.3812276145,19.9791061433,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/20  21:00:00,204.130194404,25.3812276145,20.6391795452,0.0,13.9747600329,18.6919646116,5.83441798751,0.0,4.67,1.16441798751
 06/20  22:00:00,132.659162668,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  23:00:00,161.242228043,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  24:00:00,142.041522641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  01:00:00,130.621180625,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923012125,0.0,2.335,1.16423012125
 06/21  02:00:00,129.196337848,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  03:00:00,128.241705883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  04:00:00,136.143320115,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923349513,0.0,2.335,1.16423349513
 06/21  05:00:00,135.768582701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  06:00:00,181.51164895,25.3812276145,8.99410776696,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/21  07:00:00,201.792167325,25.3812276145,7.05888859928,0.0,13.9747600329,18.6919646116,5.57267223959,0.882672239589,4.67,0.02
 06/21  08:00:00,283.958158717,25.3812276145,11.4515538931,0.0,34.9369000822,32.3179380704,9.33695416081,0.0,8.1725,1.16445416081
 06/21  09:00:00,324.224938239,25.3812276145,17.3702589502,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/21  10:00:00,324.177133988,25.3812276145,20.1338138907,0.0,62.886420148,41.4019203762,11.6721933433,0.0,10.5075,1.16469334326
 06/21  11:00:00,340.139242697,25.3812276145,24.2802663511,0.0,62.886420148,41.4019203762,11.6722556547,0.0,10.5075,1.16475565466
 06/21  12:00:00,344.600397381,25.3812276145,32.1816506399,0.0,62.886420148,41.4019203762,11.6723495124,0.0,10.5075,1.16484951242
 06/21  13:00:00,342.695888123,25.3812276145,30.1769423185,0.0,62.886420148,41.4019203762,11.6723948733,0.0,10.5075,1.16489487332
 06/21  14:00:00,322.443349291,25.3812276145,22.1808838115,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/21  15:00:00,312.506234502,25.3812276145,21.0526073281,0.0,62.886420148,41.4019203762,11.672143453,0.0,10.5075,1.16464345302
 06/21  16:00:00,312.232159333,25.3812276145,20.6042932252,0.0,62.886420148,41.4019203762,11.6721845396,0.0,10.5075,1.16468453963
 06/21  17:00:00,309.599219512,25.3812276145,18.5144167015,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/21  18:00:00,299.496395669,25.3812276145,15.0041479768,0.0,41.9242800987,36.8599292233,10.5046808394,0.0,9.34,1.1646808394
 06/21  19:00:00,287.843002525,25.3812276145,13.3879829294,0.0,41.9242800987,36.8599292233,10.5045234701,0.0,9.34,1.16452347011
 06/21  20:00:00,275.438246765,25.3812276145,11.4907066634,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/21  21:00:00,198.421018996,25.3812276145,9.47158616967,0.0,13.9747600329,18.6919646116,5.83445415843,0.0,4.67,1.16445415843
 06/21  22:00:00,133.928276934,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  23:00:00,162.564281169,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  24:00:00,144.298326798,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992366974,0.0,2.335,1.1642366974
 06/22  01:00:00,133.847770204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  02:00:00,133.137094232,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  03:00:00,132.933758306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  04:00:00,140.902784746,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919142532,0.0,2.335,1.16419142532
 06/22  05:00:00,139.373144576,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  06:00:00,180.778187475,25.3812276145,6.40912729957,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/22  07:00:00,203.3670386,25.3812276145,5.37967910088,0.0,13.9747600329,18.6919646116,6.76085208217,0.926533176762,4.67,1.16431890541
 06/22  08:00:00,283.174176361,25.3812276145,9.63832070122,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/22  09:00:00,319.200761779,25.3812276145,13.7273941962,0.0,62.886420148,41.4019203762,11.6720910858,0.0,10.5075,1.16459108584
 06/22  10:00:00,319.137209948,25.3812276145,15.5013512054,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/22  11:00:00,334.735596762,25.3812276145,18.7324778162,0.0,62.886420148,41.4019203762,11.6723901782,0.0,10.5075,1.1648901782
 06/22  12:00:00,339.247424002,25.3812276145,25.5102955278,0.0,62.886420148,41.4019203762,11.6722880094,0.0,10.5075,1.1647880094
 06/22  13:00:00,345.897509734,25.3812276145,30.0975756142,0.0,62.886420148,41.4019203762,11.6723338255,0.0,10.5075,1.16483382546
 06/22  14:00:00,343.154528799,25.3812276145,33.9615683391,0.0,62.886420148,41.4019203762,11.6721699434,0.0,10.5075,1.16466994344
 06/22  15:00:00,339.899220863,25.3812276145,37.4910861143,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/22  16:00:00,338.162099323,25.3812276145,37.436378886,0.0,62.886420148,41.4019203762,11.6721552983,0.0,10.5075,1.16465529828
 06/22  17:00:00,334.619514843,25.3812276145,34.9483041357,0.0,62.886420148,41.4019203762,11.6722109875,0.0,10.5075,1.16471098748
 06/22  18:00:00,323.985404198,25.3812276145,30.304610376,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/22  19:00:00,309.385300783,25.3812276145,24.3276868011,0.0,41.9242800987,36.8599292233,10.5045194152,0.0,9.34,1.16451941521
 06/22  20:00:00,291.895829126,25.3812276145,19.2556978986,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/22  21:00:00,214.153121007,25.3812276145,21.1235513809,0.0,13.9747600329,18.6919646116,5.83447480351,0.0,4.67,1.16447480351
 06/22  22:00:00,135.851739235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  23:00:00,163.108244396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  24:00:00,144.551595069,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924044913,0.0,2.335,1.16424044913
 06/23  01:00:00,134.743521056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  02:00:00,133.415065991,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  03:00:00,133.179127849,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919502504,0.0,2.335,1.16419502504
 06/23  04:00:00,161.859680815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  05:00:00,161.866368647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  06:00:00,211.432313601,25.3812276145,12.0415301792,0.0,13.9747600329,18.6919646116,4.96078233607,0.270782336066,4.67,0.02
 06/23  07:00:00,227.099427835,25.3812276145,9.76049558575,0.0,13.9747600329,18.6919646116,6.71112001929,0.876763265993,4.67,1.1643567533
 06/23  08:00:00,294.842437747,25.3812276145,14.549970503,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/23  09:00:00,332.878582066,25.3812276145,20.41702062,0.0,62.886420148,41.4019203762,11.6720875264,0.0,10.5075,1.16458752642
 06/23  10:00:00,334.425955296,25.3812276145,25.0421187458,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/23  11:00:00,350.672730609,25.3812276145,32.1077768596,0.0,62.886420148,41.4019203762,11.6723266691,0.0,10.5075,1.16482666909
 06/23  12:00:00,352.045446573,25.3812276145,37.1093058301,0.0,62.886420148,41.4019203762,11.6724052486,0.0,10.5075,1.16490524858
 06/23  13:00:00,358.73798367,25.3812276145,41.5192453664,0.0,62.886420148,41.4019203762,11.6724492955,0.0,10.5075,1.16494929546
 06/23  14:00:00,356.480056023,25.3812276145,45.5505901935,0.0,62.886420148,41.4019203762,11.6722843389,0.0,10.5075,1.16478433892
 06/23  15:00:00,353.243470852,25.3812276145,49.2078158867,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/23  16:00:00,348.034108303,25.3812276145,46.9250964258,0.0,62.886420148,41.4019203762,11.6722681916,0.0,10.5075,1.16476819162
 06/23  17:00:00,343.791041481,25.3812276145,44.0541170668,0.0,62.886420148,41.4019203762,11.6721622938,0.0,10.5075,1.16466229376
 06/23  18:00:00,331.751909035,25.3812276145,38.1967469594,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/23  19:00:00,311.083841665,25.3812276145,33.9291969056,0.0,41.9242800987,36.8599292233,10.5044997547,0.0,9.34,1.16449975468
 06/23  20:00:00,291.064238672,25.3812276145,25.5632261941,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/23  21:00:00,214.396187457,25.3812276145,27.5536537189,0.0,13.9747600329,18.6919646116,5.83447979304,0.0,4.67,1.16447979304
 06/23  22:00:00,136.035974939,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  23:00:00,163.877246358,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926030188,0.0,2.335,1.16426030188
 06/23  24:00:00,144.966938956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/24  01:00:00,132.656042696,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  02:00:00,131.170023875,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548739916,0.0,1.75125,1.16423739916
 06/24  03:00:00,130.948112744,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  04:00:00,139.324540849,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  05:00:00,138.666448328,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  06:00:00,174.932357256,25.3812276145,12.2982221615,0.0,6.98738001645,14.1499734587,4.66673241218,0.0,3.5025,1.16423241218
 06/24  07:00:00,198.541984708,25.3812276145,9.58897436826,0.0,6.98738001645,14.1499734587,4.27452165667,0.752021656667,3.5025,0.02
 06/24  08:00:00,266.386188577,25.3812276145,13.5505952009,0.0,20.9621400493,23.2339557645,7.00194838717,0.0,5.8375,1.16444838717
 06/24  09:00:00,300.949565453,25.3812276145,20.1122522349,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/24  10:00:00,333.961724724,25.3812276145,26.6239498121,0.0,62.886420148,41.4019203762,11.6721218641,0.0,10.5075,1.16462186407
 06/24  11:00:00,352.938480764,25.3812276145,34.1997033778,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/24  12:00:00,354.287600147,25.3812276145,38.5239170013,0.0,62.886420148,41.4019203762,11.6724238252,0.0,10.5075,1.16492382516
 06/24  13:00:00,360.50995551,25.3812276145,42.8451066381,0.0,62.886420148,41.4019203762,11.6722751129,0.0,10.5075,1.16477511295
 06/24  14:00:00,359.28107344,25.3812276145,47.6760183893,0.0,62.886420148,41.4019203762,11.6720837871,0.0,10.5075,1.16458378714
 06/24  15:00:00,356.110551343,25.3812276145,51.1509394116,0.0,62.886420148,41.4019203762,11.6722024699,0.0,10.5075,1.16470246986
 06/24  16:00:00,354.330408328,25.3812276145,51.2758543421,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/24  17:00:00,348.96138517,25.3812276145,47.5672452181,0.0,62.886420148,41.4019203762,11.6722239318,0.0,10.5075,1.1647239318
 06/24  18:00:00,314.34176918,25.3812276145,34.3093452265,0.0,34.9369000822,32.3179380704,9.33721765823,0.0,8.1725,1.16471765823
 06/24  19:00:00,268.162435047,25.3812276145,24.4553384543,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/24  20:00:00,263.920105293,25.3812276145,21.8417023305,0.0,20.9621400493,23.2339557645,7.00204330007,0.0,5.8375,1.16454330007
 06/24  21:00:00,207.187286904,25.3812276145,27.34669503,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/24  22:00:00,134.994927588,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562624654,0.0,1.75125,1.16437624654
 06/24  23:00:00,161.925913233,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  24:00:00,143.850632879,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  01:00:00,134.564980724,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552306839,0.0,1.75125,1.16427306839
 06/25  02:00:00,132.873538728,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  03:00:00,132.655843263,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  04:00:00,141.010666707,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  05:00:00,139.97764865,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545643276,0.0,1.75125,1.16420643276
 06/25  06:00:00,179.371321904,25.3812276145,15.9147808176,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/25  07:00:00,200.903387766,25.3812276145,10.8452657827,0.0,6.98738001645,14.1499734587,4.22975364343,0.707253643429,3.5025,0.02
 06/25  08:00:00,236.024390821,25.3812276145,11.2008068418,0.0,6.98738001645,14.1499734587,4.66677696718,0.0,3.5025,1.16427696718
 06/25  09:00:00,221.032069106,25.3812276145,11.9864600657,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/25  10:00:00,257.027166835,25.3812276145,17.2462754154,0.0,27.9495200658,27.7759469175,8.16950575211,0.0,7.005,1.16450575211
 06/25  11:00:00,273.067349657,25.3812276145,17.7031544527,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/25  12:00:00,300.04936188,25.3812276145,21.424141999,0.0,41.9242800987,36.8599292233,10.5045592822,0.0,9.34,1.16455928216
 06/25  13:00:00,302.855632644,25.3812276145,21.9311512512,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/25  14:00:00,297.593506142,25.3812276145,22.8028411877,0.0,41.9242800987,36.8599292233,10.5045569821,0.0,9.34,1.16455698207
 06/25  15:00:00,291.131131439,25.3812276145,23.2798685911,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/25  16:00:00,291.000638886,25.3812276145,23.4831112284,0.0,41.9242800987,36.8599292233,10.5045991921,0.0,9.34,1.16459919212
 06/25  17:00:00,259.216971388,25.3812276145,20.8309469253,0.0,27.9495200658,27.7759469175,8.16958423907,0.0,7.005,1.16458423907
 06/25  18:00:00,248.340356023,25.3812276145,12.8346456355,0.0,13.9747600329,18.6919646116,5.66061349973,0.970613499727,4.67,0.02
 06/25  19:00:00,230.95346125,25.3812276145,9.77916487856,0.0,13.9747600329,18.6919646116,6.33282556996,0.498335898636,4.67,1.16448967132
 06/25  20:00:00,229.411161439,25.3812276145,8.81949192627,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  21:00:00,200.887482654,25.3812276145,10.0854672187,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  22:00:00,132.617086114,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555250048,0.0,1.75125,1.16430250048
 06/25  23:00:00,160.524797378,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  24:00:00,142.078105798,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/26  01:00:00,134.078977962,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920611079,0.0,2.335,1.16420611079
 06/26  02:00:00,133.67049196,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  03:00:00,134.104259025,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  04:00:00,142.190996007,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  05:00:00,141.044355822,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920319253,0.0,2.335,1.16420319253
 06/26  06:00:00,185.968626951,25.3812276145,8.84642227473,0.0,13.9747600329,18.6919646116,4.96740498396,0.277404983962,4.67,0.02
 06/26  07:00:00,209.72106632,25.3812276145,7.3686184368,0.0,13.9747600329,18.6919646116,5.7963569696,1.1063569696,4.67,0.02
 06/26  08:00:00,288.925629481,25.3812276145,11.5264691076,0.0,34.9369000822,32.3179380704,9.33690182042,0.0,8.1725,1.16440182042
 06/26  09:00:00,323.985941383,25.3812276145,15.3247882891,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/26  10:00:00,323.302970115,25.3812276145,16.8038230419,0.0,62.886420148,41.4019203762,11.6721737967,0.0,10.5075,1.16467379674
 06/26  11:00:00,337.039661126,25.3812276145,20.1791964207,0.0,62.886420148,41.4019203762,11.6722640282,0.0,10.5075,1.16476402823
 06/26  12:00:00,341.982428826,25.3812276145,25.4637921685,0.0,62.886420148,41.4019203762,11.6723600608,0.0,10.5075,1.16486006077
 06/26  13:00:00,347.251574544,25.3812276145,29.2688105729,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/26  14:00:00,343.604760533,25.3812276145,31.8263790967,0.0,62.886420148,41.4019203762,11.6722570561,0.0,10.5075,1.16475705615
 06/26  15:00:00,340.931978472,25.3812276145,35.0182373895,0.0,62.886420148,41.4019203762,11.672256054,0.0,10.5075,1.16475605399
 06/26  16:00:00,338.533009207,25.3812276145,35.0214279486,0.0,62.886420148,41.4019203762,11.6721370025,0.0,10.5075,1.1646370025
 06/26  17:00:00,334.983706894,25.3812276145,32.5522066828,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/26  18:00:00,324.019056198,25.3812276145,27.7741947163,0.0,41.9242800987,36.8599292233,10.5046165772,0.0,9.34,1.16461657721
 06/26  19:00:00,310.342510164,25.3812276145,22.3484283023,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/26  20:00:00,294.838656419,25.3812276145,18.545568523,0.0,34.9369000822,32.3179380704,9.33705243864,0.0,8.1725,1.16455243864
 06/26  21:00:00,221.528673803,25.3812276145,25.6073946538,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/26  22:00:00,139.25619148,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934917785,0.0,2.335,1.16434917785
 06/26  23:00:00,166.333047685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  24:00:00,148.979038982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  01:00:00,138.285661268,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920923769,0.0,2.335,1.16420923769
 06/27  02:00:00,136.002903803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  03:00:00,136.514394903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  04:00:00,167.180571838,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  05:00:00,166.969278335,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920819364,0.0,2.335,1.16420819364
 06/27  06:00:00,219.093736388,25.3812276145,15.4398659949,0.0,13.9747600329,18.6919646116,4.96121746443,0.271217464426,4.67,0.02
 06/27  07:00:00,232.534585335,25.3812276145,11.1637485124,0.0,13.9747600329,18.6919646116,5.73377502874,1.04377502874,4.67,0.02
 06/27  08:00:00,299.682464628,25.3812276145,16.120573121,0.0,34.9369000822,32.3179380704,9.33696622982,0.0,8.1725,1.16446622982
 06/27  09:00:00,340.062396359,25.3812276145,24.5217291503,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/27  10:00:00,342.315243726,25.3812276145,30.2376960094,0.0,62.886420148,41.4019203762,11.672090709,0.0,10.5075,1.16459070903
 06/27  11:00:00,357.249768758,25.3812276145,37.0917988123,0.0,62.886420148,41.4019203762,11.6723243054,0.0,10.5075,1.16482430536
 06/27  12:00:00,359.629732613,25.3812276145,41.6839041306,0.0,62.886420148,41.4019203762,11.6724185423,0.0,10.5075,1.16491854226
 06/27  13:00:00,364.598625439,25.3812276145,45.1085481325,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/27  14:00:00,361.227745962,25.3812276145,48.4241885313,0.0,62.886420148,41.4019203762,11.6723144758,0.0,10.5075,1.16481447584
 06/27  15:00:00,357.571751378,25.3812276145,51.439457207,0.0,62.886420148,41.4019203762,11.6721579361,0.0,10.5075,1.1646579361
 06/27  16:00:00,355.957599397,25.3812276145,51.6432866599,0.0,62.886420148,41.4019203762,11.6721920069,0.0,10.5075,1.16469200688
 06/27  17:00:00,353.314103818,25.3812276145,50.1057809839,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/27  18:00:00,339.616525996,25.3812276145,43.4743707314,0.0,41.9242800987,36.8599292233,10.5046702835,0.0,9.34,1.16467028353
 06/27  19:00:00,315.327055663,25.3812276145,36.8392192348,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/27  20:00:00,296.530348906,25.3812276145,29.2959795331,0.0,34.9369000822,32.3179380704,9.33710507372,0.0,8.1725,1.16460507372
 06/27  21:00:00,225.139164378,25.3812276145,36.109761249,0.0,13.9747600329,18.6919646116,5.83438671664,0.0,4.67,1.16438671664
 06/27  22:00:00,138.438754157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  23:00:00,165.638648328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  24:00:00,147.823970535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  01:00:00,138.498440625,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919792385,0.0,2.335,1.16419792385
 06/28  02:00:00,136.548698297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  03:00:00,136.241163181,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  04:00:00,144.707281445,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919889349,0.0,2.335,1.16419889349
 06/28  05:00:00,143.641325167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  06:00:00,198.175976974,25.3812276145,19.0431427915,0.0,13.9747600329,18.6919646116,4.9250889088,0.235088908802,4.67,0.02
 06/28  07:00:00,216.099366998,25.3812276145,11.8560098922,0.0,13.9747600329,18.6919646116,5.39628671932,0.706286719315,4.67,0.02
 06/28  08:00:00,297.950085482,25.3812276145,17.429425467,0.0,34.9369000822,32.3179380704,9.33691199198,0.0,8.1725,1.16441199198
 06/28  09:00:00,341.595081953,25.3812276145,27.3618204998,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  10:00:00,346.014307644,25.3812276145,34.4443801683,0.0,62.886420148,41.4019203762,11.6721391718,0.0,10.5075,1.1646391718
 06/28  11:00:00,361.578708375,25.3812276145,41.4474467241,0.0,62.886420148,41.4019203762,11.6723706124,0.0,10.5075,1.16487061242
 06/28  12:00:00,363.229689615,25.3812276145,45.6755389386,0.0,62.886420148,41.4019203762,11.6724630668,0.0,10.5075,1.16496306683
 06/28  13:00:00,368.171259588,25.3812276145,48.8911021278,0.0,62.886420148,41.4019203762,11.6723048093,0.0,10.5075,1.16480480934
 06/28  14:00:00,363.933150542,25.3812276145,51.4627930077,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  15:00:00,359.661421033,25.3812276145,54.1426916336,0.0,62.886420148,41.4019203762,11.67220037,0.0,10.5075,1.16470036998
 06/28  16:00:00,358.336223702,25.3812276145,54.4021419826,0.0,62.886420148,41.4019203762,11.6722329361,0.0,10.5075,1.16473293613
 06/28  17:00:00,355.194319757,25.3812276145,52.1411469713,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  18:00:00,340.617938572,25.3812276145,44.6949363086,0.0,41.9242800987,36.8599292233,10.5047099412,0.0,9.34,1.16470994124
 06/28  19:00:00,326.045917388,25.3812276145,38.3515254641,0.0,41.9242800987,36.8599292233,10.5045268418,0.0,9.34,1.16452684184
 06/28  20:00:00,306.9973391,25.3812276145,30.9410261767,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/28  21:00:00,233.393141978,25.3812276145,37.7423993489,0.0,13.9747600329,18.6919646116,5.83442487113,0.0,4.67,1.16442487113
 06/28  22:00:00,138.620492321,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  23:00:00,166.121649603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  24:00:00,148.663329602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  01:00:00,139.253990454,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923581885,0.0,2.335,1.16423581885
 06/29  02:00:00,137.014070651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  03:00:00,136.390495715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  04:00:00,144.471701432,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923639724,0.0,2.335,1.16423639724
 06/29  05:00:00,142.916026988,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  06:00:00,196.512853988,25.3812276145,18.6291445757,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/29  07:00:00,215.516807928,25.3812276145,12.0522277356,0.0,13.9747600329,18.6919646116,5.36952848675,0.679528486747,4.67,0.02
 06/29  08:00:00,298.074007914,25.3812276145,17.8526700977,0.0,34.9369000822,32.3179380704,9.33694825781,0.0,8.1725,1.16444825781
 06/29  09:00:00,340.628287031,25.3812276145,26.9624262413,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/29  10:00:00,343.856697389,25.3812276145,33.421423736,0.0,62.886420148,41.4019203762,11.672173568,0.0,10.5075,1.16467356795
 06/29  11:00:00,359.907674543,25.3812276145,39.966952322,0.0,62.886420148,41.4019203762,11.6724029879,0.0,10.5075,1.1649029879
 06/29  12:00:00,360.75114669,25.3812276145,44.4394883317,0.0,62.886420148,41.4019203762,11.6723023085,0.0,10.5075,1.16480230853
 06/29  13:00:00,366.237283591,25.3812276145,47.7032880114,0.0,62.886420148,41.4019203762,11.6723345511,0.0,10.5075,1.16483455107
 06/29  14:00:00,362.247342001,25.3812276145,50.7020333595,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/29  15:00:00,358.503538355,25.3812276145,54.0882802098,0.0,62.886420148,41.4019203762,11.6722291153,0.0,10.5075,1.16472911533
 06/29  16:00:00,358.675907291,25.3812276145,55.0170467024,0.0,62.886420148,41.4019203762,11.6722602409,0.0,10.5075,1.1647602409
 06/29  17:00:00,351.100411461,25.3812276145,49.67042233,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/29  18:00:00,336.546286256,25.3812276145,42.0473582465,0.0,41.9242800987,36.8599292233,10.504588973,0.0,9.34,1.16458897302
 06/29  19:00:00,322.520174303,25.3812276145,36.3394757576,0.0,41.9242800987,36.8599292233,10.5045522355,0.0,9.34,1.16455223551
 06/29  20:00:00,302.915758044,25.3812276145,29.224326973,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/29  21:00:00,227.592713247,25.3812276145,33.4809374791,0.0,13.9747600329,18.6919646116,5.83444944808,0.0,4.67,1.16444944808
 06/29  22:00:00,136.740540644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  23:00:00,164.169503049,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  24:00:00,145.841112802,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918696433,0.0,2.335,1.16418696433
 06/30  01:00:00,135.988411847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  02:00:00,134.055986952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  03:00:00,133.424573184,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  04:00:00,161.613205208,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919971147,0.0,2.335,1.16419971147
 06/30  05:00:00,161.03962087,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  06:00:00,212.097307782,25.3812276145,14.5573778854,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/30  07:00:00,223.074876427,25.3812276145,9.95688724221,0.0,13.9747600329,18.6919646116,5.41185998989,0.721859989889,4.67,0.02
 06/30  08:00:00,290.910898485,25.3812276145,14.2333988758,0.0,34.9369000822,32.3179380704,9.33697128185,0.0,8.1725,1.16447128185
 06/30  09:00:00,330.01901827,25.3812276145,20.7342840133,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/30  10:00:00,334.218310753,25.3812276145,26.254635086,0.0,62.886420148,41.4019203762,11.6721948816,0.0,10.5075,1.16469488161
 06/30  11:00:00,357.319107776,25.3812276145,37.3040493699,0.0,62.886420148,41.4019203762,11.6722423307,0.0,10.5075,1.16474233069
 06/30  12:00:00,360.130861396,25.3812276145,43.2395864306,0.0,62.886420148,41.4019203762,11.6723206683,0.0,10.5075,1.16482066831
 06/30  13:00:00,368.928074064,25.3812276145,48.7528294287,0.0,62.886420148,41.4019203762,11.6723514584,0.0,10.5075,1.16485145841
 06/30  14:00:00,366.948089934,25.3812276145,53.14806716,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/30  15:00:00,364.520667962,25.3812276145,57.7270701405,0.0,62.886420148,41.4019203762,11.6722450128,0.0,10.5075,1.16474501285
 06/30  16:00:00,361.852782383,25.3812276145,56.8240332623,0.0,62.886420148,41.4019203762,11.6721190213,0.0,10.5075,1.16461902134
 06/30  17:00:00,354.643948988,25.3812276145,51.7163015778,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/30  18:00:00,339.146178976,25.3812276145,43.9181054731,0.0,41.9242800987,36.8599292233,10.5046026924,0.0,9.34,1.16460269242
 06/30  19:00:00,313.767912847,25.3812276145,36.729894119,0.0,41.9242800987,36.8599292233,10.5045648863,0.0,9.34,1.16456488627
 06/30  20:00:00,293.639920665,25.3812276145,28.6065337535,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/30  21:00:00,221.215802888,25.3812276145,33.6665300284,0.0,13.9747600329,18.6919646116,5.83446127771,0.0,4.67,1.16446127771
 06/30  22:00:00,136.839116385,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  23:00:00,164.370085637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  24:00:00,145.969518268,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991987257,0.0,2.335,1.1641987257
 07/01  01:00:00,133.878941928,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  02:00:00,132.071511307,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  03:00:00,131.591965881,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  04:00:00,139.786810106,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545545255,0.0,1.75125,1.16420545255
 07/01  05:00:00,139.179890896,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  06:00:00,179.509176767,25.3812276145,16.554053952,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/01  07:00:00,201.027989123,25.3812276145,11.0466707759,0.0,6.98738001645,14.1499734587,5.34132034589,0.674467341522,3.5025,1.16435300437
 07/01  08:00:00,269.975129894,25.3812276145,15.869618213,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/01  09:00:00,307.335176783,25.3812276145,24.6049372474,0.0,41.9242800987,36.8599292233,10.5044677407,0.0,9.34,1.16446774065
 07/01  10:00:00,344.336405422,25.3812276145,34.9877170236,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/01  11:00:00,366.858018038,25.3812276145,45.2205883709,0.0,62.886420148,41.4019203762,11.672204063,0.0,10.5075,1.16470406298
 07/01  12:00:00,369.351331267,25.3812276145,50.339326482,0.0,62.886420148,41.4019203762,11.6724201114,0.0,10.5075,1.16492011138
 07/01  13:00:00,375.336052928,25.3812276145,54.3614971009,0.0,62.886420148,41.4019203762,11.6722674113,0.0,10.5075,1.16476741127
 07/01  14:00:00,374.464472947,25.3812276145,59.8086881707,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/01  15:00:00,372.584107366,25.3812276145,64.9389446474,0.0,62.886420148,41.4019203762,11.6722318934,0.0,10.5075,1.16473189341
 07/01  16:00:00,371.794176148,25.3812276145,65.7774504696,0.0,62.886420148,41.4019203762,11.6722651031,0.0,10.5075,1.16476510311
 07/01  17:00:00,364.292643347,25.3812276145,60.1250441174,0.0,62.886420148,41.4019203762,11.6721245873,0.0,10.5075,1.16462458729
 07/01  18:00:00,329.385626224,25.3812276145,46.4207764235,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/01  19:00:00,283.37338991,25.3812276145,36.223779786,0.0,20.9621400493,23.2339557645,7.00211552719,0.0,5.8375,1.16461552719
 07/01  20:00:00,271.764671292,25.3812276145,28.2856185085,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/01  21:00:00,211.179243187,25.3812276145,31.7113104311,0.0,6.98738001645,14.1499734587,4.66686515111,0.0,3.5025,1.16436515111
 07/01  22:00:00,133.398223226,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  23:00:00,162.374249785,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  24:00:00,144.514779618,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554453983,0.0,1.75125,1.16429453983
 07/02  01:00:00,134.46854634,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  02:00:00,131.867556271,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  03:00:00,131.145142482,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547804464,0.0,1.75125,1.16422804464
 07/02  04:00:00,139.419675152,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  05:00:00,138.610603506,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  06:00:00,177.616530484,25.3812276145,15.6655560937,0.0,6.98738001645,14.1499734587,4.66674438777,0.0,3.5025,1.16424438777
 07/02  07:00:00,203.22260578,25.3812276145,12.4312823214,0.0,6.98738001645,14.1499734587,3.80630342184,0.283803421842,3.5025,0.02
 07/02  08:00:00,241.847321635,25.3812276145,14.1227198355,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/02  09:00:00,224.229182196,25.3812276145,13.8347620952,0.0,6.98738001645,14.1499734587,4.66684606302,0.0,3.5025,1.16434606302
 07/02  10:00:00,255.467614386,25.3812276145,17.5360575798,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/02  11:00:00,270.222410011,25.3812276145,17.0908248545,0.0,27.9495200658,27.7759469175,8.16956144408,0.0,7.005,1.16456144408
 07/02  12:00:00,297.231820794,25.3812276145,21.9578513331,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  13:00:00,304.648919314,25.3812276145,25.0886968433,0.0,41.9242800987,36.8599292233,10.5046308512,0.0,9.34,1.16463085123
 07/02  14:00:00,291.04423058,25.3812276145,21.9864867512,0.0,41.9242800987,36.8599292233,9.68049221948,0.320492219476,9.34,0.02
 07/02  15:00:00,278.539249168,25.3812276145,19.5815834289,0.0,41.9242800987,36.8599292233,10.8525171923,0.347900494699,9.34,1.16461669762
