Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/02  16:00:00,278.095923527,25.3812276145,19.4423002351,0.0,41.9242800987,36.8599292233,10.5045271526,0.0,9.34,1.16452715258
 07/02  17:00:00,248.285973611,25.3812276145,17.05759415,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/02  18:00:00,249.787898958,25.3812276145,14.5339563833,0.0,13.9747600329,18.6919646116,5.83443903315,0.0,4.67,1.16443903315
 07/02  19:00:00,239.127893737,25.3812276145,13.4842029055,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  20:00:00,237.247501086,25.3812276145,12.4030238388,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  21:00:00,207.362243826,25.3812276145,14.8475385304,0.0,13.9747600329,18.6919646116,5.8343698238,0.0,4.67,1.1643698238
 07/02  22:00:00,133.380416737,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  23:00:00,160.761219946,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  24:00:00,142.423700047,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550134941,0.0,1.75125,1.16425134941
 07/03  01:00:00,135.007838344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  02:00:00,133.831415872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  03:00:00,133.504793951,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919260305,0.0,2.335,1.16419260305
 07/03  04:00:00,141.962741497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  05:00:00,142.16577343,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  06:00:00,191.629708012,25.3812276145,13.0360887965,0.0,13.9747600329,18.6919646116,4.99139479041,0.301394790409,4.67,0.02
 07/03  07:00:00,216.97772257,25.3812276145,10.4212316221,0.0,13.9747600329,18.6919646116,6.73969855136,0.905351085254,4.67,1.16434746611
 07/03  08:00:00,299.447747766,25.3812276145,16.3736913954,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/03  09:00:00,340.646120519,25.3812276145,24.2111069861,0.0,62.886420148,41.4019203762,11.6720634959,0.0,10.5075,1.16456349591
 07/03  10:00:00,345.042729628,25.3812276145,31.0731243854,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/03  11:00:00,358.845753648,25.3812276145,38.7654730303,0.0,62.886420148,41.4019203762,11.6722847301,0.0,10.5075,1.16478473006
 07/03  12:00:00,361.563459683,25.3812276145,42.7542102422,0.0,62.886420148,41.4019203762,11.6723475746,0.0,10.5075,1.1648475746
 07/03  13:00:00,365.387348452,25.3812276145,46.0419111036,0.0,62.886420148,41.4019203762,11.672376565,0.0,10.5075,1.16487656502
 07/03  14:00:00,365.043633015,25.3812276145,51.32764937,0.0,62.886420148,41.4019203762,11.6722009362,0.0,10.5075,1.16470093623
 07/03  15:00:00,365.447612107,25.3812276145,56.9154344914,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/03  16:00:00,364.128385484,25.3812276145,57.7982957589,0.0,62.886420148,41.4019203762,11.6721720684,0.0,10.5075,1.16467206844
 07/03  17:00:00,360.751809872,25.3812276145,55.3723255182,0.0,62.886420148,41.4019203762,11.6722118021,0.0,10.5075,1.16471180212
 07/03  18:00:00,345.358377538,25.3812276145,47.5098995281,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/03  19:00:00,328.979083601,25.3812276145,39.8908753364,0.0,41.9242800987,36.8599292233,10.5045102498,0.0,9.34,1.16451024985
 07/03  20:00:00,309.853815933,25.3812276145,32.3857714047,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/03  21:00:00,238.440124892,25.3812276145,42.164719804,0.0,13.9747600329,18.6919646116,5.83445447869,0.0,4.67,1.16445447869
 07/03  22:00:00,139.395986735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  23:00:00,165.725406373,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  24:00:00,147.747721265,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921729006,0.0,2.335,1.16421729006
 07/04  01:00:00,136.96662428,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  02:00:00,134.753223782,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  03:00:00,134.447082461,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548860631,0.0,1.75125,1.16423860631
 07/04  04:00:00,143.207873655,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  05:00:00,142.545254106,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  06:00:00,188.155202892,25.3812276145,22.3932355628,0.0,6.98738001645,14.1499734587,3.73019463288,0.207694632883,3.5025,0.02
 07/04  07:00:00,206.137318831,25.3812276145,13.4538418196,0.0,6.98738001645,14.1499734587,5.39205685485,0.725263150899,3.5025,1.16429370395
 07/04  08:00:00,242.412135691,25.3812276145,14.3750610596,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/04  09:00:00,230.58051503,25.3812276145,16.9514332651,0.0,6.98738001645,14.1499734587,4.66678912132,0.0,3.5025,1.16428912132
 07/04  10:00:00,269.227037597,25.3812276145,24.8710050733,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/04  11:00:00,289.133167598,25.3812276145,29.9507416256,0.0,27.9495200658,27.7759469175,8.16950185612,0.0,7.005,1.16450185612
 07/04  12:00:00,324.895938941,25.3812276145,40.284094328,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  13:00:00,331.627520239,25.3812276145,44.5022492242,0.0,41.9242800987,36.8599292233,10.5045690755,0.0,9.34,1.16456907551
 07/04  14:00:00,329.696729114,25.3812276145,48.8567222713,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  15:00:00,326.521136418,25.3812276145,52.7597246649,0.0,41.9242800987,36.8599292233,10.5045529805,0.0,9.34,1.16455298046
 07/04  16:00:00,327.997555582,25.3812276145,55.1668918525,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  17:00:00,293.862752367,25.3812276145,51.2003463834,0.0,27.9495200658,27.7759469175,8.16955967042,0.0,7.005,1.16455967042
 07/04  18:00:00,280.654519669,25.3812276145,38.4331579042,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  19:00:00,258.131681781,25.3812276145,28.2119016004,0.0,13.9747600329,18.6919646116,5.83450456786,0.0,4.67,1.16450456786
 07/04  20:00:00,253.772575531,25.3812276145,24.9305707882,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  21:00:00,232.316126169,25.3812276145,37.0914100361,0.0,13.9747600329,18.6919646116,5.83438823105,0.0,4.67,1.16438823105
 07/04  22:00:00,135.316062819,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  23:00:00,162.05192488,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  24:00:00,143.60012691,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549904934,0.0,1.75125,1.16424904934
 07/05  01:00:00,136.670681734,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  02:00:00,134.642518414,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  03:00:00,134.194366438,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918297829,0.0,2.335,1.16418297829
 07/05  04:00:00,142.481658104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  05:00:00,141.634894467,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  06:00:00,196.134674493,25.3812276145,18.64856343,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/05  07:00:00,217.982619233,25.3812276145,12.7271916589,0.0,13.9747600329,18.6919646116,6.50099800433,0.666635960916,4.67,1.16436204342
 07/05  08:00:00,303.536638372,25.3812276145,20.5617798538,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/05  09:00:00,348.370072512,25.3812276145,31.5196995771,0.0,62.886420148,41.4019203762,11.6719902514,0.0,10.5075,1.16449025142
 07/05  10:00:00,355.511100002,25.3812276145,40.3903902989,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/05  11:00:00,370.809355348,25.3812276145,49.2304940171,0.0,62.886420148,41.4019203762,11.6723881757,0.0,10.5075,1.1648881757
 07/05  12:00:00,375.196863312,25.3812276145,54.6254895501,0.0,62.886420148,41.4019203762,11.6722695218,0.0,10.5075,1.16476952178
 07/05  13:00:00,382.24387442,25.3812276145,59.4882172556,0.0,62.886420148,41.4019203762,11.6722960798,0.0,10.5075,1.16479607982
 07/05  14:00:00,380.086271283,25.3812276145,63.9445411187,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/05  15:00:00,378.526186352,25.3812276145,69.274610579,0.0,62.886420148,41.4019203762,11.6722207664,0.0,10.5075,1.16472076635
 07/05  16:00:00,379.282016216,25.3812276145,71.5574557048,0.0,62.886420148,41.4019203762,11.6722423203,0.0,10.5075,1.16474232032
 07/05  17:00:00,373.1858928,25.3812276145,66.6679724798,0.0,62.886420148,41.4019203762,11.6721249482,0.0,10.5075,1.16462494815
 07/05  18:00:00,355.190985022,25.3812276145,56.5971464394,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/05  19:00:00,339.037431294,25.3812276145,49.0371186757,0.0,41.9242800987,36.8599292233,10.5045499237,0.0,9.34,1.1645499237
 07/05  20:00:00,318.658216187,25.3812276145,40.9533153591,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/05  21:00:00,244.138989542,25.3812276145,47.7752836042,0.0,13.9747600329,18.6919646116,5.83446753369,0.0,4.67,1.16446753369
 07/05  22:00:00,139.198238012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  23:00:00,166.218733278,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  24:00:00,148.272604413,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918685925,0.0,2.335,1.16418685925
 07/06  01:00:00,139.300833119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  02:00:00,137.701730688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  03:00:00,137.519405756,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  04:00:00,145.728481462,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991979756,0.0,2.335,1.1641979756
 07/06  05:00:00,144.826587646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  06:00:00,206.123103308,25.3812276145,25.9438079833,0.0,13.9747600329,18.6919646116,4.93015333595,0.24015333595,4.67,0.02
 07/06  07:00:00,221.265088994,25.3812276145,14.7872467138,0.0,13.9747600329,18.6919646116,6.56232260442,0.728006636628,4.67,1.16431596779
 07/06  08:00:00,302.585900377,25.3812276145,20.9389970888,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/06  09:00:00,343.225909623,25.3812276145,29.1396170478,0.0,62.886420148,41.4019203762,11.6720670073,0.0,10.5075,1.16456700729
 07/06  10:00:00,352.652494079,25.3812276145,39.4674052535,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  11:00:00,369.128442291,25.3812276145,48.3243340728,0.0,62.886420148,41.4019203762,11.672339971,0.0,10.5075,1.16483997104
 07/06  12:00:00,371.815120556,25.3812276145,52.9315432745,0.0,62.886420148,41.4019203762,11.6724099852,0.0,10.5075,1.16490998521
 07/06  13:00:00,378.780532441,25.3812276145,58.1763847664,0.0,62.886420148,41.4019203762,11.6724330818,0.0,10.5075,1.16493308182
 07/06  14:00:00,377.365225267,25.3812276145,63.2522764335,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  15:00:00,374.760831696,25.3812276145,67.4162377343,0.0,62.886420148,41.4019203762,11.6721690678,0.0,10.5075,1.16466906784
 07/06  16:00:00,373.901754383,25.3812276145,68.5926622034,0.0,62.886420148,41.4019203762,11.67218967,0.0,10.5075,1.16468967005
 07/06  17:00:00,357.178933895,25.3812276145,55.316199518,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  18:00:00,336.611173776,25.3812276145,42.9515646211,0.0,41.9242800987,36.8599292233,10.5046668745,0.0,9.34,1.16466687452
 07/06  19:00:00,322.974122387,25.3812276145,36.8545398191,0.0,41.9242800987,36.8599292233,10.5044952432,0.0,9.34,1.16449524319
 07/06  20:00:00,306.041054196,25.3812276145,29.9337726768,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/06  21:00:00,235.277034685,25.3812276145,39.2696221709,0.0,13.9747600329,18.6919646116,5.83441197959,0.0,4.67,1.16441197959
 07/06  22:00:00,139.21035537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  23:00:00,166.545496471,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  24:00:00,148.992594642,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919194534,0.0,2.335,1.16419194534
 07/07  01:00:00,139.970883707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  02:00:00,137.994598954,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  03:00:00,137.832471703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  04:00:00,167.188903071,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920272944,0.0,2.335,1.16420272944
 07/07  05:00:00,166.863867903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  06:00:00,227.326585884,25.3812276145,23.5489574937,0.0,13.9747600329,18.6919646116,4.94089604178,0.25089604178,4.67,0.02
 07/07  07:00:00,238.629330905,25.3812276145,14.9853013915,0.0,13.9747600329,18.6919646116,6.55052546184,0.716180255261,4.67,1.16434520658
 07/07  08:00:00,306.972387637,25.3812276145,21.315923748,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/07  09:00:00,349.448955678,25.3812276145,31.7957319911,0.0,62.886420148,41.4019203762,11.672009598,0.0,10.5075,1.16450959804
 07/07  10:00:00,360.703921172,25.3812276145,43.8491489424,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/07  11:00:00,377.819195808,25.3812276145,54.8195431721,0.0,62.886420148,41.4019203762,11.6722816724,0.0,10.5075,1.16478167241
 07/07  12:00:00,381.995046037,25.3812276145,59.2131078544,0.0,62.886420148,41.4019203762,11.6723506463,0.0,10.5075,1.16485064631
 07/07  13:00:00,388.156040546,25.3812276145,64.3895610435,0.0,62.886420148,41.4019203762,11.6723726981,0.0,10.5075,1.16487269813
 07/07  14:00:00,387.712681563,25.3812276145,70.7478731229,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/07  15:00:00,385.682010237,25.3812276145,75.5206352079,0.0,62.886420148,41.4019203762,11.6721078069,0.0,10.5075,1.16460780688
 07/07  16:00:00,385.200756615,25.3812276145,76.9027079524,0.0,62.886420148,41.4019203762,11.6721274248,0.0,10.5075,1.16462742479
 07/07  17:00:00,376.448029072,25.3812276145,69.5089845554,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/07  18:00:00,355.747520054,25.3812276145,57.0675616743,0.0,41.9242800987,36.8599292233,10.5046036186,0.0,9.34,1.16460361859
 07/07  19:00:00,329.60051998,25.3812276145,49.0064677499,0.0,41.9242800987,36.8599292233,10.5045592104,0.0,9.34,1.16455921044
 07/07  20:00:00,310.53952652,25.3812276145,41.376228963,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/07  21:00:00,240.847040082,25.3812276145,50.5539876604,0.0,13.9747600329,18.6919646116,5.83445047423,0.0,4.67,1.16445047423
 07/07  22:00:00,139.660004955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  23:00:00,166.423587628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  24:00:00,148.722097615,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918744816,0.0,2.335,1.16418744816
 07/08  01:00:00,137.892275541,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  02:00:00,135.283551585,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  03:00:00,135.057274692,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  04:00:00,143.779079856,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550625851,0.0,1.75125,1.16425625851
 07/08  05:00:00,142.947027204,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  06:00:00,194.485145011,25.3812276145,24.5469795548,0.0,6.98738001645,14.1499734587,3.72603646184,0.203536461843,3.5025,0.02
 07/08  07:00:00,211.803179382,25.3812276145,15.8805150318,0.0,6.98738001645,14.1499734587,5.34567798028,0.678747431785,3.5025,1.16443054849
 07/08  08:00:00,279.994569701,25.3812276145,21.3119919034,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/08  09:00:00,312.86949625,25.3812276145,28.1486568858,0.0,41.9242800987,36.8599292233,10.5044414919,0.0,9.34,1.16444149194
 07/08  10:00:00,348.95061086,25.3812276145,38.5134028856,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/08  11:00:00,370.05862743,25.3812276145,48.2773745649,0.0,62.886420148,41.4019203762,11.6723395322,0.0,10.5075,1.16483953224
 07/08  12:00:00,375.291334693,25.3812276145,55.1404362714,0.0,62.886420148,41.4019203762,11.6723737664,0.0,10.5075,1.16487376636
 07/08  13:00:00,384.42050329,25.3812276145,61.4901445379,0.0,62.886420148,41.4019203762,11.6723991792,0.0,10.5075,1.16489917921
 07/08  14:00:00,384.434981685,25.3812276145,67.7797384689,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/08  15:00:00,379.553722292,25.3812276145,70.3583032744,0.0,62.886420148,41.4019203762,11.6721716333,0.0,10.5075,1.16467163329
 07/08  16:00:00,377.877772698,25.3812276145,70.6525518935,0.0,62.886420148,41.4019203762,11.6721970605,0.0,10.5075,1.16469706047
 07/08  17:00:00,372.963207503,25.3812276145,67.1432702109,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/08  18:00:00,338.085593429,25.3812276145,53.2364251823,0.0,34.9369000822,32.3179380704,9.3371801045,0.0,8.1725,1.1646801045
 07/08  19:00:00,291.859097496,25.3812276145,42.4707591974,0.0,20.9621400493,23.2339557645,7.00203419088,0.0,5.8375,1.16453419088
 07/08  20:00:00,283.265188504,25.3812276145,36.4344306861,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/08  21:00:00,227.202719233,25.3812276145,44.296454559,0.0,6.98738001645,14.1499734587,4.66688105869,0.0,3.5025,1.16438105869
 07/08  22:00:00,137.887405959,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  23:00:00,164.36059504,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  24:00:00,146.345747649,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553216458,0.0,1.75125,1.16428216458
 07/09  01:00:00,137.223462119,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  02:00:00,134.75563306,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  03:00:00,134.442601243,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545223417,0.0,1.75125,1.16420223417
 07/09  04:00:00,143.139890178,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  05:00:00,142.324057462,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  06:00:00,194.931434064,25.3812276145,25.6992082115,0.0,6.98738001645,14.1499734587,3.72464692692,0.202146926916,3.5025,0.02
 07/09  07:00:00,211.61717261,25.3812276145,16.8123308486,0.0,6.98738001645,14.1499734587,5.34429469834,0.677489920279,3.5025,1.16430477806
 07/09  08:00:00,251.713835993,25.3812276145,19.7597358426,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/09  09:00:00,240.993482285,25.3812276145,22.8860085055,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/09  10:00:00,282.866837044,25.3812276145,34.9723416731,0.0,27.9495200658,27.7759469175,8.16951467285,0.0,7.005,1.16451467285
 07/09  11:00:00,301.625649361,25.3812276145,40.8852588401,0.0,27.9495200658,27.7759469175,8.16945491413,0.0,7.005,1.16445491413
 07/09  12:00:00,340.179296468,25.3812276145,52.4316448995,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  13:00:00,345.470711983,25.3812276145,56.375155195,0.0,41.9242800987,36.8599292233,10.5045171811,0.0,9.34,1.16451718108
 07/09  14:00:00,342.081444448,25.3812276145,59.295115218,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  15:00:00,335.14825424,25.3812276145,59.3538931264,0.0,41.9242800987,36.8599292233,10.5044967868,0.0,9.34,1.16449678683
 07/09  16:00:00,331.952093285,25.3812276145,58.5956798934,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  17:00:00,297.974265084,25.3812276145,54.6148152368,0.0,27.9495200658,27.7759469175,8.16949894335,0.0,7.005,1.16449894335
 07/09  18:00:00,288.021787863,25.3812276145,43.9125111105,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  19:00:00,270.054334608,25.3812276145,36.4977532408,0.0,13.9747600329,18.6919646116,5.83444020323,0.0,4.67,1.16444020323
 07/09  20:00:00,260.540289225,25.3812276145,29.3787633182,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  21:00:00,239.423702808,25.3812276145,42.7273718621,0.0,13.9747600329,18.6919646116,5.83432098424,0.0,4.67,1.16432098424
 07/09  22:00:00,136.969825447,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  23:00:00,163.900591561,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  24:00:00,145.815248529,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549808647,0.0,1.75125,1.16424808647
 07/10  01:00:00,138.841368874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  02:00:00,136.790779729,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  03:00:00,136.8030976,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  04:00:00,145.976931447,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923495368,0.0,2.335,1.16423495368
 07/10  05:00:00,145.715020866,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  06:00:00,211.490030515,25.3812276145,26.8680958807,0.0,13.9747600329,18.6919646116,4.95948767348,0.269487673479,4.67,0.02
 07/10  07:00:00,225.950206729,25.3812276145,16.9127350299,0.0,13.9747600329,18.6919646116,6.54206776793,0.707691969073,4.67,1.16437579886
 07/10  08:00:00,310.953101218,25.3812276145,25.1727439253,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/10  09:00:00,356.492197957,25.3812276145,37.8201845879,0.0,62.886420148,41.4019203762,11.672037177,0.0,10.5075,1.16453717701
 07/10  10:00:00,359.631500332,25.3812276145,43.8104438101,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/10  11:00:00,374.280175952,25.3812276145,51.7471245601,0.0,62.886420148,41.4019203762,11.6723051446,0.0,10.5075,1.16480514457
 07/10  12:00:00,377.459652606,25.3812276145,56.3406880714,0.0,62.886420148,41.4019203762,11.6723708772,0.0,10.5075,1.16487087724
 07/10  13:00:00,384.106352388,25.3812276145,61.0953778544,0.0,62.886420148,41.4019203762,11.672389925,0.0,10.5075,1.16488992495
 07/10  14:00:00,381.279700989,25.3812276145,64.8884648202,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/10  15:00:00,375.962066401,25.3812276145,66.8005307051,0.0,62.886420148,41.4019203762,11.6721233911,0.0,10.5075,1.16462339113
 07/10  16:00:00,373.633845288,25.3812276145,66.6548202161,0.0,62.886420148,41.4019203762,11.6721402455,0.0,10.5075,1.16464024547
 07/10  17:00:00,371.07765792,25.3812276145,64.8279978624,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/10  18:00:00,356.36243706,25.3812276145,57.1280969838,0.0,41.9242800987,36.8599292233,10.5046138792,0.0,9.34,1.16461387921
 07/10  19:00:00,340.960698428,25.3812276145,49.7800227307,0.0,41.9242800987,36.8599292233,10.5045672146,0.0,9.34,1.16456721464
 07/10  20:00:00,319.525990961,25.3812276145,41.2854130146,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/10  21:00:00,244.239135204,25.3812276145,47.1417916524,0.0,13.9747600329,18.6919646116,5.83445673982,0.0,4.67,1.16445673982
 07/10  22:00:00,139.688960258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  23:00:00,166.588108417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  24:00:00,148.676529507,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919356173,0.0,2.335,1.16419356173
 07/11  01:00:00,139.491486403,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  02:00:00,136.998544419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  03:00:00,136.701244532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  04:00:00,167.402663614,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920338419,0.0,2.335,1.16420338419
 07/11  05:00:00,166.983011011,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  06:00:00,231.999421887,25.3812276145,26.0930010577,0.0,13.9747600329,18.6919646116,4.92555550853,0.235555508534,4.67,0.02
 07/11  07:00:00,235.555071539,25.3812276145,15.1617929545,0.0,13.9747600329,18.6919646116,5.44646248795,0.75646248795,4.67,0.02
 07/11  08:00:00,306.739402752,25.3812276145,23.014384899,0.0,34.9369000822,32.3179380704,9.33696631076,0.0,8.1725,1.16446631076
 07/11  09:00:00,351.632991407,25.3812276145,34.7060678965,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  10:00:00,356.866089502,25.3812276145,42.1901019571,0.0,62.886420148,41.4019203762,11.6721766171,0.0,10.5075,1.16467661708
 07/11  11:00:00,371.568425718,25.3812276145,49.6716567293,0.0,62.886420148,41.4019203762,11.6723889993,0.0,10.5075,1.16488899927
 07/11  12:00:00,374.48218014,25.3812276145,54.6091537032,0.0,62.886420148,41.4019203762,11.6722761354,0.0,10.5075,1.16477613538
 07/11  13:00:00,381.739121106,25.3812276145,59.505852641,0.0,62.886420148,41.4019203762,11.6722943623,0.0,10.5075,1.16479436229
 07/11  14:00:00,380.136575713,25.3812276145,64.813759075,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  15:00:00,381.766126563,25.3812276145,72.3990415049,0.0,62.886420148,41.4019203762,11.6721785738,0.0,10.5075,1.16467857378
 07/11  16:00:00,383.070157349,25.3812276145,74.6277005604,0.0,62.886420148,41.4019203762,11.6721967997,0.0,10.5075,1.16469679971
 07/11  17:00:00,380.862468343,25.3812276145,72.8933216297,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  18:00:00,368.89771901,25.3812276145,67.0850184875,0.0,41.9242800987,36.8599292233,10.5046606521,0.0,9.34,1.16466065211
 07/11  19:00:00,342.226807154,25.3812276145,57.9717302777,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/11  20:00:00,316.039011044,25.3812276145,45.2805770693,0.0,34.9369000822,32.3179380704,9.33708330443,0.0,8.1725,1.16458330443
 07/11  21:00:00,241.27552058,25.3812276145,50.3277193038,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/11  22:00:00,140.405972872,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993495643,0.0,2.335,1.1643495643
 07/11  23:00:00,166.683716438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  24:00:00,148.581188948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  01:00:00,139.600815588,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922928937,0.0,2.335,1.16422928937
 07/12  02:00:00,137.063940487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  03:00:00,136.360292194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  04:00:00,143.546208324,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  05:00:00,141.53422572,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922447672,0.0,2.335,1.16422447672
 07/12  06:00:00,199.118136824,25.3812276145,19.1623227933,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/12  07:00:00,213.385599379,25.3812276145,11.8841070613,0.0,13.9747600329,18.6919646116,5.33697957881,0.646979578809,4.67,0.02
 07/12  08:00:00,301.556955951,25.3812276145,20.6069204415,0.0,34.9369000822,32.3179380704,9.33696929853,0.0,8.1725,1.16446929853
 07/12  09:00:00,350.528426406,25.3812276145,34.4462364254,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  10:00:00,356.059760499,25.3812276145,42.6281760369,0.0,62.886420148,41.4019203762,11.6720762252,0.0,10.5075,1.16457622521
 07/12  11:00:00,374.841633696,25.3812276145,52.2395062328,0.0,62.886420148,41.4019203762,11.6722882293,0.0,10.5075,1.16478822926
 07/12  12:00:00,377.232640897,25.3812276145,56.1763203359,0.0,62.886420148,41.4019203762,11.6723631464,0.0,10.5075,1.16486314636
 07/12  13:00:00,381.76515671,25.3812276145,59.0388685056,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  14:00:00,377.62498232,25.3812276145,61.9291282409,0.0,62.886420148,41.4019203762,11.6722446159,0.0,10.5075,1.16474461594
 07/12  15:00:00,374.151283297,25.3812276145,65.6180293423,0.0,62.886420148,41.4019203762,11.6722265781,0.0,10.5075,1.16472657806
 07/12  16:00:00,373.971228599,25.3812276145,66.8103328395,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  17:00:00,371.044078014,25.3812276145,64.6531484276,0.0,62.886420148,41.4019203762,11.672258313,0.0,10.5075,1.16475831296
 07/12  18:00:00,355.19697212,25.3812276145,56.1280831836,0.0,41.9242800987,36.8599292233,10.5047003316,0.0,9.34,1.1647003316
 07/12  19:00:00,339.059265539,25.3812276145,48.3560317283,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/12  20:00:00,317.401077842,25.3812276145,39.7322171246,0.0,34.9369000822,32.3179380704,9.33697711645,0.0,8.1725,1.16447711645
 07/12  21:00:00,241.742314158,25.3812276145,45.2918488635,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/12  22:00:00,139.022128855,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49914057231,0.0,2.335,1.16414057231
 07/12  23:00:00,165.866100314,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  24:00:00,147.720044991,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  01:00:00,138.630451083,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924780776,0.0,2.335,1.16424780776
 07/13  02:00:00,136.1886396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  03:00:00,135.569417562,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  04:00:00,143.677155893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  05:00:00,142.540343884,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923831762,0.0,2.335,1.16423831762
 07/13  06:00:00,204.004555199,25.3812276145,22.5307266521,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/13  07:00:00,223.497796705,25.3812276145,15.728477568,0.0,13.9747600329,18.6919646116,5.31925402678,0.629254026777,4.67,0.02
 07/13  08:00:00,309.416682535,25.3812276145,24.7859995993,0.0,34.9369000822,32.3179380704,9.33696476384,0.0,8.1725,1.16446476384
 07/13  09:00:00,355.720964465,25.3812276145,37.2252413288,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/13  10:00:00,362.449449639,25.3812276145,45.4240927543,0.0,62.886420148,41.4019203762,11.6721111215,0.0,10.5075,1.16461112153
 07/13  11:00:00,373.493638994,25.3812276145,51.9142154705,0.0,62.886420148,41.4019203762,11.6723572905,0.0,10.5075,1.1648572905
 07/13  12:00:00,375.472394425,25.3812276145,54.642198908,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/13  13:00:00,379.035839881,25.3812276145,57.2007700269,0.0,62.886420148,41.4019203762,11.6724300718,0.0,10.5075,1.16493007179
 07/13  14:00:00,371.322869495,25.3812276145,57.3523342501,0.0,62.886420148,41.4019203762,11.6722964167,0.0,10.5075,1.16479641668
 07/13  15:00:00,365.168100554,25.3812276145,58.1825942312,0.0,62.886420148,41.4019203762,11.6721153241,0.0,10.5075,1.16461532413
 07/13  16:00:00,364.5766625,25.3812276145,59.2104046155,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/13  17:00:00,363.687348991,25.3812276145,58.3877317207,0.0,62.886420148,41.4019203762,11.6721465538,0.0,10.5075,1.1646465538
 07/13  18:00:00,347.978129433,25.3812276145,50.0556723594,0.0,41.9242800987,36.8599292233,10.5045878108,0.0,9.34,1.16458781085
 07/13  19:00:00,332.410625911,25.3812276145,42.8414968329,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/13  20:00:00,308.025334815,25.3812276145,31.5812733508,0.0,34.9369000822,32.3179380704,9.33698914221,0.0,8.1725,1.16448914221
 07/13  21:00:00,221.579283624,25.3812276145,29.1119617621,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/13  22:00:00,134.273421773,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993186525,0.0,2.335,1.1643186525
 07/13  23:00:00,161.55103544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  24:00:00,142.67623411,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  01:00:00,133.809966061,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  02:00:00,131.98084369,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919650082,0.0,2.335,1.16419650082
 07/14  03:00:00,131.377671216,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  04:00:00,159.639391205,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  05:00:00,161.299141744,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918472,0.0,2.335,1.16418472
 07/14  06:00:00,215.286815895,25.3812276145,14.3189454558,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/14  07:00:00,221.103420711,25.3812276145,8.99901753386,0.0,13.9747600329,18.6919646116,5.63171667882,0.941716678824,4.67,0.02
 07/14  08:00:00,283.968961746,25.3812276145,11.5411955442,0.0,34.9369000822,32.3179380704,9.3369532196,0.0,8.1725,1.16445321961
 07/14  09:00:00,318.041105673,25.3812276145,14.9341597922,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/14  10:00:00,317.087397952,25.3812276145,16.0941571002,0.0,62.886420148,41.4019203762,11.6721388445,0.0,10.5075,1.16463884453
 07/14  11:00:00,332.428101902,25.3812276145,18.3123739292,0.0,62.886420148,41.4019203762,11.6722420502,0.0,10.5075,1.16474205018
 07/14  12:00:00,329.615621009,25.3812276145,19.6540211154,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/14  13:00:00,334.44422436,25.3812276145,21.56576875,0.0,62.886420148,41.4019203762,11.6723142121,0.0,10.5075,1.16481421209
 07/14  14:00:00,332.509930464,25.3812276145,25.327938986,0.0,62.886420148,41.4019203762,11.6721796243,0.0,10.5075,1.16467962427
 07/14  15:00:00,330.122012851,25.3812276145,29.1346362249,0.0,62.886420148,41.4019203762,11.67214917,0.0,10.5075,1.16464916999
 07/14  16:00:00,332.56849782,25.3812276145,31.7440793379,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/14  17:00:00,333.808549152,25.3812276145,33.0280135851,0.0,62.886420148,41.4019203762,11.6721840778,0.0,10.5075,1.1646840778
 07/14  18:00:00,322.795477906,25.3812276145,29.0024758307,0.0,41.9242800987,36.8599292233,10.5046136249,0.0,9.34,1.16461362495
 07/14  19:00:00,299.663483773,25.3812276145,24.0726408091,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/14  20:00:00,284.179044023,25.3812276145,20.3138829785,0.0,34.9369000822,32.3179380704,9.33699453679,0.0,8.1725,1.16449453679
 07/14  21:00:00,211.224830842,25.3812276145,24.396956923,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/14  22:00:00,136.633900828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  23:00:00,164.407894818,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925821261,0.0,2.335,1.16425821261
 07/14  24:00:00,146.680979935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/15  01:00:00,135.384093244,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  02:00:00,134.132767799,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547716549,0.0,1.75125,1.16422716549
 07/15  03:00:00,133.827352921,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  04:00:00,142.210525493,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  05:00:00,141.172331348,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545978009,0.0,1.75125,1.16420978009
 07/15  06:00:00,183.291960653,25.3812276145,15.5357450461,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/15  07:00:00,202.15821313,25.3812276145,10.2880600228,0.0,6.98738001645,14.1499734587,4.25085975332,0.728359753315,3.5025,0.02
 07/15  08:00:00,270.575751938,25.3812276145,15.0365257334,0.0,20.9621400493,23.2339557645,7.00194301467,0.0,5.8375,1.16444301467
 07/15  09:00:00,309.163725628,25.3812276145,24.7081480125,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/15  10:00:00,348.609373661,25.3812276145,36.6436190554,0.0,62.886420148,41.4019203762,11.6721949686,0.0,10.5075,1.16469496861
 07/15  11:00:00,362.694736776,25.3812276145,42.7554478255,0.0,62.886420148,41.4019203762,11.6722330379,0.0,10.5075,1.16473303787
 07/15  12:00:00,359.407650191,25.3812276145,42.3808219822,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/15  13:00:00,370.767638288,25.3812276145,49.8402166842,0.0,62.886420148,41.4019203762,11.6722956318,0.0,10.5075,1.16479563181
 07/15  14:00:00,344.270211077,25.3812276145,35.8419771829,0.0,62.886420148,41.4019203762,11.6721493567,0.0,10.5075,1.16464935669
 07/15  15:00:00,327.729385897,25.3812276145,28.723232346,0.0,62.886420148,41.4019203762,11.6721803531,0.0,10.5075,1.16468035305
 07/15  16:00:00,333.653965009,25.3812276145,33.9759997245,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/15  17:00:00,343.666148823,25.3812276145,40.0882960807,0.0,62.886420148,41.4019203762,11.6721792683,0.0,10.5075,1.16467926832
 07/15  18:00:00,312.885928685,25.3812276145,28.9266635787,0.0,34.9369000822,32.3179380704,9.33715148258,0.0,8.1725,1.16465148258
 07/15  19:00:00,266.970238429,25.3812276145,19.3082307959,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/15  20:00:00,263.145800148,25.3812276145,17.3694607311,0.0,20.9621400493,23.2339557645,7.00196316317,0.0,5.8375,1.16446316317
 07/15  21:00:00,202.89783324,25.3812276145,21.5421989608,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/15  22:00:00,136.534381827,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  23:00:00,163.425165472,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558662871,0.0,1.75125,1.16433662871
 07/15  24:00:00,145.704093101,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  01:00:00,136.477723596,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  02:00:00,134.722709266,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549285957,0.0,1.75125,1.16424285957
 07/16  03:00:00,134.42198707,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  04:00:00,142.949884913,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  05:00:00,141.877137811,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548282931,0.0,1.75125,1.16423282931
 07/16  06:00:00,183.629502174,25.3812276145,15.1276453756,0.0,6.98738001645,14.1499734587,3.72766285634,0.205162856342,3.5025,0.02
 07/16  07:00:00,204.420734666,25.3812276145,11.0842971902,0.0,6.98738001645,14.1499734587,4.29919777725,0.776697777254,3.5025,0.02
 07/16  08:00:00,240.782424855,25.3812276145,12.1473095742,0.0,6.98738001645,14.1499734587,4.66681916463,0.0,3.5025,1.16431916463
 07/16  09:00:00,228.922188335,25.3812276145,14.2661276241,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/16  10:00:00,269.617447681,25.3812276145,23.2760346089,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/16  11:00:00,291.046670343,25.3812276145,30.7402907008,0.0,27.9495200658,27.7759469175,8.16950991952,0.0,7.005,1.16450991952
 07/16  12:00:00,332.360316248,25.3812276145,43.9752145994,0.0,41.9242800987,36.8599292233,10.5045337651,0.0,9.34,1.16453376507
 07/16  13:00:00,338.774268943,25.3812276145,48.7741445313,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/16  14:00:00,336.702913518,25.3812276145,53.1474036033,0.0,41.9242800987,36.8599292233,10.5045078372,0.0,9.34,1.16450783724
 07/16  15:00:00,331.669065623,25.3812276145,55.1904892227,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/16  16:00:00,331.107236227,25.3812276145,56.6613531743,0.0,41.9242800987,36.8599292233,10.5045362372,0.0,9.34,1.16453623724
 07/16  17:00:00,297.782018106,25.3812276145,53.495745735,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/16  18:00:00,287.131710111,25.3812276145,42.348006669,0.0,13.9747600329,18.6919646116,5.83449361762,0.0,4.67,1.16449361762
 07/16  19:00:00,268.438756593,25.3812276145,34.4276366737,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  20:00:00,257.140812133,25.3812276145,26.3724701927,0.0,13.9747600329,18.6919646116,5.83439669321,0.0,4.67,1.16439669321
 07/16  21:00:00,233.008490206,25.3812276145,37.1604877926,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  22:00:00,135.759515278,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  23:00:00,162.696467085,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548757488,0.0,1.75125,1.16423757488
 07/16  24:00:00,144.365477798,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/17  01:00:00,137.313301694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  02:00:00,135.294387575,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921411505,0.0,2.335,1.16421411505
 07/17  03:00:00,134.530544015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  04:00:00,142.416955561,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  05:00:00,141.593483992,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  06:00:00,198.911700124,25.3812276145,18.0960671228,0.0,13.9747600329,18.6919646116,5.83419753771,0.0,4.67,1.16419753771
 07/17  07:00:00,217.032443368,25.3812276145,12.2957656052,0.0,13.9747600329,18.6919646116,5.37040297391,0.680402973909,4.67,0.02
 07/17  08:00:00,301.858356123,25.3812276145,19.5259126657,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/17  09:00:00,346.630501716,25.3812276145,30.1667421564,0.0,62.886420148,41.4019203762,11.6720562372,0.0,10.5075,1.16455623721
 07/17  10:00:00,353.996741515,25.3812276145,38.9296596277,0.0,62.886420148,41.4019203762,11.672169362,0.0,10.5075,1.16466936202
 07/17  11:00:00,367.486418915,25.3812276145,46.3810168079,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/17  12:00:00,369.503650421,25.3812276145,50.111729985,0.0,62.886420148,41.4019203762,11.6723658025,0.0,10.5075,1.16486580246
 07/17  13:00:00,373.980254175,25.3812276145,53.6323621068,0.0,62.886420148,41.4019203762,11.6723841624,0.0,10.5075,1.16488416243
 07/17  14:00:00,370.02870675,25.3812276145,56.6400057951,0.0,62.886420148,41.4019203762,11.6722238661,0.0,10.5075,1.16472386611
 07/17  15:00:00,364.998401054,25.3812276145,58.9025200191,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/17  16:00:00,361.061194861,25.3812276145,57.3372296491,0.0,62.886420148,41.4019203762,11.6721928842,0.0,10.5075,1.16469288419
 07/17  17:00:00,358.363286797,25.3812276145,55.0320370362,0.0,62.886420148,41.4019203762,11.6722182179,0.0,10.5075,1.16471821786
 07/17  18:00:00,342.775075009,25.3812276145,46.1505118627,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/17  19:00:00,325.578398329,25.3812276145,37.0286114475,0.0,41.9242800987,36.8599292233,10.5045381591,0.0,9.34,1.16453815912
 07/17  20:00:00,305.849192588,25.3812276145,28.8702182792,0.0,34.9369000822,32.3179380704,9.33699494791,0.0,8.1725,1.16449494791
 07/17  21:00:00,232.94514956,25.3812276145,36.7516366554,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/17  22:00:00,138.796476646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  23:00:00,165.437101632,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927183464,0.0,2.335,1.16427183464
 07/17  24:00:00,147.129332334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  01:00:00,137.634074621,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  02:00:00,135.173532491,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  03:00:00,134.370603071,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918945944,0.0,2.335,1.16418945944
 07/18  04:00:00,162.554487338,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  05:00:00,162.124423916,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  06:00:00,219.155727597,25.3812276145,15.6531347785,0.0,13.9747600329,18.6919646116,4.90063036837,0.210630368366,4.67,0.02
 07/18  07:00:00,229.465823476,25.3812276145,11.3682867093,0.0,13.9747600329,18.6919646116,6.51964621325,0.685271890674,4.67,1.16437432258
 07/18  08:00:00,298.650344743,25.3812276145,17.0258548098,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/18  09:00:00,341.980803036,25.3812276145,27.096384106,0.0,62.886420148,41.4019203762,11.6720388513,0.0,10.5075,1.16453885127
 07/18  10:00:00,352.401768987,25.3812276145,38.9064934745,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/18  11:00:00,375.783807197,25.3812276145,51.7504117143,0.0,62.886420148,41.4019203762,11.6723655808,0.0,10.5075,1.16486558076
 07/18  12:00:00,377.634299064,25.3812276145,55.8386235485,0.0,62.886420148,41.4019203762,11.672414182,0.0,10.5075,1.16491418204
 07/18  13:00:00,385.001941974,25.3812276145,61.3472500667,0.0,62.886420148,41.4019203762,11.6724297253,0.0,10.5075,1.1649297253
 07/18  14:00:00,372.060373747,25.3812276145,57.6547476171,0.0,62.886420148,41.4019203762,11.6722448296,0.0,10.5075,1.16474482965
 07/18  15:00:00,360.234868412,25.3812276145,55.0734275483,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/18  16:00:00,365.550333718,25.3812276145,60.3096306843,0.0,62.886420148,41.4019203762,11.6722046737,0.0,10.5075,1.16470467371
 07/18  17:00:00,368.117882083,25.3812276145,62.2322338586,0.0,62.886420148,41.4019203762,11.6722316875,0.0,10.5075,1.16473168755
 07/18  18:00:00,353.806336028,25.3812276145,55.1474686301,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/18  19:00:00,329.259043292,25.3812276145,48.5597073935,0.0,41.9242800987,36.8599292233,10.5045222921,0.0,9.34,1.16452229206
 07/18  20:00:00,309.124138231,25.3812276145,40.8281087481,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/18  21:00:00,235.885630605,25.3812276145,46.3913040883,0.0,13.9747600329,18.6919646116,5.83445768901,0.0,4.67,1.16445768901
 07/18  22:00:00,138.432900481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  23:00:00,165.15027801,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  24:00:00,147.39246485,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921826082,0.0,2.335,1.16421826082
 07/19  01:00:00,138.695780043,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  02:00:00,135.990789039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  03:00:00,135.348454637,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922707376,0.0,2.335,1.16422707376
 07/19  04:00:00,143.644239164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  05:00:00,142.520713063,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  06:00:00,204.665665027,25.3812276145,22.2923031384,0.0,13.9747600329,18.6919646116,4.901418154,0.211418153997,4.67,0.02
 07/19  07:00:00,222.852525682,25.3812276145,15.2330886259,0.0,13.9747600329,18.6919646116,6.461609487,0.627293988816,4.67,1.16431549818
 07/19  08:00:00,307.80551651,25.3812276145,23.2095196566,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/19  09:00:00,347.636503144,25.3812276145,31.4009420532,0.0,62.886420148,41.4019203762,11.6720181468,0.0,10.5075,1.16451814678
 07/19  10:00:00,351.153365442,25.3812276145,37.8471023937,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/19  11:00:00,367.777224992,25.3812276145,46.584711609,0.0,62.886420148,41.4019203762,11.6722231136,0.0,10.5075,1.16472311365
 07/19  12:00:00,370.234469968,25.3812276145,51.4785094001,0.0,62.886420148,41.4019203762,11.672271477,0.0,10.5075,1.16477147703
 07/19  13:00:00,376.548925743,25.3812276145,55.8422412901,0.0,62.886420148,41.4019203762,11.6722865911,0.0,10.5075,1.1647865911
 07/19  14:00:00,373.116312796,25.3812276145,59.3641541324,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/19  15:00:00,367.308777595,25.3812276145,61.1091727765,0.0,62.886420148,41.4019203762,11.6722022772,0.0,10.5075,1.1647022772
 07/19  16:00:00,364.23334143,25.3812276145,59.8789229362,0.0,62.886420148,41.4019203762,11.6722133126,0.0,10.5075,1.1647133126
 07/19  17:00:00,360.275255074,25.3812276145,56.7636639999,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/19  18:00:00,345.68371527,25.3812276145,49.0441424662,0.0,41.9242800987,36.8599292233,10.5046817025,0.0,9.34,1.16468170253
 07/19  19:00:00,330.386756441,25.3812276145,42.03885507,0.0,41.9242800987,36.8599292233,10.5045035381,0.0,9.34,1.16450353813
 07/19  20:00:00,310.597651136,25.3812276145,34.137365418,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
