Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/19  21:00:00,237.010881723,25.3812276145,41.5874766987,0.0,13.9747600329,18.6919646116,5.83441387112,0.0,4.67,1.16441387112
 07/19  22:00:00,138.131603648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  23:00:00,165.051477041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  24:00:00,147.014883805,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919261731,0.0,2.335,1.16419261731
 07/20  01:00:00,138.049105342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  02:00:00,135.698093214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  03:00:00,135.178413764,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  04:00:00,143.549121849,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920115247,0.0,2.335,1.16420115247
 07/20  05:00:00,143.545776067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  06:00:00,203.213541484,25.3812276145,20.9457349512,0.0,13.9747600329,18.6919646116,4.91789222994,0.227892229943,4.67,0.02
 07/20  07:00:00,217.527373746,25.3812276145,12.7637328433,0.0,13.9747600329,18.6919646116,6.56018137355,0.725842589329,4.67,1.16433878422
 07/20  08:00:00,300.123159758,25.3812276145,18.7694047627,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/20  09:00:00,345.037898822,25.3812276145,29.4886186256,0.0,62.886420148,41.4019203762,11.6719937011,0.0,10.5075,1.16449370109
 07/20  10:00:00,352.190308796,25.3812276145,38.4311117635,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  11:00:00,368.815732623,25.3812276145,47.4340329074,0.0,62.886420148,41.4019203762,11.6722535085,0.0,10.5075,1.16475350852
 07/20  12:00:00,372.736726103,25.3812276145,52.717098503,0.0,62.886420148,41.4019203762,11.6723122807,0.0,10.5075,1.16481228065
 07/20  13:00:00,379.130678662,25.3812276145,57.2660167354,0.0,62.886420148,41.4019203762,11.6723247503,0.0,10.5075,1.16482475025
 07/20  14:00:00,376.590081209,25.3812276145,60.9692256282,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  15:00:00,366.712615335,25.3812276145,59.117524434,0.0,62.886420148,41.4019203762,11.6722048675,0.0,10.5075,1.16470486754
 07/20  16:00:00,361.25564514,25.3812276145,56.5565195556,0.0,62.886420148,41.4019203762,11.6722177282,0.0,10.5075,1.16471772823
 07/20  17:00:00,352.276831387,25.3812276145,50.2287767333,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  18:00:00,336.873536322,25.3812276145,41.8934119915,0.0,41.9242800987,36.8599292233,10.5046767545,0.0,9.34,1.16467675448
 07/20  19:00:00,322.605780338,25.3812276145,35.6570137994,0.0,41.9242800987,36.8599292233,10.5044805369,0.0,9.34,1.16448053692
 07/20  20:00:00,301.629702745,25.3812276145,27.4619685834,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/20  21:00:00,226.175779492,25.3812276145,32.2288424623,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/20  22:00:00,136.694473674,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934805209,0.0,2.335,1.16434805209
 07/20  23:00:00,164.099064209,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  24:00:00,145.251789613,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  01:00:00,135.696291727,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923816624,0.0,2.335,1.16423816624
 07/21  02:00:00,133.874576239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  03:00:00,132.858114512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  04:00:00,160.557697156,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  05:00:00,161.480412565,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992322267,0.0,2.335,1.1642322267
 07/21  06:00:00,217.588420198,25.3812276145,15.6699494253,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/21  07:00:00,227.995284277,25.3812276145,11.3889456971,0.0,13.9747600329,18.6919646116,5.43385699978,0.743856999776,4.67,0.02
 07/21  08:00:00,299.885175519,25.3812276145,17.9703136603,0.0,34.9369000822,32.3179380704,9.33692242642,0.0,8.1725,1.16442242642
 07/21  09:00:00,344.20689054,25.3812276145,28.3245315621,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  10:00:00,349.94053539,25.3812276145,36.2440094429,0.0,62.886420148,41.4019203762,11.6720749621,0.0,10.5075,1.16457496212
 07/21  11:00:00,363.524590071,25.3812276145,42.8490208229,0.0,62.886420148,41.4019203762,11.6722805924,0.0,10.5075,1.16478059239
 07/21  12:00:00,354.751683407,25.3812276145,39.8498289605,0.0,62.886420148,41.4019203762,11.672349819,0.0,10.5075,1.16484981901
 07/21  13:00:00,342.971335605,25.3812276145,31.5008456981,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  14:00:00,335.535018876,25.3812276145,31.1458480889,0.0,62.886420148,41.4019203762,11.672227039,0.0,10.5075,1.16472703899
 07/21  15:00:00,333.38887431,25.3812276145,34.4392627508,0.0,62.886420148,41.4019203762,11.6722043924,0.0,10.5075,1.16470439237
 07/21  16:00:00,331.411090704,25.3812276145,33.4624879468,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  17:00:00,331.123095489,25.3812276145,32.5429002799,0.0,62.886420148,41.4019203762,11.6722311895,0.0,10.5075,1.16473118954
 07/21  18:00:00,318.936866265,25.3812276145,26.9263109065,0.0,41.9242800987,36.8599292233,10.5046688976,0.0,9.34,1.16466889757
 07/21  19:00:00,298.615956129,25.3812276145,23.2520132934,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/21  20:00:00,285.295876687,25.3812276145,20.3351094178,0.0,34.9369000822,32.3179380704,9.33706730855,0.0,8.1725,1.16456730855
 07/21  21:00:00,213.107947391,25.3812276145,25.1389417689,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/21  22:00:00,137.960636101,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933506408,0.0,2.335,1.16433506408
 07/21  23:00:00,165.261250592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  24:00:00,147.636636415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/22  01:00:00,136.08284287,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155538485,0.0,1.75125,1.1643038485
 07/22  02:00:00,134.43202295,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  03:00:00,134.184607302,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  04:00:00,142.983787229,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  05:00:00,140.663631345,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545942571,0.0,1.75125,1.16420942571
 07/22  06:00:00,179.806571775,25.3812276145,12.983979929,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/22  07:00:00,198.790324071,25.3812276145,9.3303327001,0.0,6.98738001645,14.1499734587,4.49434539279,0.971845392789,3.5025,0.02
 07/22  08:00:00,264.530724491,25.3812276145,12.6561347054,0.0,20.9621400493,23.2339557645,7.001924529,0.0,5.8375,1.164424529
 07/22  09:00:00,298.013004459,25.3812276145,18.2779830298,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/22  10:00:00,329.092454325,25.3812276145,22.4206708959,0.0,62.886420148,41.4019203762,11.672092751,0.0,10.5075,1.16459275097
 07/22  11:00:00,343.112126253,25.3812276145,26.3922540242,0.0,62.886420148,41.4019203762,11.6722452339,0.0,10.5075,1.16474523394
 07/22  12:00:00,344.507354858,25.3812276145,29.2551637361,0.0,62.886420148,41.4019203762,11.6722812227,0.0,10.5075,1.16478122269
 07/22  13:00:00,346.273209867,25.3812276145,31.2260209257,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/22  14:00:00,346.704051994,25.3812276145,37.2391709701,0.0,62.886420148,41.4019203762,11.672166716,0.0,10.5075,1.16466671601
 07/22  15:00:00,349.349335182,25.3812276145,44.5245639247,0.0,62.886420148,41.4019203762,11.672196643,0.0,10.5075,1.16469664301
 07/22  16:00:00,351.791536745,25.3812276145,48.0414450058,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/22  17:00:00,348.778107719,25.3812276145,46.06448277,0.0,62.886420148,41.4019203762,11.6721969303,0.0,10.5075,1.16469693034
 07/22  18:00:00,318.451258575,25.3812276145,35.1389507456,0.0,34.9369000822,32.3179380704,9.3371706566,0.0,8.1725,1.1646706566
 07/22  19:00:00,276.082631414,25.3812276145,27.1750218259,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/22  20:00:00,272.54445235,25.3812276145,23.9026829618,0.0,20.9621400493,23.2339557645,7.00201390626,0.0,5.8375,1.16451390626
 07/22  21:00:00,218.846822,25.3812276145,35.8526757298,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/22  22:00:00,138.129722892,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561432827,0.0,1.75125,1.16436432827
 07/22  23:00:00,164.711802011,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  24:00:00,146.937178285,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  01:00:00,137.794784007,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552305139,0.0,1.75125,1.16427305139
 07/23  02:00:00,134.668762364,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  03:00:00,133.606433263,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  04:00:00,141.391978764,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545158795,0.0,1.75125,1.16420158795
 07/23  05:00:00,139.863926548,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  06:00:00,181.228739887,25.3812276145,14.7601332243,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/23  07:00:00,202.055478326,25.3812276145,11.2987762387,0.0,6.98738001645,14.1499734587,4.21616842326,0.693668423261,3.5025,0.02
 07/23  08:00:00,237.480193938,25.3812276145,11.7967913406,0.0,6.98738001645,14.1499734587,4.66682476898,0.0,3.5025,1.16432476898
 07/23  09:00:00,226.41225434,25.3812276145,14.3110208227,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/23  10:00:00,277.499549551,25.3812276145,29.7897276375,0.0,27.9495200658,27.7759469175,8.16952881894,0.0,7.005,1.16452881894
 07/23  11:00:00,300.19328085,25.3812276145,38.6552798118,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/23  12:00:00,326.125640798,25.3812276145,40.4035524106,0.0,41.9242800987,36.8599292233,10.5045586697,0.0,9.34,1.16455866975
 07/23  13:00:00,324.146552487,25.3812276145,39.4262557519,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  14:00:00,317.765663922,25.3812276145,40.4012270847,0.0,41.9242800987,36.8599292233,10.5045348586,0.0,9.34,1.16453485861
 07/23  15:00:00,309.102253681,25.3812276145,39.8333036308,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  16:00:00,311.140321905,25.3812276145,42.5855054582,0.0,41.9242800987,36.8599292233,10.5045538988,0.0,9.34,1.16455389883
 07/23  17:00:00,284.081297565,25.3812276145,43.0114226815,0.0,27.9495200658,27.7759469175,8.16951791424,0.0,7.005,1.16451791424
 07/23  18:00:00,277.098926262,25.3812276145,34.2964600012,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  19:00:00,259.035119713,25.3812276145,26.6944804858,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  20:00:00,252.156240459,25.3812276145,22.1257793189,0.0,13.9747600329,18.6919646116,5.83444644016,0.0,4.67,1.16444644016
 07/23  21:00:00,228.143457301,25.3812276145,32.3851312106,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  22:00:00,136.303189071,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155356148,0.0,1.75125,1.1642856148
 07/23  23:00:00,163.189601465,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  24:00:00,145.454005045,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/24  01:00:00,138.798292439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  02:00:00,136.599835201,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923515101,0.0,2.335,1.16423515101
 07/24  03:00:00,135.89890376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  04:00:00,144.012521338,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  05:00:00,142.84438795,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922246455,0.0,2.335,1.16422246455
 07/24  06:00:00,197.942523113,25.3812276145,16.8818842571,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/24  07:00:00,217.659089543,25.3812276145,12.3871198327,0.0,13.9747600329,18.6919646116,5.46416181642,0.774161816424,4.67,0.02
 07/24  08:00:00,302.508880786,25.3812276145,19.0903030625,0.0,34.9369000822,32.3179380704,9.33688439166,0.0,8.1725,1.16438439166
 07/24  09:00:00,344.986290448,25.3812276145,28.5482465653,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/24  10:00:00,350.116232153,25.3812276145,36.1834923885,0.0,62.886420148,41.4019203762,11.6721676276,0.0,10.5075,1.16466762757
 07/24  11:00:00,363.910053714,25.3812276145,43.8825429963,0.0,62.886420148,41.4019203762,11.6722655615,0.0,10.5075,1.16476556148
 07/24  12:00:00,368.252094121,25.3812276145,49.2163583677,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/24  13:00:00,372.251710704,25.3812276145,51.9467465335,0.0,62.886420148,41.4019203762,11.6723328019,0.0,10.5075,1.16483280193
 07/24  14:00:00,363.131793144,25.3812276145,50.8202900008,0.0,62.886420148,41.4019203762,11.672194753,0.0,10.5075,1.16469475296
 07/24  15:00:00,356.187306714,25.3812276145,51.1264229404,0.0,62.886420148,41.4019203762,11.6721604095,0.0,10.5075,1.16466040947
 07/24  16:00:00,355.604521532,25.3812276145,51.8969043072,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/24  17:00:00,355.898303688,25.3812276145,51.6712957682,0.0,62.886420148,41.4019203762,11.6721909605,0.0,10.5075,1.16469096048
 07/24  18:00:00,341.275295445,25.3812276145,43.8283912543,0.0,41.9242800987,36.8599292233,10.5046168929,0.0,9.34,1.16461689295
 07/24  19:00:00,327.13940881,25.3812276145,35.0835212707,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/24  20:00:00,302.544512981,25.3812276145,26.2059329087,0.0,34.9369000822,32.3179380704,9.33699485233,0.0,8.1725,1.16449485233
 07/24  21:00:00,231.283464826,25.3812276145,35.2707109673,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/24  22:00:00,138.610648377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  23:00:00,165.542386067,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925738904,0.0,2.335,1.16425738904
 07/24  24:00:00,147.858926727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  01:00:00,138.219943401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  02:00:00,135.604369723,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920001488,0.0,2.335,1.16420001488
 07/25  03:00:00,135.538428277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  04:00:00,163.545144237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  05:00:00,162.219355946,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  06:00:00,216.792209559,25.3812276145,14.9579850471,0.0,13.9747600329,18.6919646116,5.83418290152,0.0,4.67,1.16418290152
 07/25  07:00:00,227.634167435,25.3812276145,11.2794682471,0.0,13.9747600329,18.6919646116,5.56083887405,0.870838874055,4.67,0.02
 07/25  08:00:00,298.518197792,25.3812276145,17.3861599784,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/25  09:00:00,342.337425482,25.3812276145,27.140714767,0.0,62.886420148,41.4019203762,11.6720387411,0.0,10.5075,1.16453874106
 07/25  10:00:00,350.738273464,25.3812276145,36.8871672999,0.0,62.886420148,41.4019203762,11.6721491136,0.0,10.5075,1.16464911355
 07/25  11:00:00,367.41908803,25.3812276145,45.8609260093,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/25  12:00:00,370.724086365,25.3812276145,50.3157788611,0.0,62.886420148,41.4019203762,11.672342151,0.0,10.5075,1.16484215098
 07/25  13:00:00,376.477057911,25.3812276145,54.3835768392,0.0,62.886420148,41.4019203762,11.6723577136,0.0,10.5075,1.16485771362
 07/25  14:00:00,373.33427474,25.3812276145,57.954396479,0.0,62.886420148,41.4019203762,11.6721952885,0.0,10.5075,1.16469528848
 07/25  15:00:00,368.106128702,25.3812276145,60.5180154977,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/25  16:00:00,367.380187011,25.3812276145,61.787085495,0.0,62.886420148,41.4019203762,11.6721619064,0.0,10.5075,1.16466190641
 07/25  17:00:00,363.433547695,25.3812276145,59.0175836869,0.0,62.886420148,41.4019203762,11.6721846579,0.0,10.5075,1.16468465788
 07/25  18:00:00,345.643287663,25.3812276145,49.192004747,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/25  19:00:00,320.587945967,25.3812276145,39.6016443969,0.0,41.9242800987,36.8599292233,10.504502644,0.0,9.34,1.16450264396
 07/25  20:00:00,293.796794857,25.3812276145,29.0429936649,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/25  21:00:00,224.841041375,25.3812276145,36.513104944,0.0,13.9747600329,18.6919646116,5.83446117772,0.0,4.67,1.16446117772
 07/25  22:00:00,136.862038403,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  23:00:00,163.823830776,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499233544,0.0,2.335,1.164233544
 07/25  24:00:00,145.082842753,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  01:00:00,135.105426808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  02:00:00,133.390300533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  03:00:00,133.627011999,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921139516,0.0,2.335,1.16421139516
 07/26  04:00:00,142.95615589,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  05:00:00,142.847666497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  06:00:00,203.367827918,25.3812276145,20.8863166208,0.0,13.9747600329,18.6919646116,4.91495125237,0.224951252371,4.67,0.02
 07/26  07:00:00,222.216444141,25.3812276145,14.5653458347,0.0,13.9747600329,18.6919646116,6.5170381,0.682674860215,4.67,1.16436323978
 07/26  08:00:00,308.087098488,25.3812276145,23.0504971293,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/26  09:00:00,351.440517799,25.3812276145,33.3540466816,0.0,62.886420148,41.4019203762,11.6719974722,0.0,10.5075,1.16449747221
 07/26  10:00:00,358.774794479,25.3812276145,42.0760220369,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/26  11:00:00,355.315359598,25.3812276145,37.2840074485,0.0,62.886420148,41.4019203762,11.6723215609,0.0,10.5075,1.16482156087
 07/26  12:00:00,349.831959681,25.3812276145,34.4389607013,0.0,62.886420148,41.4019203762,11.672367794,0.0,10.5075,1.16486779402
 07/26  13:00:00,358.568046456,25.3812276145,40.1331502642,0.0,62.886420148,41.4019203762,11.6723809861,0.0,10.5075,1.16488098611
 07/26  14:00:00,355.86350567,25.3812276145,43.1781711901,0.0,62.886420148,41.4019203762,11.6721943253,0.0,10.5075,1.16469432535
 07/26  15:00:00,351.555361685,25.3812276145,44.8677924029,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/26  16:00:00,349.087560268,25.3812276145,44.5835275986,0.0,62.886420148,41.4019203762,11.6721521425,0.0,10.5075,1.16465214254
 07/26  17:00:00,347.181059976,25.3812276145,43.1059318568,0.0,62.886420148,41.4019203762,11.6721769872,0.0,10.5075,1.16467698717
 07/26  18:00:00,334.084568212,25.3812276145,37.0626537994,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/26  19:00:00,323.842347694,25.3812276145,31.5527126039,0.0,41.9242800987,36.8599292233,10.5045926575,0.0,9.34,1.16459265753
 07/26  20:00:00,302.32103206,25.3812276145,24.7532195155,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/26  21:00:00,228.961010824,25.3812276145,33.0670942825,0.0,13.9747600329,18.6919646116,5.83439944295,0.0,4.67,1.16439944295
 07/26  22:00:00,138.671690596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  23:00:00,165.552057836,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  24:00:00,147.426425146,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922016198,0.0,2.335,1.16422016198
 07/27  01:00:00,137.969514622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  02:00:00,135.253310135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  03:00:00,134.268498665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  04:00:00,142.305459813,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922839087,0.0,2.335,1.16422839087
 07/27  05:00:00,141.514186544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  06:00:00,193.134507373,25.3812276145,12.9360560534,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/27  07:00:00,215.15248774,25.3812276145,10.5881804214,0.0,13.9747600329,18.6919646116,6.68145566771,0.847115085703,4.67,1.16434058201
 07/27  08:00:00,298.665632501,25.3812276145,16.7416013588,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/27  09:00:00,337.949624771,25.3812276145,23.6115412729,0.0,62.886420148,41.4019203762,11.6720787989,0.0,10.5075,1.16457879893
 07/27  10:00:00,337.950374008,25.3812276145,27.2447247477,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  11:00:00,357.254157267,25.3812276145,37.4520032531,0.0,62.886420148,41.4019203762,11.6723358578,0.0,10.5075,1.16483585782
 07/27  12:00:00,365.544111001,25.3812276145,45.4778439643,0.0,62.886420148,41.4019203762,11.672392839,0.0,10.5075,1.16489283897
 07/27  13:00:00,361.498915085,25.3812276145,42.8489216861,0.0,62.886420148,41.4019203762,11.6724037429,0.0,10.5075,1.16490374286
 07/27  14:00:00,342.274445813,25.3812276145,35.039463626,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  15:00:00,333.063648218,25.3812276145,33.9507124923,0.0,62.886420148,41.4019203762,11.6721326095,0.0,10.5075,1.16463260953
 07/27  16:00:00,332.209329059,25.3812276145,34.5441670766,0.0,62.886420148,41.4019203762,11.6721419562,0.0,10.5075,1.16464195618
 07/27  17:00:00,330.803703942,25.3812276145,32.9641636514,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  18:00:00,319.28865554,25.3812276145,27.3875913203,0.0,41.9242800987,36.8599292233,10.5046085847,0.0,9.34,1.16460858469
 07/27  19:00:00,309.642693701,25.3812276145,22.6975560765,0.0,41.9242800987,36.8599292233,10.5045557459,0.0,9.34,1.16455574587
 07/27  20:00:00,293.421027484,25.3812276145,20.2615856942,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/27  21:00:00,217.247662652,25.3812276145,23.6397601578,0.0,13.9747600329,18.6919646116,5.83444046045,0.0,4.67,1.16444046045
 07/27  22:00:00,136.624251179,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  23:00:00,164.112388216,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  24:00:00,145.843829471,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  01:00:00,136.193849689,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924945099,0.0,2.335,1.16424945099
 07/28  02:00:00,134.324864688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  03:00:00,133.85532397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  04:00:00,162.820254565,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918488997,0.0,2.335,1.16418488997
 07/28  05:00:00,163.364612588,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  06:00:00,219.306434676,25.3812276145,14.8957706817,0.0,13.9747600329,18.6919646116,4.91639838501,0.226398385009,4.67,0.02
 07/28  07:00:00,232.726449006,25.3812276145,11.8379374669,0.0,13.9747600329,18.6919646116,5.41133829003,0.72133829003,4.67,0.02
 07/28  08:00:00,303.90954828,25.3812276145,18.6895637489,0.0,34.9369000822,32.3179380704,9.33694297809,0.0,8.1725,1.16444297809
 07/28  09:00:00,343.157977804,25.3812276145,26.4595808173,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  10:00:00,340.012439348,25.3812276145,28.2926891662,0.0,62.886420148,41.4019203762,11.672145799,0.0,10.5075,1.16464579899
 07/28  11:00:00,347.137479832,25.3812276145,30.1830573205,0.0,62.886420148,41.4019203762,11.6723495876,0.0,10.5075,1.16484958761
 07/28  12:00:00,340.561041154,25.3812276145,28.9686175342,0.0,62.886420148,41.4019203762,11.6724174094,0.0,10.5075,1.16491740943
 07/28  13:00:00,337.21811675,25.3812276145,26.9994497027,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  14:00:00,345.546880553,25.3812276145,37.955993068,0.0,62.886420148,41.4019203762,11.6722939984,0.0,10.5075,1.16479399838
 07/28  15:00:00,359.564595111,25.3812276145,53.2281533027,0.0,62.886420148,41.4019203762,11.6721199401,0.0,10.5075,1.16461994009
 07/28  16:00:00,363.968841407,25.3812276145,57.3890274464,0.0,62.886420148,41.4019203762,11.6721315461,0.0,10.5075,1.1646315461
 07/28  17:00:00,360.098749016,25.3812276145,54.6062204407,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  18:00:00,343.98904435,25.3812276145,46.3607520277,0.0,41.9242800987,36.8599292233,10.5045891918,0.0,9.34,1.16458919175
 07/28  19:00:00,320.824952356,25.3812276145,38.3331565798,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/28  20:00:00,296.476294811,25.3812276145,29.7746243155,0.0,34.9369000822,32.3179380704,9.33700656507,0.0,8.1725,1.16450656507
 07/28  21:00:00,223.685942331,25.3812276145,35.3426544133,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/28  22:00:00,137.588080072,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933849127,0.0,2.335,1.16433849127
 07/28  23:00:00,164.711465822,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  24:00:00,146.106257611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/29  01:00:00,134.10479525,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554335282,0.0,1.75125,1.16429335282
 07/29  02:00:00,131.828576576,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  03:00:00,131.348064457,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  04:00:00,139.762633319,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545756199,0.0,1.75125,1.16420756199
 07/29  05:00:00,139.199978519,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  06:00:00,181.379490084,25.3812276145,15.1283470716,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/29  07:00:00,200.233682072,25.3812276145,10.4886409478,0.0,6.98738001645,14.1499734587,5.38963878131,0.722796403827,3.5025,1.16434237749
 07/29  08:00:00,270.353135029,25.3812276145,15.8116944372,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/29  09:00:00,311.325518515,25.3812276145,26.8373254161,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/29  10:00:00,351.795907615,25.3812276145,39.9075854932,0.0,62.886420148,41.4019203762,11.6721537167,0.0,10.5075,1.16465371669
 07/29  11:00:00,370.394618587,25.3812276145,47.8991349979,0.0,62.886420148,41.4019203762,11.6723050628,0.0,10.5075,1.16480506278
 07/29  12:00:00,372.692445416,25.3812276145,52.2966892266,0.0,62.886420148,41.4019203762,11.6723401171,0.0,10.5075,1.16484011706
 07/29  13:00:00,378.218084584,25.3812276145,56.1319388722,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/29  14:00:00,374.914479625,25.3812276145,59.7652241012,0.0,62.886420148,41.4019203762,11.6722252401,0.0,10.5075,1.16472524005
 07/29  15:00:00,369.116138061,25.3812276145,61.4297513522,0.0,62.886420148,41.4019203762,11.6722543583,0.0,10.5075,1.16475435834
 07/29  16:00:00,368.466380257,25.3812276145,62.5252533535,0.0,62.886420148,41.4019203762,11.6721111277,0.0,10.5075,1.16461112769
 07/29  17:00:00,365.726635217,25.3812276145,60.5728544371,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/29  18:00:00,331.469660763,25.3812276145,47.3988107792,0.0,34.9369000822,32.3179380704,9.33707873246,0.0,8.1725,1.16457873246
 07/29  19:00:00,287.865438233,25.3812276145,36.3611778951,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/29  20:00:00,274.351794963,25.3812276145,29.0653439114,0.0,20.9621400493,23.2339557645,7.00195450661,0.0,5.8375,1.16445450661
 07/29  21:00:00,217.01983835,25.3812276145,35.8492502166,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/29  22:00:00,135.856375685,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156272089,0.0,1.75125,1.1643772089
 07/29  23:00:00,163.062700671,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  24:00:00,145.403121216,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  01:00:00,136.563120107,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551200412,0.0,1.75125,1.16426200412
 07/30  02:00:00,134.584389629,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  03:00:00,133.932595226,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  04:00:00,141.931526758,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155077092,0.0,1.75125,1.1642577092
 07/30  05:00:00,140.754712451,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  06:00:00,185.642186568,25.3812276145,18.4638894289,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/30  07:00:00,204.878429616,25.3812276145,13.0345163973,0.0,6.98738001645,14.1499734587,4.16055135278,0.63805135278,3.5025,0.02
 07/30  08:00:00,244.778086523,25.3812276145,15.5657629599,0.0,6.98738001645,14.1499734587,4.66680221903,0.0,3.5025,1.16430221903
 07/30  09:00:00,234.437231035,25.3812276145,18.8163875708,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/30  10:00:00,275.776181335,25.3812276145,29.6793004568,0.0,27.9495200658,27.7759469175,8.16946818476,0.0,7.005,1.16446818476
 07/30  11:00:00,293.388719079,25.3812276145,33.0161325522,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/30  12:00:00,322.932284595,25.3812276145,39.8963131862,0.0,41.9242800987,36.8599292233,10.5046134369,0.0,9.34,1.16461343685
 07/30  13:00:00,320.307379853,25.3812276145,37.4606759478,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/30  14:00:00,321.33234291,25.3812276145,43.476869747,0.0,41.9242800987,36.8599292233,10.5045893099,0.0,9.34,1.1645893099
 07/30  15:00:00,320.09328371,25.3812276145,48.740296927,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/30  16:00:00,323.788239714,25.3812276145,52.4734633167,0.0,41.9242800987,36.8599292233,10.5046078875,0.0,9.34,1.16460788749
 07/30  17:00:00,291.010407947,25.3812276145,49.4553272978,0.0,27.9495200658,27.7759469175,8.16957161522,0.0,7.005,1.16457161522
 07/30  18:00:00,281.101183225,25.3812276145,38.8337056957,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  19:00:00,266.355113418,25.3812276145,31.2190135014,0.0,13.9747600329,18.6919646116,5.83446086621,0.0,4.67,1.16446086621
 07/30  20:00:00,255.02966471,25.3812276145,25.5528024514,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  21:00:00,233.317353773,25.3812276145,37.9248808004,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  22:00:00,135.892565786,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555211674,0.0,1.75125,1.16430211674
 07/30  23:00:00,162.244566192,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  24:00:00,144.37109675,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/31  01:00:00,137.515924087,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922568505,0.0,2.335,1.16422568505
 07/31  02:00:00,135.676938896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  03:00:00,136.263717103,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  04:00:00,146.053744478,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  05:00:00,147.169660218,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921520268,0.0,2.335,1.16421520268
 07/31  06:00:00,214.386774908,25.3812276145,27.7667300359,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/31  07:00:00,221.222750063,25.3812276145,14.4970040956,0.0,13.9747600329,18.6919646116,5.67479750261,0.984797502606,4.67,0.02
 07/31  08:00:00,301.357350521,25.3812276145,19.6050143249,0.0,34.9369000822,32.3179380704,9.33693761942,0.0,8.1725,1.16443761942
 07/31  09:00:00,346.847633225,25.3812276145,31.9086440003,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/31  10:00:00,352.749427434,25.3812276145,40.4181246561,0.0,62.886420148,41.4019203762,11.6720785981,0.0,10.5075,1.16457859814
 07/31  11:00:00,370.109877338,25.3812276145,48.1919158232,0.0,62.886420148,41.4019203762,11.6723182323,0.0,10.5075,1.16481823229
 07/31  12:00:00,372.889361968,25.3812276145,53.1304446688,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/31  13:00:00,377.772510708,25.3812276145,55.9335791722,0.0,62.886420148,41.4019203762,11.6723853558,0.0,10.5075,1.16488535583
 07/31  14:00:00,373.333877394,25.3812276145,58.8275261533,0.0,62.886420148,41.4019203762,11.6722474557,0.0,10.5075,1.16474745568
 07/31  15:00:00,372.098641805,25.3812276145,64.8954243532,0.0,62.886420148,41.4019203762,11.6722131162,0.0,10.5075,1.16471311623
 07/31  16:00:00,374.900049347,25.3812276145,68.2617499634,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/31  17:00:00,372.363892266,25.3812276145,66.5973856882,0.0,62.886420148,41.4019203762,11.6722435373,0.0,10.5075,1.16474353732
 07/31  18:00:00,356.728971222,25.3812276145,58.1368420506,0.0,41.9242800987,36.8599292233,10.5046694975,0.0,9.34,1.16466949751
 07/31  19:00:00,342.776744141,25.3812276145,49.4274785853,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/31  20:00:00,317.116123232,25.3812276145,39.9550302842,0.0,34.9369000822,32.3179380704,9.3370475223,0.0,8.1725,1.1645475223
 07/31  21:00:00,242.219258128,25.3812276145,45.8772143359,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/31  22:00:00,139.013812211,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929007742,0.0,2.335,1.16429007742
 07/31  23:00:00,165.93169529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  24:00:00,147.921865751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  01:00:00,138.517173436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  02:00:00,135.607297274,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925283009,0.0,2.335,1.16425283009
 08/01  03:00:00,134.615999936,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  04:00:00,162.577821331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  05:00:00,160.885704205,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  06:00:00,216.833391288,25.3812276145,16.1424795517,0.0,13.9747600329,18.6919646116,5.83423570813,0.0,4.67,1.16423570813
 08/01  07:00:00,224.593705872,25.3812276145,10.9007829612,0.0,13.9747600329,18.6919646116,5.34286576542,0.652865765418,4.67,0.02
 08/01  08:00:00,295.363139259,25.3812276145,16.7094413709,0.0,34.9369000822,32.3179380704,9.33687923541,0.0,8.1725,1.16437923541
 08/01  09:00:00,335.678549849,25.3812276145,24.0819801358,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/01  10:00:00,343.564497842,25.3812276145,33.2342622912,0.0,62.886420148,41.4019203762,11.6720604157,0.0,10.5075,1.16456041567
 08/01  11:00:00,362.695319163,25.3812276145,42.2445794446,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/01  12:00:00,365.623599959,25.3812276145,48.0594700202,0.0,62.886420148,41.4019203762,11.6723955879,0.0,10.5075,1.16489558795
 08/01  13:00:00,353.138180783,25.3812276145,38.964889277,0.0,62.886420148,41.4019203762,11.672411466,0.0,10.5075,1.16491146602
 08/01  14:00:00,345.547706249,25.3812276145,39.6150147335,0.0,62.886420148,41.4019203762,11.6722494449,0.0,10.5075,1.16474944492
 08/01  15:00:00,356.58318149,25.3812276145,52.7696153176,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/01  16:00:00,358.700720804,25.3812276145,54.5131505775,0.0,62.886420148,41.4019203762,11.6722163731,0.0,10.5075,1.16471637311
 08/01  17:00:00,356.292737224,25.3812276145,52.7116007892,0.0,62.886420148,41.4019203762,11.6722393675,0.0,10.5075,1.16473936748
 08/01  18:00:00,343.745796249,25.3812276145,46.8815303984,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/01  19:00:00,321.45549116,25.3812276145,39.6739015978,0.0,41.9242800987,36.8599292233,10.5045578681,0.0,9.34,1.16455786815
 08/01  20:00:00,298.358997457,25.3812276145,31.5723070403,0.0,34.9369000822,32.3179380704,9.33701278466,0.0,8.1725,1.16451278466
 08/01  21:00:00,227.588696656,25.3812276145,38.7005498786,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/01  22:00:00,137.860029009,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  23:00:00,164.563824955,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928920946,0.0,2.335,1.16428920946
 08/01  24:00:00,146.10649096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  01:00:00,136.652281962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  02:00:00,134.81862325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  03:00:00,134.57846379,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920651852,0.0,2.335,1.16420651852
 08/02  04:00:00,142.338773049,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  05:00:00,141.05050047,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  06:00:00,196.601468832,25.3812276145,16.8975207526,0.0,13.9747600329,18.6919646116,5.83419714537,0.0,4.67,1.16419714537
 08/02  07:00:00,212.871540775,25.3812276145,11.3095968565,0.0,13.9747600329,18.6919646116,5.40429976028,0.714299760277,4.67,0.02
 08/02  08:00:00,291.373175437,25.3812276145,14.9274261934,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/02  09:00:00,325.736267227,25.3812276145,19.1045209713,0.0,62.886420148,41.4019203762,11.6720537263,0.0,10.5075,1.16455372634
 08/02  10:00:00,324.614144844,25.3812276145,20.6107122934,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  11:00:00,340.326716791,25.3812276145,24.4633245566,0.0,62.886420148,41.4019203762,11.6723781041,0.0,10.5075,1.16487810405
 08/02  12:00:00,343.854244384,25.3812276145,30.6391594042,0.0,62.886420148,41.4019203762,11.6724249397,0.0,10.5075,1.16492493973
 08/02  13:00:00,357.354595626,25.3812276145,39.5020049847,0.0,62.886420148,41.4019203762,11.6722539036,0.0,10.5075,1.16475390364
 08/02  14:00:00,360.60338029,25.3812276145,46.9733962497,0.0,62.886420148,41.4019203762,11.6722529999,0.0,10.5075,1.16475299993
 08/02  15:00:00,356.617133877,25.3812276145,49.8663162111,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  16:00:00,347.702321141,25.3812276145,45.4541013404,0.0,62.886420148,41.4019203762,11.6722114403,0.0,10.5075,1.16471144032
 08/02  17:00:00,335.723156984,25.3812276145,37.1439960919,0.0,62.886420148,41.4019203762,11.6722368851,0.0,10.5075,1.16473688507
 08/02  18:00:00,319.468229369,25.3812276145,28.6633128821,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/02  19:00:00,308.075317979,25.3812276145,23.040167323,0.0,41.9242800987,36.8599292233,10.5045265394,0.0,9.34,1.1645265394
 08/02  20:00:00,289.632454438,25.3812276145,19.6135605883,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/02  21:00:00,215.087447335,25.3812276145,22.5811193146,0.0,13.9747600329,18.6919646116,5.83446085717,0.0,4.67,1.16446085717
 08/02  22:00:00,136.037251333,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  23:00:00,163.880718338,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  24:00:00,145.782083074,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922115692,0.0,2.335,1.16422115692
 08/03  01:00:00,136.131901796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  02:00:00,134.64796031,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  03:00:00,134.425595372,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922969809,0.0,2.335,1.16422969809
 08/03  04:00:00,142.202012188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  05:00:00,141.034215005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  06:00:00,197.147515854,25.3812276145,15.4937901891,0.0,13.9747600329,18.6919646116,4.90579336002,0.215793360018,4.67,0.02
 08/03  07:00:00,214.614691207,25.3812276145,10.6758933624,0.0,13.9747600329,18.6919646116,6.58280538029,0.748487689304,4.67,1.16431769099
 08/03  08:00:00,294.077577928,25.3812276145,14.9013852946,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/03  09:00:00,330.806350991,25.3812276145,20.0706699755,0.0,62.886420148,41.4019203762,11.6720194775,0.0,10.5075,1.1645194775
 08/03  10:00:00,320.716777058,25.3812276145,17.7275463475,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  11:00:00,325.885974823,25.3812276145,15.6976460925,0.0,62.886420148,41.4019203762,11.6722234022,0.0,10.5075,1.16472340223
 08/03  12:00:00,317.759100786,25.3812276145,15.0860992967,0.0,62.886420148,41.4019203762,11.6722708709,0.0,10.5075,1.16477087092
 08/03  13:00:00,326.165659139,25.3812276145,17.8540492465,0.0,62.886420148,41.4019203762,11.6722851286,0.0,10.5075,1.16478512861
 08/03  14:00:00,331.254494835,25.3812276145,25.2905397753,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  15:00:00,335.641309197,25.3812276145,33.0027029507,0.0,62.886420148,41.4019203762,11.6722001398,0.0,10.5075,1.1647001398
 08/03  16:00:00,340.444309774,25.3812276145,36.5796940193,0.0,62.886420148,41.4019203762,11.672210391,0.0,10.5075,1.16471039102
 08/03  17:00:00,339.276049389,25.3812276145,36.4533121225,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  18:00:00,327.253001162,25.3812276145,31.6627341697,0.0,41.9242800987,36.8599292233,10.5046780436,0.0,9.34,1.16467804357
 08/03  19:00:00,315.58559048,25.3812276145,25.8308703501,0.0,41.9242800987,36.8599292233,10.5044993199,0.0,9.34,1.16449931986
 08/03  20:00:00,294.297210609,25.3812276145,20.499774519,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/03  21:00:00,218.364486479,25.3812276145,24.8646967016,0.0,13.9747600329,18.6919646116,5.83440910459,0.0,4.67,1.16440910459
 08/03  22:00:00,136.059360341,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  23:00:00,163.039766119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  24:00:00,144.671911113,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918775193,0.0,2.335,1.16418775193
 08/04  01:00:00,135.212661868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  02:00:00,133.606603172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  03:00:00,132.561715007,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  04:00:00,161.225906978,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919621303,0.0,2.335,1.16419621303
 08/04  05:00:00,161.690510425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  06:00:00,215.060717405,25.3812276145,10.4741723727,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/04  07:00:00,221.380690066,25.3812276145,7.94098350886,0.0,13.9747600329,18.6919646116,6.71392039004,0.879586620454,4.67,1.16433376959
 08/04  08:00:00,291.013367988,25.3812276145,13.04150231,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/04  09:00:00,331.703203232,25.3812276145,19.9782967151,0.0,62.886420148,41.4019203762,11.67198863,0.0,10.5075,1.16448862997
 08/04  10:00:00,335.460069425,25.3812276145,26.0659203065,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  11:00:00,355.32448369,25.3812276145,35.1707815066,0.0,62.886420148,41.4019203762,11.6722484103,0.0,10.5075,1.16474841033
 08/04  12:00:00,360.298482032,25.3812276145,42.3584973343,0.0,62.886420148,41.4019203762,11.6723071311,0.0,10.5075,1.16480713112
 08/04  13:00:00,348.106188475,25.3812276145,33.6973511702,0.0,62.886420148,41.4019203762,11.6723195458,0.0,10.5075,1.16481954576
 08/04  14:00:00,325.327691285,25.3812276145,24.0068282249,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  15:00:00,310.327905095,25.3812276145,19.7234317899,0.0,62.886420148,41.4019203762,11.6721996044,0.0,10.5075,1.16469960439
 08/04  16:00:00,306.988039813,25.3812276145,18.5392112406,0.0,62.886420148,41.4019203762,11.6722124207,0.0,10.5075,1.16471242067
 08/04  17:00:00,306.770401704,25.3812276145,18.0027781099,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  18:00:00,301.577677831,25.3812276145,16.6531447174,0.0,41.9242800987,36.8599292233,10.5046713914,0.0,9.34,1.16467139139
 08/04  19:00:00,287.94496569,25.3812276145,15.6620967335,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/04  20:00:00,271.01552375,25.3812276145,13.1897193567,0.0,34.9369000822,32.3179380704,9.33708994384,0.0,8.1725,1.16458994384
 08/04  21:00:00,194.998568139,25.3812276145,11.7614393671,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/04  22:00:00,132.489284951,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934246538,0.0,2.335,1.16434246538
 08/04  23:00:00,161.177278813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  24:00:00,142.68742318,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/05  01:00:00,130.042392043,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555425795,0.0,1.75125,1.16430425795
 08/05  02:00:00,129.319231123,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  03:00:00,129.123544435,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  04:00:00,137.461234308,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547775695,0.0,1.75125,1.16422775695
 08/05  05:00:00,136.79979508,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  06:00:00,173.346810332,25.3812276145,6.6811903664,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/05  07:00:00,186.697188945,25.3812276145,4.81284872285,0.0,6.98738001645,14.1499734587,5.19490279713,0.527974309029,3.5025,1.1644284881
 08/05  08:00:00,250.231585535,25.3812276145,7.13296017133,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/05  09:00:00,281.495279636,25.3812276145,11.5837873028,0.0,41.9242800987,36.8599292233,10.5044487019,0.0,9.34,1.16444870192
 08/05  10:00:00,313.384178753,25.3812276145,15.3502037504,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/05  11:00:00,338.588757948,25.3812276145,21.7981054486,0.0,62.886420148,41.4019203762,11.6722243488,0.0,10.5075,1.16472434885
 08/05  12:00:00,342.098681816,25.3812276145,28.8732303147,0.0,62.886420148,41.4019203762,11.6722505491,0.0,10.5075,1.16475054905
 08/05  13:00:00,353.875232564,25.3812276145,36.7183184146,0.0,62.886420148,41.4019203762,11.6722678144,0.0,10.5075,1.16476781443
 08/05  14:00:00,349.700880212,25.3812276145,39.6532962652,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/05  15:00:00,344.494827997,25.3812276145,42.0316004102,0.0,62.886420148,41.4019203762,11.6721920901,0.0,10.5075,1.16469209006
 08/05  16:00:00,347.135659658,25.3812276145,44.9363122401,0.0,62.886420148,41.4019203762,11.6722076256,0.0,10.5075,1.16470762565
 08/05  17:00:00,347.228297247,25.3812276145,45.2869194664,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/05  18:00:00,315.135517075,25.3812276145,34.5947199996,0.0,34.9369000822,32.3179380704,9.33717684046,0.0,8.1725,1.16467684046
 08/05  19:00:00,273.490823092,25.3812276145,25.7176105378,0.0,20.9621400493,23.2339557645,7.00200755397,0.0,5.8375,1.16450755397
 08/05  20:00:00,260.287537643,25.3812276145,19.7977540695,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/05  21:00:00,197.308994136,25.3812276145,20.0177714846,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/05  22:00:00,132.246881955,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563480591,0.0,1.75125,1.16438480591
 08/05  23:00:00,160.363672365,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  24:00:00,141.948457165,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551872959,0.0,1.75125,1.16426872959
 08/06  01:00:00,132.103265808,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  02:00:00,130.008754191,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  03:00:00,129.298236542,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
