Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/06  04:00:00,137.490334733,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548004692,0.0,1.75125,1.16423004692
 08/06  05:00:00,136.695372378,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  06:00:00,172.707159015,25.3812276145,7.21039599445,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/06  07:00:00,184.492466477,25.3812276145,4.92443290902,0.0,6.98738001645,14.1499734587,5.09779024597,0.43098288489,3.5025,1.16430736108
 08/06  08:00:00,221.533010801,25.3812276145,6.06020179918,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/06  09:00:00,208.685463767,25.3812276145,7.79512813561,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/06  10:00:00,246.830349138,25.3812276145,12.8902981557,0.0,27.9495200658,27.7759469175,8.16945677164,0.0,7.005,1.16445677164
 08/06  11:00:00,270.760636835,25.3812276145,15.8445686002,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/06  12:00:00,305.698558576,25.3812276145,26.5206665247,0.0,41.9242800987,36.8599292233,10.5045886978,0.0,9.34,1.16458869777
 08/06  13:00:00,315.0318252,25.3812276145,32.1893207221,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  14:00:00,309.501278456,25.3812276145,35.2184781241,0.0,41.9242800987,36.8599292233,10.5045708635,0.0,9.34,1.16457086351
 08/06  15:00:00,304.961502559,25.3812276145,37.4692254153,0.0,41.9242800987,36.8599292233,10.5045649216,0.0,9.34,1.16456492164
 08/06  16:00:00,309.653815171,25.3812276145,41.3342354858,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  17:00:00,278.048467337,25.3812276145,39.3135996902,0.0,27.9495200658,27.7759469175,8.16955685721,0.0,7.005,1.16455685721
 08/06  18:00:00,270.569595951,25.3812276145,30.6220074342,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  19:00:00,254.282878377,25.3812276145,23.2293337032,0.0,13.9747600329,18.6919646116,5.83446277867,0.0,4.67,1.16446277867
 08/06  20:00:00,245.617682435,25.3812276145,20.0322204583,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  21:00:00,222.330869676,25.3812276145,28.4071007854,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  22:00:00,133.480886657,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155558621,0.0,1.75125,1.1643058621
 08/06  23:00:00,160.532731513,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  24:00:00,142.294128041,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/07  01:00:00,134.520677953,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921521888,0.0,2.335,1.16421521888
 08/07  02:00:00,132.440640053,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  03:00:00,132.62982906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  04:00:00,140.608517186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  05:00:00,139.346851661,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920973002,0.0,2.335,1.16420973002
 08/07  06:00:00,193.73179856,25.3812276145,12.1204892192,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/07  07:00:00,207.303589363,25.3812276145,8.51506760028,0.0,13.9747600329,18.6919646116,5.43718362331,0.747183623315,4.67,0.02
 08/07  08:00:00,288.914220654,25.3812276145,13.1637193297,0.0,34.9369000822,32.3179380704,9.33695210414,0.0,8.1725,1.16445210414
 08/07  09:00:00,331.150124873,25.3812276145,20.7531247959,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  10:00:00,335.606578548,25.3812276145,26.8884059226,0.0,62.886420148,41.4019203762,11.672055677,0.0,10.5075,1.16455567699
 08/07  11:00:00,356.189598396,25.3812276145,36.1014651288,0.0,62.886420148,41.4019203762,11.672263516,0.0,10.5075,1.16476351603
 08/07  12:00:00,359.948768628,25.3812276145,43.2879082753,0.0,62.886420148,41.4019203762,11.6723346648,0.0,10.5075,1.16483466483
 08/07  13:00:00,367.972439862,25.3812276145,48.4089017583,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  14:00:00,362.828409094,25.3812276145,50.5525710631,0.0,62.886420148,41.4019203762,11.672213207,0.0,10.5075,1.164713207
 08/07  15:00:00,359.745904019,25.3812276145,54.7342063922,0.0,62.886420148,41.4019203762,11.6721920754,0.0,10.5075,1.16469207541
 08/07  16:00:00,362.119638093,25.3812276145,57.1256240576,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  17:00:00,358.754403559,25.3812276145,54.9534012032,0.0,62.886420148,41.4019203762,11.6722205447,0.0,10.5075,1.16472054471
 08/07  18:00:00,347.456493877,25.3812276145,50.5016343892,0.0,41.9242800987,36.8599292233,10.5046596521,0.0,9.34,1.1646596521
 08/07  19:00:00,334.330240015,25.3812276145,43.1508291802,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/07  20:00:00,308.075299946,25.3812276145,33.2574281896,0.0,34.9369000822,32.3179380704,9.33705922864,0.0,8.1725,1.16455922864
 08/07  21:00:00,232.30680909,25.3812276145,37.8113707611,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/07  22:00:00,136.870318777,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934759915,0.0,2.335,1.16434759915
 08/07  23:00:00,163.805189877,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  24:00:00,145.320761351,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  01:00:00,135.541759077,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920255733,0.0,2.335,1.16420255733
 08/08  02:00:00,133.361544007,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  03:00:00,133.056204913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  04:00:00,160.662966633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  05:00:00,159.843014995,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991926172,0.0,2.335,1.1641926172
 08/08  06:00:00,216.178736882,25.3812276145,13.4126652524,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/08  07:00:00,220.351483905,25.3812276145,9.09990984124,0.0,13.9747600329,18.6919646116,5.38671171701,0.696711717013,4.67,0.02
 08/08  08:00:00,286.644071268,25.3812276145,12.6287289959,0.0,34.9369000822,32.3179380704,9.33691741637,0.0,8.1725,1.16441741637
 08/08  09:00:00,325.726351427,25.3812276145,18.777779537,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/08  10:00:00,332.303279693,25.3812276145,25.7626407953,0.0,62.886420148,41.4019203762,11.6720617865,0.0,10.5075,1.16456178648
 08/08  11:00:00,355.627327726,25.3812276145,35.7250402626,0.0,62.886420148,41.4019203762,11.6723055074,0.0,10.5075,1.16480550743
 08/08  12:00:00,357.999629233,25.3812276145,42.0500276985,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/08  13:00:00,368.127147647,25.3812276145,48.2908998897,0.0,62.886420148,41.4019203762,11.6723760757,0.0,10.5075,1.1648760757
 08/08  14:00:00,367.206818726,25.3812276145,54.0975390825,0.0,62.886420148,41.4019203762,11.6722405835,0.0,10.5075,1.16474058351
 08/08  15:00:00,337.875491021,25.3812276145,39.6383597125,0.0,62.886420148,41.4019203762,11.672208939,0.0,10.5075,1.16470893897
 08/08  16:00:00,330.614630819,25.3812276145,35.4581927656,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/08  17:00:00,326.858317391,25.3812276145,31.8343814432,0.0,62.886420148,41.4019203762,11.6722423721,0.0,10.5075,1.16474237206
 08/08  18:00:00,315.174778308,25.3812276145,25.275001173,0.0,41.9242800987,36.8599292233,10.5046708387,0.0,9.34,1.16467083871
 08/08  19:00:00,300.529422552,25.3812276145,22.4053569355,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/08  20:00:00,282.914342022,25.3812276145,18.6285410857,0.0,34.9369000822,32.3179380704,9.33705091205,0.0,8.1725,1.16455091205
 08/08  21:00:00,209.446695534,25.3812276145,21.9561625527,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/08  22:00:00,135.783403867,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929441654,0.0,2.335,1.16429441654
 08/08  23:00:00,162.776698703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  24:00:00,144.600553501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  01:00:00,134.683934693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  02:00:00,133.385469282,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919483822,0.0,2.335,1.16419483822
 08/09  03:00:00,133.03205992,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  04:00:00,141.373807828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  05:00:00,140.593764623,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  06:00:00,191.144455734,25.3812276145,8.57145672521,0.0,13.9747600329,18.6919646116,5.83424126807,0.0,4.67,1.16424126807
 08/09  07:00:00,204.010603033,25.3812276145,6.16611706228,0.0,13.9747600329,18.6919646116,5.3605880661,0.670588066101,4.67,0.02
 08/09  08:00:00,285.062346553,25.3812276145,10.7632625081,0.0,34.9369000822,32.3179380704,9.33688770605,0.0,8.1725,1.16438770605
 08/09  09:00:00,323.530137973,25.3812276145,15.4606463473,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/09  10:00:00,323.721284438,25.3812276145,18.4429309975,0.0,62.886420148,41.4019203762,11.6720727802,0.0,10.5075,1.16457278019
 08/09  11:00:00,350.143224864,25.3812276145,30.5098189271,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/09  12:00:00,358.35090082,25.3812276145,40.8172341998,0.0,62.886420148,41.4019203762,11.6724128933,0.0,10.5075,1.16491289327
 08/09  13:00:00,363.498991219,25.3812276145,44.1911583012,0.0,62.886420148,41.4019203762,11.6724323336,0.0,10.5075,1.16493233355
 08/09  14:00:00,351.43625032,25.3812276145,41.8494494726,0.0,62.886420148,41.4019203762,11.6722729959,0.0,10.5075,1.16477299587
 08/09  15:00:00,335.638589084,25.3812276145,36.6495211168,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/09  16:00:00,332.922768313,25.3812276145,35.2467945028,0.0,62.886420148,41.4019203762,11.6722429893,0.0,10.5075,1.16474298933
 08/09  17:00:00,323.932053542,25.3812276145,28.8285680306,0.0,62.886420148,41.4019203762,11.672113865,0.0,10.5075,1.16461386501
 08/09  18:00:00,308.457558631,25.3812276145,20.9574526678,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/09  19:00:00,300.070201441,25.3812276145,18.1269779313,0.0,41.9242800987,36.8599292233,10.5045903875,0.0,9.34,1.16459038752
 08/09  20:00:00,283.212579562,25.3812276145,16.1013356977,0.0,34.9369000822,32.3179380704,9.33704803442,0.0,8.1725,1.16454803442
 08/09  21:00:00,207.828090597,25.3812276145,16.7719042453,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/09  22:00:00,134.377782673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  23:00:00,161.711715579,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925569603,0.0,2.335,1.16425569603
 08/09  24:00:00,142.807392302,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  01:00:00,132.684768528,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  02:00:00,131.515089784,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919247341,0.0,2.335,1.16419247341
 08/10  03:00:00,131.218287843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  04:00:00,139.472848684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  05:00:00,138.742466872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  06:00:00,188.808890103,25.3812276145,8.12273451027,0.0,13.9747600329,18.6919646116,5.83423464214,0.0,4.67,1.16423464214
 08/10  07:00:00,203.830631298,25.3812276145,6.73428750163,0.0,13.9747600329,18.6919646116,5.59719316015,0.90719316015,4.67,0.02
 08/10  08:00:00,285.541023023,25.3812276145,11.1848596353,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/10  09:00:00,323.307749069,25.3812276145,15.8866517422,0.0,62.886420148,41.4019203762,11.6720355126,0.0,10.5075,1.16453551256
 08/10  10:00:00,323.962810605,25.3812276145,19.1713500747,0.0,62.886420148,41.4019203762,11.6720892106,0.0,10.5075,1.1645892106
 08/10  11:00:00,349.150111514,25.3812276145,29.7138681766,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/10  12:00:00,353.738515235,25.3812276145,38.2569704601,0.0,62.886420148,41.4019203762,11.6722884746,0.0,10.5075,1.16478847463
 08/10  13:00:00,361.837929823,25.3812276145,43.1107535699,0.0,62.886420148,41.4019203762,11.6723086672,0.0,10.5075,1.16480866723
 08/10  14:00:00,359.771095852,25.3812276145,47.6164546269,0.0,62.886420148,41.4019203762,11.6721495034,0.0,10.5075,1.16464950339
 08/10  15:00:00,356.793347674,25.3812276145,52.0900538758,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/10  16:00:00,360.993090305,25.3812276145,55.9474918404,0.0,62.886420148,41.4019203762,11.6721200624,0.0,10.5075,1.16462006241
 08/10  17:00:00,360.224993911,25.3812276145,55.6223144817,0.0,62.886420148,41.4019203762,11.672147218,0.0,10.5075,1.164647218
 08/10  18:00:00,350.075841636,25.3812276145,51.4651474793,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/10  19:00:00,337.506977639,25.3812276145,44.5190598758,0.0,41.9242800987,36.8599292233,10.5045952153,0.0,9.34,1.16459521533
 08/10  20:00:00,305.282945602,25.3812276145,30.9417498676,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/10  21:00:00,229.679082743,25.3812276145,35.6131161755,0.0,13.9747600329,18.6919646116,5.83442947299,0.0,4.67,1.16442947299
 08/10  22:00:00,137.442722134,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  23:00:00,165.105571068,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927261759,0.0,2.335,1.16427261759
 08/10  24:00:00,146.657536285,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  01:00:00,137.003912373,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  02:00:00,134.387530213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  03:00:00,133.635935939,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918174517,0.0,2.335,1.16418174517
 08/11  04:00:00,163.276002031,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  05:00:00,164.758639939,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  06:00:00,228.514778002,25.3812276145,19.9634859305,0.0,13.9747600329,18.6919646116,4.93432549463,0.244325494632,4.67,0.02
 08/11  07:00:00,229.265007836,25.3812276145,11.95260683,0.0,13.9747600329,18.6919646116,6.55413878543,0.719774329134,4.67,1.1643644563
 08/11  08:00:00,295.760388677,25.3812276145,16.6947305748,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/11  09:00:00,335.385675729,25.3812276145,23.907189121,0.0,62.886420148,41.4019203762,11.6719753084,0.0,10.5075,1.16447530841
 08/11  10:00:00,343.597206909,25.3812276145,33.3425344586,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  11:00:00,361.314721788,25.3812276145,40.9048102671,0.0,62.886420148,41.4019203762,11.6723068099,0.0,10.5075,1.1648068099
 08/11  12:00:00,363.614900055,25.3812276145,46.6630185118,0.0,62.886420148,41.4019203762,11.6723587954,0.0,10.5075,1.16485879544
 08/11  13:00:00,374.622368074,25.3812276145,53.6801421676,0.0,62.886420148,41.4019203762,11.6723774389,0.0,10.5075,1.16487743892
 08/11  14:00:00,371.633304641,25.3812276145,57.4841004585,0.0,62.886420148,41.4019203762,11.6721945791,0.0,10.5075,1.16469457911
 08/11  15:00:00,370.946849717,25.3812276145,63.681532143,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  16:00:00,366.978971605,25.3812276145,61.6858613586,0.0,62.886420148,41.4019203762,11.6721569908,0.0,10.5075,1.16465699075
 08/11  17:00:00,359.096569649,25.3812276145,56.1229745074,0.0,62.886420148,41.4019203762,11.6721869783,0.0,10.5075,1.16468697828
 08/11  18:00:00,344.543628308,25.3812276145,48.786174514,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/11  19:00:00,321.800530448,25.3812276145,41.1652205096,0.0,41.9242800987,36.8599292233,10.5046065341,0.0,9.34,1.16460653406
 08/11  20:00:00,295.318606986,25.3812276145,31.0365482307,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/11  21:00:00,224.675799747,25.3812276145,37.1924373793,0.0,13.9747600329,18.6919646116,5.83441636224,0.0,4.67,1.16441636224
 08/11  22:00:00,136.913655284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  23:00:00,164.074823484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  24:00:00,146.779541125,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923804473,0.0,2.335,1.16423804473
 08/12  01:00:00,134.917570187,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  02:00:00,132.562019072,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  03:00:00,132.313976259,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548159924,0.0,1.75125,1.16423159924
 08/12  04:00:00,140.89936031,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  05:00:00,139.35818295,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  06:00:00,184.430492284,25.3812276145,15.7577357516,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/12  07:00:00,196.837371498,25.3812276145,9.97225815169,0.0,6.98738001645,14.1499734587,5.36924719718,0.702341514719,3.5025,1.16440568246
 08/12  08:00:00,264.096498456,25.3812276145,13.7381249613,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/12  09:00:00,300.236743894,25.3812276145,21.3310307897,0.0,41.9242800987,36.8599292233,10.5044939104,0.0,9.34,1.16449391042
 08/12  10:00:00,339.96931273,25.3812276145,33.0673649119,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/12  11:00:00,365.844377376,25.3812276145,44.3269650398,0.0,62.886420148,41.4019203762,11.6723260782,0.0,10.5075,1.16482607822
 08/12  12:00:00,367.428622199,25.3812276145,49.2926539948,0.0,62.886420148,41.4019203762,11.6723454628,0.0,10.5075,1.16484546282
 08/12  13:00:00,372.770948393,25.3812276145,52.6625985573,0.0,62.886420148,41.4019203762,11.6723648979,0.0,10.5075,1.16486489789
 08/12  14:00:00,364.58697134,25.3812276145,52.8385836994,0.0,62.886420148,41.4019203762,11.6721714264,0.0,10.5075,1.16467142644
 08/12  15:00:00,352.797816805,25.3812276145,50.6185704448,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/12  16:00:00,344.7367593,25.3812276145,45.8805177444,0.0,62.886420148,41.4019203762,11.6721855778,0.0,10.5075,1.16468557776
 08/12  17:00:00,334.103869192,25.3812276145,38.4851471589,0.0,62.886420148,41.4019203762,11.6721918679,0.0,10.5075,1.16469186787
 08/12  18:00:00,300.446404597,25.3812276145,25.130279453,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/12  19:00:00,262.060221794,25.3812276145,19.1537515463,0.0,20.9621400493,23.2339557645,7.00204143234,0.0,5.8375,1.16454143234
 08/12  20:00:00,255.854756616,25.3812276145,16.7749002599,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/12  21:00:00,198.975811006,25.3812276145,19.8620565724,0.0,6.98738001645,14.1499734587,4.66691780298,0.0,3.5025,1.16441780298
 08/12  22:00:00,134.295391775,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  23:00:00,161.628049352,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553561799,0.0,1.75125,1.16428561799
 08/12  24:00:00,142.749946919,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  01:00:00,132.384090085,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  02:00:00,130.940927362,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  03:00:00,130.750697793,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545761587,0.0,1.75125,1.16420761587
 08/13  04:00:00,139.25262662,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  05:00:00,138.587501117,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  06:00:00,177.732599404,25.3812276145,9.14704721021,0.0,6.98738001645,14.1499734587,4.66671852257,0.0,3.5025,1.16421852257
 08/13  07:00:00,195.232848969,25.3812276145,7.74921579833,0.0,6.98738001645,14.1499734587,4.44435809223,0.921858092226,3.5025,0.02
 08/13  08:00:00,234.41527528,25.3812276145,9.63351346366,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/13  09:00:00,224.00102396,25.3812276145,12.2089901537,0.0,6.98738001645,14.1499734587,4.66679862491,0.0,3.5025,1.16429862491
 08/13  10:00:00,261.827868403,25.3812276145,18.9606611584,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/13  11:00:00,285.305128891,25.3812276145,25.621877303,0.0,27.9495200658,27.7759469175,8.16946576652,0.0,7.005,1.16446576652
 08/13  12:00:00,322.309548516,25.3812276145,37.6750764959,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  13:00:00,324.412539652,25.3812276145,38.4611965839,0.0,41.9242800987,36.8599292233,10.5045151123,0.0,9.34,1.16451511233
 08/13  14:00:00,304.979906236,25.3812276145,30.3667652494,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  15:00:00,297.106602322,25.3812276145,30.9808186908,0.0,41.9242800987,36.8599292233,10.5044953218,0.0,9.34,1.16449532179
 08/13  16:00:00,306.472142841,25.3812276145,38.3341190422,0.0,41.9242800987,36.8599292233,10.5045281009,0.0,9.34,1.1645281009
 08/13  17:00:00,275.005037362,25.3812276145,35.6455410961,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/13  18:00:00,266.963630589,25.3812276145,26.2810939313,0.0,13.9747600329,18.6919646116,5.83443385798,0.0,4.67,1.16443385798
 08/13  19:00:00,256.381373946,25.3812276145,22.0095576505,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  20:00:00,248.092725144,25.3812276145,19.5221304779,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  21:00:00,223.020425521,25.3812276145,27.8530845162,0.0,13.9747600329,18.6919646116,5.83435887334,0.0,4.67,1.16435887334
 08/13  22:00:00,135.471090837,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  23:00:00,161.869155331,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  24:00:00,142.740892602,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548785544,0.0,1.75125,1.16423785544
 08/14  01:00:00,135.015013932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  02:00:00,133.529051852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  03:00:00,133.259182678,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923804669,0.0,2.335,1.16423804669
 08/14  04:00:00,141.605923847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  05:00:00,140.907489022,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  06:00:00,195.261920047,25.3812276145,12.320039461,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/14  07:00:00,210.051465463,25.3812276145,9.25197446769,0.0,13.9747600329,18.6919646116,6.7395561648,0.905227485168,4.67,1.16432867963
 08/14  08:00:00,295.122100801,25.3812276145,15.4035193266,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/14  09:00:00,342.201986479,25.3812276145,26.6191358074,0.0,62.886420148,41.4019203762,11.672037136,0.0,10.5075,1.16453713599
 08/14  10:00:00,350.681498917,25.3812276145,36.7968689116,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/14  11:00:00,367.179651468,25.3812276145,45.1819312197,0.0,62.886420148,41.4019203762,11.6722492247,0.0,10.5075,1.16474922474
 08/14  12:00:00,355.739538956,25.3812276145,39.342785353,0.0,62.886420148,41.4019203762,11.6723039207,0.0,10.5075,1.16480392065
 08/14  13:00:00,339.991145754,25.3812276145,28.5121824629,0.0,62.886420148,41.4019203762,11.6723251034,0.0,10.5075,1.16482510336
 08/14  14:00:00,330.035096461,25.3812276145,26.5869957229,0.0,62.886420148,41.4019203762,11.6721438956,0.0,10.5075,1.16464389561
 08/14  15:00:00,326.766106779,25.3812276145,28.8502204199,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/14  16:00:00,326.060155869,25.3812276145,28.1184177483,0.0,62.886420148,41.4019203762,11.672108407,0.0,10.5075,1.16460840699
 08/14  17:00:00,328.165809651,25.3812276145,28.826967123,0.0,62.886420148,41.4019203762,11.6721408424,0.0,10.5075,1.16464084239
 08/14  18:00:00,320.123368706,25.3812276145,25.9017563838,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/14  19:00:00,306.315928781,25.3812276145,17.88748215,0.0,41.9242800987,36.8599292233,11.1420200143,0.637457941063,9.34,1.1645620732
 08/14  20:00:00,279.839559407,25.3812276145,13.358495446,0.0,34.9369000822,32.3179380704,8.54839157953,0.355891579532,8.1725,0.02
 08/14  21:00:00,202.526099643,25.3812276145,12.3889454086,0.0,13.9747600329,18.6919646116,5.8343730321,0.0,4.67,1.1643730321
 08/14  22:00:00,134.22595118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  23:00:00,162.54727995,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  24:00:00,144.056114836,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919524283,0.0,2.335,1.16419524283
 08/15  01:00:00,133.743650314,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  02:00:00,132.094715012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  03:00:00,131.428867589,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  04:00:00,160.699604248,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920541975,0.0,2.335,1.16420541975
 08/15  05:00:00,161.198150455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  06:00:00,213.555955542,25.3812276145,9.20369804759,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/15  07:00:00,223.930489172,25.3812276145,8.5172488136,0.0,13.9747600329,18.6919646116,6.72684466567,0.892522954525,4.67,1.16432171115
 08/15  08:00:00,295.285456427,25.3812276145,14.4265555812,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/15  09:00:00,339.650327013,25.3812276145,23.9429544055,0.0,62.886420148,41.4019203762,11.6720692892,0.0,10.5075,1.16456928916
 08/15  10:00:00,349.052715166,25.3812276145,34.6872777569,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/15  11:00:00,365.430620883,25.3812276145,43.3147065825,0.0,62.886420148,41.4019203762,11.672337991,0.0,10.5075,1.16483799099
 08/15  12:00:00,369.452081395,25.3812276145,48.3114230936,0.0,62.886420148,41.4019203762,11.672404507,0.0,10.5075,1.16490450701
 08/15  13:00:00,368.027254661,25.3812276145,47.8078581086,0.0,62.886420148,41.4019203762,11.6724243302,0.0,10.5075,1.16492433016
 08/15  14:00:00,362.45894481,25.3812276145,49.6288185575,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/15  15:00:00,364.743968654,25.3812276145,57.7806728927,0.0,62.886420148,41.4019203762,11.672158402,0.0,10.5075,1.16465840201
 08/15  16:00:00,351.848884903,25.3812276145,49.1277729935,0.0,62.886420148,41.4019203762,11.6721759836,0.0,10.5075,1.16467598361
 08/15  17:00:00,336.105731741,25.3812276145,38.3765223987,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/15  18:00:00,319.234556837,25.3812276145,29.5154532711,0.0,41.9242800987,36.8599292233,10.5046503496,0.0,9.34,1.16465034965
 08/15  19:00:00,302.951754381,25.3812276145,23.7341846358,0.0,41.9242800987,36.8599292233,10.5046043283,0.0,9.34,1.16460432828
 08/15  20:00:00,284.453538562,25.3812276145,21.277176849,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/15  21:00:00,215.103591995,25.3812276145,27.6791493417,0.0,13.9747600329,18.6919646116,5.83439106406,0.0,4.67,1.16439106406
 08/15  22:00:00,136.456023378,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  23:00:00,163.016560836,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  24:00:00,144.440406971,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923137578,0.0,2.335,1.16423137578
 08/16  01:00:00,134.803906887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  02:00:00,132.489914662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  03:00:00,131.749249076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  04:00:00,140.013754965,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992416487,0.0,2.335,1.1642416487
 08/16  05:00:00,139.290231202,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  06:00:00,191.157803713,25.3812276145,9.89870839362,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/16  07:00:00,206.491665412,25.3812276145,7.91031717845,0.0,13.9747600329,18.6919646116,6.75029783029,0.915975139655,4.67,1.16432269063
 08/16  08:00:00,288.516270623,25.3812276145,12.7369311887,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/16  09:00:00,330.194706108,25.3812276145,19.5923004416,0.0,62.886420148,41.4019203762,11.6719859264,0.0,10.5075,1.16448592645
 08/16  10:00:00,338.053755167,25.3812276145,27.8402180177,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/16  11:00:00,360.610020878,25.3812276145,39.1847611552,0.0,62.886420148,41.4019203762,11.6722566767,0.0,10.5075,1.16475667674
 08/16  12:00:00,367.192618956,25.3812276145,48.0961244895,0.0,62.886420148,41.4019203762,11.6723244294,0.0,10.5075,1.1648244294
 08/16  13:00:00,372.978952354,25.3812276145,51.792703511,0.0,62.886420148,41.4019203762,11.6723453071,0.0,10.5075,1.16484530709
 08/16  14:00:00,365.62558021,25.3812276145,52.734847716,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/16  15:00:00,358.672343369,25.3812276145,54.2987659495,0.0,62.886420148,41.4019203762,11.6722316212,0.0,10.5075,1.16473162122
 08/16  16:00:00,357.678326327,25.3812276145,54.3125030932,0.0,62.886420148,41.4019203762,11.6722522308,0.0,10.5075,1.1647522308
 08/16  17:00:00,355.579988344,25.3812276145,52.788654592,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/16  18:00:00,343.772693554,25.3812276145,47.3426205143,0.0,41.9242800987,36.8599292233,10.5045729858,0.0,9.34,1.16457298582
 08/16  19:00:00,334.870265179,25.3812276145,40.5243255961,0.0,41.9242800987,36.8599292233,10.5045276319,0.0,9.34,1.16452763186
 08/16  20:00:00,307.206088798,25.3812276145,32.0454786355,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/16  21:00:00,232.610271265,25.3812276145,37.6448058742,0.0,13.9747600329,18.6919646116,5.83441812391,0.0,4.67,1.16441812391
 08/16  22:00:00,137.637959808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  23:00:00,165.133042022,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  24:00:00,147.447799349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  01:00:00,137.543928455,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922806244,0.0,2.335,1.16422806244
 08/17  02:00:00,134.877349112,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  03:00:00,134.246207172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  04:00:00,142.289397992,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922631177,0.0,2.335,1.16422631177
 08/17  05:00:00,141.209148827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  06:00:00,198.2703759,25.3812276145,15.3594341706,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/17  07:00:00,210.466825801,25.3812276145,10.1238300681,0.0,13.9747600329,18.6919646116,5.40750728211,0.717507282109,4.67,0.02
 08/17  08:00:00,292.621848343,25.3812276145,15.0734412053,0.0,34.9369000822,32.3179380704,9.33693116029,0.0,8.1725,1.16443116029
 08/17  09:00:00,332.062831017,25.3812276145,21.4174620256,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/17  10:00:00,339.338799522,25.3812276145,30.1948831731,0.0,62.886420148,41.4019203762,11.67214571,0.0,10.5075,1.16464570999
 08/17  11:00:00,363.05447013,25.3812276145,41.6020835444,0.0,62.886420148,41.4019203762,11.6723628173,0.0,10.5075,1.16486281734
 08/17  12:00:00,365.566988129,25.3812276145,47.395867761,0.0,62.886420148,41.4019203762,11.6724425074,0.0,10.5075,1.16494250739
 08/17  13:00:00,369.948421559,25.3812276145,50.1659629938,0.0,62.886420148,41.4019203762,11.6722750202,0.0,10.5075,1.16477502022
 08/17  14:00:00,363.300498499,25.3812276145,51.3447371022,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/17  15:00:00,356.940392534,25.3812276145,53.0435779413,0.0,62.886420148,41.4019203762,11.6721618538,0.0,10.5075,1.16466185379
 08/17  16:00:00,353.076497713,25.3812276145,50.7924140573,0.0,62.886420148,41.4019203762,11.6721835702,0.0,10.5075,1.16468357023
 08/17  17:00:00,345.804317059,25.3812276145,45.4738978293,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/17  18:00:00,327.577480187,25.3812276145,35.2302510116,0.0,41.9242800987,36.8599292233,10.504650565,0.0,9.34,1.16465056501
 08/17  19:00:00,320.696911802,25.3812276145,29.371988888,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/17  20:00:00,297.436340958,25.3812276145,23.7534068817,0.0,34.9369000822,32.3179380704,9.33707585439,0.0,8.1725,1.16457585439
 08/17  21:00:00,224.590647552,25.3812276145,30.3126269078,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/17  22:00:00,137.645506162,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934353433,0.0,2.335,1.16434353433
 08/17  23:00:00,164.754257982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  24:00:00,146.693202822,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  01:00:00,137.108366859,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922407812,0.0,2.335,1.16422407812
 08/18  02:00:00,134.728556585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  03:00:00,133.865281894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  04:00:00,163.294227337,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  05:00:00,162.660603941,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922030971,0.0,2.335,1.16422030971
 08/18  06:00:00,220.622572727,25.3812276145,14.498968534,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/18  07:00:00,228.025184907,25.3812276145,11.0729573253,0.0,13.9747600329,18.6919646116,5.40188071243,0.71188071243,4.67,0.02
 08/18  08:00:00,298.765462698,25.3812276145,17.0536111325,0.0,34.9369000822,32.3179380704,9.33696913736,0.0,8.1725,1.16446913736
 08/18  09:00:00,344.243035866,25.3812276145,28.2604594576,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/18  10:00:00,348.587004494,25.3812276145,35.5932473578,0.0,62.886420148,41.4019203762,11.6720816198,0.0,10.5075,1.16458161979
 08/18  11:00:00,361.662093428,25.3812276145,41.0934274197,0.0,62.886420148,41.4019203762,11.6723004557,0.0,10.5075,1.16480045568
 08/18  12:00:00,365.968498725,25.3812276145,47.2802586566,0.0,62.886420148,41.4019203762,11.672381484,0.0,10.5075,1.16488148398
 08/18  13:00:00,374.646017305,25.3812276145,52.8605588641,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/18  14:00:00,351.777138442,25.3812276145,42.4469956687,0.0,62.886420148,41.4019203762,11.672267537,0.0,10.5075,1.16476753703
 08/18  15:00:00,357.53965731,25.3812276145,52.5628054299,0.0,62.886420148,41.4019203762,11.6721021292,0.0,10.5075,1.16460212923
 08/18  16:00:00,380.310174502,25.3812276145,70.9602781199,0.0,62.886420148,41.4019203762,11.6721249011,0.0,10.5075,1.16462490111
 08/18  17:00:00,361.058025895,25.3812276145,55.5013127129,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/18  18:00:00,335.42205121,25.3812276145,40.4338558556,0.0,41.9242800987,36.8599292233,10.5045927661,0.0,9.34,1.16459276614
 08/18  19:00:00,316.77359202,25.3812276145,33.4824923788,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/18  20:00:00,290.766875568,25.3812276145,25.8083808168,0.0,34.9369000822,32.3179380704,9.33701875276,0.0,8.1725,1.16451875276
 08/18  21:00:00,221.132945881,25.3812276145,33.2948468277,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/18  22:00:00,137.550065244,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934443485,0.0,2.335,1.16434443485
 08/18  23:00:00,164.476857878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  24:00:00,145.958475961,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/19  01:00:00,133.669698188,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556456753,0.0,1.75125,1.16431456753
 08/19  02:00:00,132.992508734,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  03:00:00,132.988731669,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  04:00:00,140.682506832,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548193185,0.0,1.75125,1.16423193185
 08/19  05:00:00,139.31912011,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  06:00:00,184.314976075,25.3812276145,14.5682896175,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/19  07:00:00,200.472374133,25.3812276145,10.5410837744,0.0,6.98738001645,14.1499734587,5.37921374816,0.712338572457,3.5025,1.1643751757
 08/19  08:00:00,271.028352229,25.3812276145,15.9151495533,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/19  09:00:00,310.285454902,25.3812276145,26.0213093125,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/19  10:00:00,347.234957104,25.3812276145,37.1145440654,0.0,62.886420148,41.4019203762,11.6722011969,0.0,10.5075,1.16470119693
 08/19  11:00:00,363.502503194,25.3812276145,42.7536827736,0.0,62.886420148,41.4019203762,11.6721949662,0.0,10.5075,1.16469496617
 08/19  12:00:00,366.722548486,25.3812276145,48.3824131389,0.0,62.886420148,41.4019203762,11.6724159082,0.0,10.5075,1.16491590823
 08/19  13:00:00,376.369821592,25.3812276145,54.3346127611,0.0,62.886420148,41.4019203762,11.6722612486,0.0,10.5075,1.16476124857
 08/19  14:00:00,372.401419103,25.3812276145,57.154935784,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/19  15:00:00,372.694446261,25.3812276145,63.7124344444,0.0,62.886420148,41.4019203762,11.6721945207,0.0,10.5075,1.16469452074
 08/19  16:00:00,377.995375815,25.3812276145,69.0926263883,0.0,62.886420148,41.4019203762,11.6722206029,0.0,10.5075,1.16472060294
 08/19  17:00:00,360.299237463,25.3812276145,56.2760145712,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/19  18:00:00,313.915090694,25.3812276145,34.5486654472,0.0,34.9369000822,32.3179380704,9.33719956565,0.0,8.1725,1.16469956565
 08/19  19:00:00,278.192907822,25.3812276145,26.9902204165,0.0,20.9621400493,23.2339557645,7.00203773841,0.0,5.8375,1.16453773841
 08/19  20:00:00,269.111360453,25.3812276145,24.7938756378,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/19  21:00:00,213.706537818,25.3812276145,32.704363335,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/19  22:00:00,135.831201751,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563273321,0.0,1.75125,1.16438273321
 08/19  23:00:00,162.99092578,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  24:00:00,145.368421396,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555873004,0.0,1.75125,1.16430873004
 08/20  01:00:00,136.168071743,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  02:00:00,133.282058716,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  03:00:00,131.748739567,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  04:00:00,139.709524511,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545744684,0.0,1.75125,1.16420744684
 08/20  05:00:00,138.95043168,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  06:00:00,182.483970949,25.3812276145,13.6965881811,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/20  07:00:00,199.279591168,25.3812276145,10.4799079397,0.0,6.98738001645,14.1499734587,5.3376674602,0.670886896761,3.5025,1.16428056344
 08/20  08:00:00,238.619258935,25.3812276145,12.2929122572,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/20  09:00:00,226.298948397,25.3812276145,14.247578492,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/20  10:00:00,266.586762212,25.3812276145,22.970749356,0.0,27.9495200658,27.7759469175,8.16951396194,0.0,7.005,1.16451396194
 08/20  11:00:00,289.604943301,25.3812276145,29.8575020673,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/20  12:00:00,326.920416928,25.3812276145,41.752557775,0.0,41.9242800987,36.8599292233,10.5045243006,0.0,9.34,1.16452430061
 08/20  13:00:00,332.397582631,25.3812276145,44.6603551071,0.0,41.9242800987,36.8599292233,10.5045409085,0.0,9.34,1.16454090849
 08/20  14:00:00,332.016714532,25.3812276145,50.5829818082,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  15:00:00,331.134909501,25.3812276145,56.1246932393,0.0,41.9242800987,36.8599292233,10.5045224901,0.0,9.34,1.16452249006
 08/20  16:00:00,333.383922049,25.3812276145,58.9614910981,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  17:00:00,300.652497711,25.3812276145,56.3486786599,0.0,27.9495200658,27.7759469175,8.16952665756,0.0,7.005,1.16452665756
 08/20  18:00:00,289.098929387,25.3812276145,44.5500035922,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  19:00:00,275.100288333,25.3812276145,34.6230378285,0.0,13.9747600329,18.6919646116,5.83445569642,0.0,4.67,1.16445569642
 08/20  20:00:00,256.489379264,25.3812276145,26.472817491,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  21:00:00,236.012888735,25.3812276145,39.9127138924,0.0,13.9747600329,18.6919646116,5.83431404062,0.0,4.67,1.16431404062
 08/20  22:00:00,136.482735319,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  23:00:00,163.365276299,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  24:00:00,145.713192523,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547221669,0.0,1.75125,1.16422221669
 08/21  01:00:00,138.917842167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  02:00:00,136.841161661,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  03:00:00,137.377680667,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  04:00:00,145.811016715,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920377044,0.0,2.335,1.16420377044
 08/21  05:00:00,144.511287739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  06:00:00,207.253304441,25.3812276145,21.2862346142,0.0,13.9747600329,18.6919646116,4.92952015311,0.239520153115,4.67,0.02
 08/21  07:00:00,214.503413938,25.3812276145,11.619853386,0.0,13.9747600329,18.6919646116,5.31268268957,0.622682689566,4.67,0.02
 08/21  08:00:00,292.609432184,25.3812276145,15.4631527571,0.0,34.9369000822,32.3179380704,9.33697235154,0.0,8.1725,1.16447235154
 08/21  09:00:00,331.663042916,25.3812276145,22.0625128393,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  10:00:00,333.263555743,25.3812276145,25.8753141548,0.0,62.886420148,41.4019203762,11.6721914869,0.0,10.5075,1.16469148693
 08/21  11:00:00,345.984123559,25.3812276145,29.4924675703,0.0,62.886420148,41.4019203762,11.6722346745,0.0,10.5075,1.16473467446
 08/21  12:00:00,341.697132171,25.3812276145,30.4624309461,0.0,62.886420148,41.4019203762,11.6723085313,0.0,10.5075,1.16480853131
 08/21  13:00:00,341.180439727,25.3812276145,29.6418493942,0.0,62.886420148,41.4019203762,11.672335119,0.0,10.5075,1.16483511897
 08/21  14:00:00,332.006745132,25.3812276145,28.639513448,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  15:00:00,323.570436216,25.3812276145,28.2688804529,0.0,62.886420148,41.4019203762,11.6722255602,0.0,10.5075,1.16472556018
 08/21  16:00:00,317.654455075,25.3812276145,24.973986731,0.0,62.886420148,41.4019203762,11.6722514587,0.0,10.5075,1.16475145867
 08/21  17:00:00,311.870412976,25.3812276145,21.7518303448,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  18:00:00,303.904449593,25.3812276145,19.3467164165,0.0,41.9242800987,36.8599292233,10.5045762074,0.0,9.34,1.16457620738
 08/21  19:00:00,301.343643935,25.3812276145,17.8744481817,0.0,41.9242800987,36.8599292233,10.5045351676,0.0,9.34,1.16453516757
 08/21  20:00:00,281.089036579,25.3812276145,14.9307411948,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/21  21:00:00,205.50674409,25.3812276145,14.7743483629,0.0,13.9747600329,18.6919646116,5.83442902289,0.0,4.67,1.16442902289
 08/21  22:00:00,134.854524526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  23:00:00,162.777600606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  24:00:00,144.484671006,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  01:00:00,134.480949228,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992394283,0.0,2.335,1.1642394283
 08/22  02:00:00,133.164643392,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  03:00:00,132.861579615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  04:00:00,160.4590234,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923888499,0.0,2.335,1.16423888499
 08/22  05:00:00,159.661126697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  06:00:00,211.545244855,25.3812276145,7.82759065353,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/22  07:00:00,217.016010913,25.3812276145,6.08300176487,0.0,13.9747600329,18.6919646116,5.32746420521,0.637464205207,4.67,0.02
 08/22  08:00:00,284.35410377,25.3812276145,10.1859623586,0.0,34.9369000822,32.3179380704,9.33694758943,0.0,8.1725,1.16444758943
 08/22  09:00:00,321.55847311,25.3812276145,14.7902593229,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  10:00:00,324.696739766,25.3812276145,18.3162998202,0.0,62.886420148,41.4019203762,11.6721682971,0.0,10.5075,1.16466829715
 08/22  11:00:00,346.513161919,25.3812276145,27.758793977,0.0,62.886420148,41.4019203762,11.6723924672,0.0,10.5075,1.16489246725
 08/22  12:00:00,349.650281254,25.3812276145,33.7997615764,0.0,62.886420148,41.4019203762,11.672288022,0.0,10.5075,1.164788022
 08/22  13:00:00,355.788088758,25.3812276145,37.9436923668,0.0,62.886420148,41.4019203762,11.6723158889,0.0,10.5075,1.16481588885
 08/22  14:00:00,349.81057189,25.3812276145,39.797752694,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  15:00:00,345.977307807,25.3812276145,43.3783690486,0.0,62.886420148,41.4019203762,11.6722072209,0.0,10.5075,1.16470722095
 08/22  16:00:00,350.4300248,25.3812276145,47.2873850771,0.0,62.886420148,41.4019203762,11.6722343513,0.0,10.5075,1.1647343513
 08/22  17:00:00,353.61907454,25.3812276145,49.9274895492,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  18:00:00,339.62646048,25.3812276145,43.7177091625,0.0,41.9242800987,36.8599292233,10.5047064133,0.0,9.34,1.16470641331
 08/22  19:00:00,321.975870986,25.3812276145,36.8986932143,0.0,41.9242800987,36.8599292233,10.5045197233,0.0,9.34,1.16451972333
 08/22  20:00:00,297.629577392,25.3812276145,30.5195066603,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/22  21:00:00,225.450151116,25.3812276145,36.4494286583,0.0,13.9747600329,18.6919646116,5.83441429855,0.0,4.67,1.16441429855
 08/22  22:00:00,138.094640238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  23:00:00,165.199244567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  24:00:00,147.414787173,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  01:00:00,137.440231959,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922486173,0.0,2.335,1.16422486173
 08/23  02:00:00,135.448060387,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  03:00:00,135.871376221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  04:00:00,144.416513986,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922462301,0.0,2.335,1.16422462301
 08/23  05:00:00,143.036645754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  06:00:00,201.294512956,25.3812276145,16.570262091,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/23  07:00:00,214.206446224,25.3812276145,10.8436064307,0.0,13.9747600329,18.6919646116,5.38607763778,0.696077637783,4.67,0.02
 08/23  08:00:00,298.042480961,25.3812276145,17.3543246657,0.0,34.9369000822,32.3179380704,9.33693430609,0.0,8.1725,1.16443430609
 08/23  09:00:00,336.334947864,25.3812276145,23.6512458728,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
