Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/23  10:00:00,336.781942492,25.3812276145,27.7738560755,0.0,62.886420148,41.4019203762,11.6721565362,0.0,10.5075,1.16465653619
 08/23  11:00:00,353.65167866,25.3812276145,35.2461688483,0.0,62.886420148,41.4019203762,11.6723824006,0.0,10.5075,1.16488240065
 08/23  12:00:00,353.806794106,25.3812276145,39.7688421997,0.0,62.886420148,41.4019203762,11.6722791563,0.0,10.5075,1.16477915625
 08/23  13:00:00,358.598986555,25.3812276145,42.8526821369,0.0,62.886420148,41.4019203762,11.6723083239,0.0,10.5075,1.16480832385
 08/23  14:00:00,353.35201434,25.3812276145,44.9900337034,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  15:00:00,343.003335767,25.3812276145,43.4514778196,0.0,62.886420148,41.4019203762,11.6722006117,0.0,10.5075,1.16470061168
 08/23  16:00:00,335.759398048,25.3812276145,38.5312882399,0.0,62.886420148,41.4019203762,11.6722289939,0.0,10.5075,1.16472899392
 08/23  17:00:00,324.989093135,25.3812276145,30.2341780947,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  18:00:00,312.055179394,25.3812276145,22.936091984,0.0,41.9242800987,36.8599292233,10.5047021806,0.0,9.34,1.16470218064
 08/23  19:00:00,307.934799256,25.3812276145,20.1992813266,0.0,41.9242800987,36.8599292233,10.5045162956,0.0,9.34,1.1645162956
 08/23  20:00:00,286.195904033,25.3812276145,16.4707552088,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/23  21:00:00,210.402567109,25.3812276145,17.9266621316,0.0,13.9747600329,18.6919646116,5.83441164189,0.0,4.67,1.16441164189
 08/23  22:00:00,136.161280061,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  23:00:00,163.902200435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  24:00:00,145.895097475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  01:00:00,136.112086037,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922232964,0.0,2.335,1.16422232964
 08/24  02:00:00,133.976272284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  03:00:00,133.261285018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  04:00:00,141.695629681,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922238286,0.0,2.335,1.16422238286
 08/24  05:00:00,141.832081686,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  06:00:00,196.534760922,25.3812276145,11.6002590004,0.0,13.9747600329,18.6919646116,4.98589146826,0.29589146826,4.67,0.02
 08/24  07:00:00,213.856696176,25.3812276145,9.3382266805,0.0,13.9747600329,18.6919646116,5.60469214022,0.91469214022,4.67,0.02
 08/24  08:00:00,296.169907198,25.3812276145,14.8762459932,0.0,34.9369000822,32.3179380704,9.33693299714,0.0,8.1725,1.16443299714
 08/24  09:00:00,337.179314121,25.3812276145,22.3717714315,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  10:00:00,340.114872848,25.3812276145,28.4340680825,0.0,62.886420148,41.4019203762,11.6721567021,0.0,10.5075,1.16465670207
 08/24  11:00:00,352.03062878,25.3812276145,33.2535354549,0.0,62.886420148,41.4019203762,11.6723842426,0.0,10.5075,1.16488424265
 08/24  12:00:00,348.548630009,25.3812276145,34.4450282725,0.0,62.886420148,41.4019203762,11.6722821975,0.0,10.5075,1.16478219751
 08/24  13:00:00,352.208465385,25.3812276145,37.2946431487,0.0,62.886420148,41.4019203762,11.6723127481,0.0,10.5075,1.1648127481
 08/24  14:00:00,335.565828054,25.3812276145,31.8304610734,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  15:00:00,316.72822841,25.3812276145,24.0341883044,0.0,62.886420148,41.4019203762,11.6722060573,0.0,10.5075,1.16470605734
 08/24  16:00:00,313.858136433,25.3812276145,22.4267132463,0.0,62.886420148,41.4019203762,11.6722357094,0.0,10.5075,1.16473570941
 08/24  17:00:00,316.177234263,25.3812276145,23.0208524421,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  18:00:00,310.364802789,25.3812276145,20.77941921,0.0,41.9242800987,36.8599292233,10.5047100699,0.0,9.34,1.16471006993
 08/24  19:00:00,309.427144704,25.3812276145,19.7462069747,0.0,41.9242800987,36.8599292233,10.5045250545,0.0,9.34,1.16452505455
 08/24  20:00:00,290.948585526,25.3812276145,17.4648864998,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/24  21:00:00,216.317975533,25.3812276145,21.8095304292,0.0,13.9747600329,18.6919646116,5.83442123952,0.0,4.67,1.16442123952
 08/24  22:00:00,137.105975745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  23:00:00,164.110347336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  24:00:00,146.254847237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  01:00:00,136.720460364,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923201987,0.0,2.335,1.16423201987
 08/25  02:00:00,135.161810221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  03:00:00,134.92558268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  04:00:00,162.986933232,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923235036,0.0,2.335,1.16423235036
 08/25  05:00:00,162.098627551,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  06:00:00,216.886279175,25.3812276145,10.6353610317,0.0,13.9747600329,18.6919646116,4.95860871241,0.268608712409,4.67,0.02
 08/25  07:00:00,225.516499182,25.3812276145,8.78044482663,0.0,13.9747600329,18.6919646116,5.77477629594,1.08477629594,4.67,0.02
 08/25  08:00:00,294.459466795,25.3812276145,14.1436458399,0.0,34.9369000822,32.3179380704,9.33694384758,0.0,8.1725,1.16444384758
 08/25  09:00:00,336.39323469,25.3812276145,21.8602658029,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  10:00:00,346.067877131,25.3812276145,32.2323835018,0.0,62.886420148,41.4019203762,11.6721689795,0.0,10.5075,1.16466897955
 08/25  11:00:00,368.704359542,25.3812276145,45.7722505039,0.0,62.886420148,41.4019203762,11.6723981712,0.0,10.5075,1.16489817124
 08/25  12:00:00,377.269519637,25.3812276145,53.7256544741,0.0,62.886420148,41.4019203762,11.6722973222,0.0,10.5075,1.16479732217
 08/25  13:00:00,380.785834296,25.3812276145,56.1486691269,0.0,62.886420148,41.4019203762,11.672329337,0.0,10.5075,1.16482933699
 08/25  14:00:00,375.898079229,25.3812276145,58.5163933196,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  15:00:00,376.137662887,25.3812276145,64.954507621,0.0,62.886420148,41.4019203762,11.6722237316,0.0,10.5075,1.1647237316
 08/25  16:00:00,377.026479798,25.3812276145,66.753878918,0.0,62.886420148,41.4019203762,11.6722546699,0.0,10.5075,1.16475466992
 08/25  17:00:00,371.571805433,25.3812276145,62.4569666267,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  18:00:00,354.600759359,25.3812276145,53.6163897909,0.0,41.9242800987,36.8599292233,10.5045832391,0.0,9.34,1.16458323912
 08/25  19:00:00,334.991014242,25.3812276145,45.4052642021,0.0,41.9242800987,36.8599292233,10.5045463253,0.0,9.34,1.16454632526
 08/25  20:00:00,307.841336464,25.3812276145,37.1167292456,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/25  21:00:00,233.472677116,25.3812276145,42.6622252721,0.0,13.9747600329,18.6919646116,5.83444340044,0.0,4.67,1.16444340044
 08/25  22:00:00,139.38008579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  23:00:00,165.470340268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  24:00:00,147.612178661,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/26  01:00:00,136.229753976,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556637751,0.0,1.75125,1.16431637751
 08/26  02:00:00,133.751300699,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  03:00:00,132.938671967,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  04:00:00,141.358682214,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550421133,0.0,1.75125,1.16425421133
 08/26  05:00:00,140.626532956,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  06:00:00,188.281149633,25.3812276145,17.0837872816,0.0,6.98738001645,14.1499734587,3.70608736823,0.183587368232,3.5025,0.02
 08/26  07:00:00,200.307070416,25.3812276145,10.7350793346,0.0,6.98738001645,14.1499734587,5.74883111617,1.08189497392,3.5025,1.16443614225
 08/26  08:00:00,266.059502386,25.3812276145,13.7999484219,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/26  09:00:00,301.827499055,25.3812276145,21.2873920308,0.0,41.9242800987,36.8599292233,10.504456569,0.0,9.34,1.16445656896
 08/26  10:00:00,339.320286654,25.3812276145,31.378210518,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/26  11:00:00,362.239321962,25.3812276145,41.9317215663,0.0,62.886420148,41.4019203762,11.6721979933,0.0,10.5075,1.16469799328
 08/26  12:00:00,366.48080639,25.3812276145,48.2031090958,0.0,62.886420148,41.4019203762,11.672418972,0.0,10.5075,1.164918972
 08/26  13:00:00,372.611157605,25.3812276145,52.616126284,0.0,62.886420148,41.4019203762,11.6722695582,0.0,10.5075,1.16476955817
 08/26  14:00:00,369.796273662,25.3812276145,56.6714865081,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/26  15:00:00,366.586518887,25.3812276145,60.3737952948,0.0,62.886420148,41.4019203762,11.6722374467,0.0,10.5075,1.16473744672
 08/26  16:00:00,365.664655462,25.3812276145,60.9455340493,0.0,62.886420148,41.4019203762,11.6722744679,0.0,10.5075,1.16477446794
 08/26  17:00:00,359.691806482,25.3812276145,56.2503706518,0.0,62.886420148,41.4019203762,11.672137012,0.0,10.5075,1.16463701197
 08/26  18:00:00,325.053638597,25.3812276145,42.6670251595,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/26  19:00:00,278.266742458,25.3812276145,27.4507127884,0.0,20.9621400493,23.2339557645,7.00213125878,0.0,5.8375,1.16463125878
 08/26  20:00:00,263.988511841,25.3812276145,22.1323726462,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/26  21:00:00,209.019944629,25.3812276145,28.9079461356,0.0,6.98738001645,14.1499734587,4.66688279847,0.0,3.5025,1.16438279847
 08/26  22:00:00,135.205627859,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  23:00:00,162.314182161,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  24:00:00,144.316863811,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556384459,0.0,1.75125,1.16431384459
 08/27  01:00:00,134.80625261,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  02:00:00,132.907016791,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  03:00:00,132.690732111,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549892576,0.0,1.75125,1.16424892576
 08/27  04:00:00,141.201006367,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  05:00:00,140.527382315,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  06:00:00,186.418589187,25.3812276145,15.9483484801,0.0,6.98738001645,14.1499734587,4.66676727201,0.0,3.5025,1.16426727201
 08/27  07:00:00,199.242735813,25.3812276145,10.3497115732,0.0,6.98738001645,14.1499734587,4.25637145489,0.733871454887,3.5025,0.02
 08/27  08:00:00,235.280257825,25.3812276145,11.0073914052,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/27  09:00:00,223.787341536,25.3812276145,13.4346346981,0.0,6.98738001645,14.1499734587,4.66678898028,0.0,3.5025,1.16428898028
 08/27  10:00:00,267.326666482,25.3812276145,24.0650761621,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/27  11:00:00,295.011763886,25.3812276145,33.8379451129,0.0,27.9495200658,27.7759469175,8.1694730018,0.0,7.005,1.1644730018
 08/27  12:00:00,334.761433439,25.3812276145,47.4974210496,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  13:00:00,344.889726433,25.3812276145,54.2801213646,0.0,41.9242800987,36.8599292233,10.5045375662,0.0,9.34,1.16453756621
 08/27  14:00:00,323.379398028,25.3812276145,44.6089809192,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  15:00:00,298.683969718,25.3812276145,34.1880063094,0.0,41.9242800987,36.8599292233,10.5045312642,0.0,9.34,1.16453126419
 08/27  16:00:00,297.725573071,25.3812276145,34.6607063369,0.0,41.9242800987,36.8599292233,10.5045787971,0.0,9.34,1.16457879713
 08/27  17:00:00,269.669568023,25.3812276145,34.5152486223,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/27  18:00:00,270.734123405,25.3812276145,31.4352423375,0.0,13.9747600329,18.6919646116,5.83449503954,0.0,4.67,1.16449503954
 08/27  19:00:00,265.369213807,25.3812276145,28.1655643393,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  20:00:00,251.143434894,25.3812276145,23.0009313364,0.0,13.9747600329,18.6919646116,5.83439196529,0.0,4.67,1.16439196529
 08/27  21:00:00,226.277174921,25.3812276145,31.8544079874,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  22:00:00,134.948217409,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  23:00:00,161.892115828,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548512437,0.0,1.75125,1.16423512437
 08/27  24:00:00,143.536429957,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/28  01:00:00,137.08337339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  02:00:00,135.188565095,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  03:00:00,134.491018177,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919524114,0.0,2.335,1.16419524114
 08/28  04:00:00,143.010924462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  05:00:00,141.466303575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  06:00:00,200.29169745,25.3812276145,16.5496154972,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/28  07:00:00,212.988194387,25.3812276145,10.9750577343,0.0,13.9747600329,18.6919646116,6.52806921884,0.693711682202,4.67,1.16435753664
 08/28  08:00:00,294.756015218,25.3812276145,16.2766495523,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/28  09:00:00,339.477228866,25.3812276145,26.5605734001,0.0,62.886420148,41.4019203762,11.6720786273,0.0,10.5075,1.16457862731
 08/28  10:00:00,351.986469135,25.3812276145,39.3405952367,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  11:00:00,373.217384856,25.3812276145,50.265238546,0.0,62.886420148,41.4019203762,11.6723724491,0.0,10.5075,1.16487244909
 08/28  12:00:00,374.571427813,25.3812276145,54.4519376694,0.0,62.886420148,41.4019203762,11.6724454277,0.0,10.5075,1.16494542773
 08/28  13:00:00,376.602117417,25.3812276145,55.4754345987,0.0,62.886420148,41.4019203762,11.6722940592,0.0,10.5075,1.16479405919
 08/28  14:00:00,368.169354254,25.3812276145,55.3339963202,0.0,62.886420148,41.4019203762,11.6723158597,0.0,10.5075,1.16481585975
 08/28  15:00:00,361.867984682,25.3812276145,57.0165382808,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  16:00:00,351.935735788,25.3812276145,50.154675767,0.0,62.886420148,41.4019203762,11.6721385848,0.0,10.5075,1.16463858481
 08/28  17:00:00,336.030616616,25.3812276145,38.8326452625,0.0,62.886420148,41.4019203762,11.6721854065,0.0,10.5075,1.16468540647
 08/28  18:00:00,311.388235623,25.3812276145,24.5002986988,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/28  19:00:00,307.16054558,25.3812276145,19.8418789654,0.0,41.9242800987,36.8599292233,10.5045196406,0.0,9.34,1.16451964056
 08/28  20:00:00,286.238269895,25.3812276145,17.827324596,0.0,34.9369000822,32.3179380704,9.33699382441,0.0,8.1725,1.16449382441
 08/28  21:00:00,215.422469262,25.3812276145,22.1540103829,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/28  22:00:00,137.160245869,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  23:00:00,164.96062632,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992751428,0.0,2.335,1.1642751428
 08/28  24:00:00,147.001495874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  01:00:00,136.632566248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  02:00:00,134.490193381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  03:00:00,133.691955208,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919681792,0.0,2.335,1.16419681792
 08/29  04:00:00,161.933116873,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  05:00:00,161.578073851,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  06:00:00,214.311660543,25.3812276145,9.47899584872,0.0,13.9747600329,18.6919646116,5.83419271823,0.0,4.67,1.16419271823
 08/29  07:00:00,219.723940242,25.3812276145,7.28740876386,0.0,13.9747600329,18.6919646116,5.32215484636,0.632154846356,4.67,0.02
 08/29  08:00:00,286.615063447,25.3812276145,11.2703467397,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/29  09:00:00,327.740325204,25.3812276145,17.4652677948,0.0,62.886420148,41.4019203762,11.6720792559,0.0,10.5075,1.16457925591
 08/29  10:00:00,333.515742031,25.3812276145,23.3906629853,0.0,62.886420148,41.4019203762,11.672092713,0.0,10.5075,1.16459271301
 08/29  11:00:00,351.49371107,25.3812276145,30.6822694263,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/29  12:00:00,353.449508009,25.3812276145,34.6815948505,0.0,62.886420148,41.4019203762,11.6723204767,0.0,10.5075,1.16482047669
 08/29  13:00:00,359.59878881,25.3812276145,38.0469883248,0.0,62.886420148,41.4019203762,11.6723632898,0.0,10.5075,1.16486328978
 08/29  14:00:00,356.800349835,25.3812276145,41.318247126,0.0,62.886420148,41.4019203762,11.672220882,0.0,10.5075,1.16472088204
 08/29  15:00:00,355.083009645,25.3812276145,46.1601240277,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/29  16:00:00,351.705091651,25.3812276145,44.584108984,0.0,62.886420148,41.4019203762,11.6722107626,0.0,10.5075,1.16471076263
 08/29  17:00:00,347.060245993,25.3812276145,41.9816669354,0.0,62.886420148,41.4019203762,11.6722589762,0.0,10.5075,1.16475897616
 08/29  18:00:00,337.374931235,25.3812276145,38.8637459539,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/29  19:00:00,323.745617902,25.3812276145,32.7447217009,0.0,41.9242800987,36.8599292233,10.5045945717,0.0,9.34,1.16459457171
 08/29  20:00:00,291.299762193,25.3812276145,23.5613845427,0.0,34.9369000822,32.3179380704,9.33706995459,0.0,8.1725,1.16456995459
 08/29  21:00:00,216.815143955,25.3812276145,28.4444050264,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/29  22:00:00,137.632939998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  23:00:00,164.82472782,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928154333,0.0,2.335,1.16428154333
 08/29  24:00:00,146.795913113,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  01:00:00,137.02451626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  02:00:00,134.781134328,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922298085,0.0,2.335,1.16422298085
 08/30  03:00:00,134.123834297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  04:00:00,142.193607521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  05:00:00,141.069490576,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  06:00:00,194.256797187,25.3812276145,11.4110696475,0.0,13.9747600329,18.6919646116,5.83420892111,0.0,4.67,1.16420892111
 08/30  07:00:00,208.211383125,25.3812276145,8.38203563548,0.0,13.9747600329,18.6919646116,5.59973024453,0.909730244529,4.67,0.02
 08/30  08:00:00,289.249749598,25.3812276145,12.8517989943,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/30  09:00:00,329.374108286,25.3812276145,19.1699779819,0.0,62.886420148,41.4019203762,11.6720966523,0.0,10.5075,1.1645966523
 08/30  10:00:00,340.834943421,25.3812276145,30.6372140468,0.0,62.886420148,41.4019203762,11.672173085,0.0,10.5075,1.16467308505
 08/30  11:00:00,361.800494126,25.3812276145,40.0708021426,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  12:00:00,360.126445739,25.3812276145,42.4401718305,0.0,62.886420148,41.4019203762,11.6724024724,0.0,10.5075,1.16490247238
 08/30  13:00:00,355.498028836,25.3812276145,39.2265486909,0.0,62.886420148,41.4019203762,11.6724469077,0.0,10.5075,1.16494690775
 08/30  14:00:00,344.528171785,25.3812276145,37.438326289,0.0,62.886420148,41.4019203762,11.672305892,0.0,10.5075,1.16480589197
 08/30  15:00:00,338.104368736,25.3812276145,38.8388312246,0.0,62.886420148,41.4019203762,11.6721297223,0.0,10.5075,1.16462972231
 08/30  16:00:00,335.632190259,25.3812276145,37.8240993999,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  17:00:00,330.883984627,25.3812276145,34.6048932664,0.0,62.886420148,41.4019203762,11.6721876152,0.0,10.5075,1.16468761518
 08/30  18:00:00,317.173650157,25.3812276145,27.9578153168,0.0,41.9242800987,36.8599292233,10.5046363613,0.0,9.34,1.16463636127
 08/30  19:00:00,312.260613848,25.3812276145,22.6200635285,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/30  20:00:00,287.387321819,25.3812276145,19.7849745028,0.0,34.9369000822,32.3179380704,9.3370329716,0.0,8.1725,1.1645329716
 08/30  21:00:00,213.112405287,25.3812276145,22.1020452727,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/30  22:00:00,134.635246914,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499283946,0.0,2.335,1.164283946
 08/30  23:00:00,162.53055899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  24:00:00,144.310634149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  01:00:00,134.691444727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  02:00:00,133.117913565,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925147837,0.0,2.335,1.16425147837
 08/31  03:00:00,132.870133466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  04:00:00,141.159939032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  05:00:00,140.341661578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  06:00:00,198.074928594,25.3812276145,12.1364697981,0.0,13.9747600329,18.6919646116,5.83423999556,0.0,4.67,1.16423999556
 08/31  07:00:00,208.665136626,25.3812276145,8.7246684123,0.0,13.9747600329,18.6919646116,5.47227442409,0.782274424087,4.67,0.02
 08/31  08:00:00,290.205669872,25.3812276145,13.4346982786,0.0,34.9369000822,32.3179380704,9.33690805042,0.0,8.1725,1.16440805042
 08/31  09:00:00,331.347964766,25.3812276145,20.4957234774,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  10:00:00,337.732196307,25.3812276145,28.1797593956,0.0,62.886420148,41.4019203762,11.672122259,0.0,10.5075,1.16462225903
 08/31  11:00:00,358.173817295,25.3812276145,37.9459831786,0.0,62.886420148,41.4019203762,11.6722545533,0.0,10.5075,1.16475455331
 08/31  12:00:00,351.463885962,25.3812276145,37.1594833641,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  13:00:00,329.707972957,25.3812276145,23.1618347153,0.0,62.886420148,41.4019203762,11.6723545802,0.0,10.5075,1.16485458017
 08/31  14:00:00,314.520714235,25.3812276145,18.7582738866,0.0,62.886420148,41.4019203762,11.9895425065,0.317302401329,10.5075,1.16474010519
 08/31  15:00:00,321.924014558,25.3812276145,28.672590148,0.0,62.886420148,41.4019203762,11.6722317675,0.0,10.5075,1.16473176753
 08/31  16:00:00,328.754176453,25.3812276145,33.2750495133,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  17:00:00,324.465409099,25.3812276145,29.9247148519,0.0,62.886420148,41.4019203762,11.6721313685,0.0,10.5075,1.16463136848
 08/31  18:00:00,311.036439416,25.3812276145,23.3567364223,0.0,41.9242800987,36.8599292233,10.5045929615,0.0,9.34,1.16459296153
 08/31  19:00:00,308.136260338,25.3812276145,20.5007051229,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/31  20:00:00,283.07885044,25.3812276145,17.5768800026,0.0,34.9369000822,32.3179380704,9.33701138356,0.0,8.1725,1.16451138356
 08/31  21:00:00,206.558698565,25.3812276145,17.0603149867,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/31  22:00:00,133.434313375,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935064327,0.0,2.335,1.16435064327
 08/31  23:00:00,161.723938014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  24:00:00,143.197829939,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  01:00:00,133.484435811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  02:00:00,132.518272145,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923231709,0.0,2.335,1.16423231709
 09/01  03:00:00,132.508824262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  04:00:00,161.313910786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  05:00:00,160.907294781,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922574421,0.0,2.335,1.16422574421
 09/01  06:00:00,219.505898945,25.3812276145,12.3087873173,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/01  07:00:00,224.044555964,25.3812276145,9.59711430273,0.0,13.9747600329,18.6919646116,5.42635782159,0.736357821586,4.67,0.02
 09/01  08:00:00,298.873032048,25.3812276145,17.1624405814,0.0,34.9369000822,32.3179380704,9.3369120208,0.0,8.1725,1.1644120208
 09/01  09:00:00,342.804239369,25.3812276145,26.8850245522,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/01  10:00:00,343.377402642,25.3812276145,31.9190859754,0.0,62.886420148,41.4019203762,11.6720865203,0.0,10.5075,1.16458652028
 09/01  11:00:00,359.426299236,25.3812276145,37.5460899513,0.0,62.886420148,41.4019203762,11.6723667371,0.0,10.5075,1.16486673709
 09/01  12:00:00,356.629324935,25.3812276145,40.0416326181,0.0,62.886420148,41.4019203762,11.6722873299,0.0,10.5075,1.16478732991
 09/01  13:00:00,363.305620952,25.3812276145,43.3479513949,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/01  14:00:00,361.948269169,25.3812276145,48.8243148708,0.0,62.886420148,41.4019203762,11.6721891184,0.0,10.5075,1.16468911844
 09/01  15:00:00,358.4860248,25.3812276145,52.0084089776,0.0,62.886420148,41.4019203762,11.6721938378,0.0,10.5075,1.16469383784
 09/01  16:00:00,359.175649229,25.3812276145,52.9296606583,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/01  17:00:00,354.474153647,25.3812276145,50.2651039925,0.0,62.886420148,41.4019203762,11.6722502757,0.0,10.5075,1.16475027569
 09/01  18:00:00,339.84528053,25.3812276145,43.1933667654,0.0,41.9242800987,36.8599292233,10.5047134154,0.0,9.34,1.16471341537
 09/01  19:00:00,317.781877496,25.3812276145,31.422839287,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/01  20:00:00,287.574264246,25.3812276145,23.3111447829,0.0,34.9369000822,32.3179380704,9.33700497682,0.0,8.1725,1.16450497682
 09/01  21:00:00,217.820182291,25.3812276145,30.4941169373,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/01  22:00:00,136.777270448,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935092892,0.0,2.335,1.16435092892
 09/01  23:00:00,164.124742124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  24:00:00,146.350599581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/02  01:00:00,135.301285974,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556576181,0.0,1.75125,1.16431576181
 09/02  02:00:00,133.902283261,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  03:00:00,133.957446617,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  04:00:00,141.887606656,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548817482,0.0,1.75125,1.16423817482
 09/02  05:00:00,141.057286009,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  06:00:00,190.727227541,25.3812276145,16.5679029969,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/02  07:00:00,199.549955903,25.3812276145,10.261237309,0.0,6.98738001645,14.1499734587,5.45576069409,0.788865698761,3.5025,1.16439499533
 09/02  08:00:00,265.548380115,25.3812276145,13.624531731,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/02  09:00:00,305.005612421,25.3812276145,23.0526379114,0.0,41.9242800987,36.8599292233,10.5044405687,0.0,9.34,1.16444056875
 09/02  10:00:00,350.532468876,25.3812276145,39.5366782051,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/02  11:00:00,376.408750657,25.3812276145,52.9393381507,0.0,62.886420148,41.4019203762,11.6722586727,0.0,10.5075,1.1647586727
 09/02  12:00:00,384.216492537,25.3812276145,61.2650572203,0.0,62.886420148,41.4019203762,11.6723176476,0.0,10.5075,1.16481764765
 09/02  13:00:00,390.323743995,25.3812276145,65.6199700138,0.0,62.886420148,41.4019203762,11.672367316,0.0,10.5075,1.16486731598
 09/02  14:00:00,386.631132367,25.3812276145,69.0047859571,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/02  15:00:00,381.203798895,25.3812276145,71.3183520523,0.0,62.886420148,41.4019203762,11.672154862,0.0,10.5075,1.16465486196
 09/02  16:00:00,380.999280443,25.3812276145,72.7180243354,0.0,62.886420148,41.4019203762,11.6722027345,0.0,10.5075,1.16470273454
 09/02  17:00:00,377.977507148,25.3812276145,70.2961379507,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/02  18:00:00,335.035689692,25.3812276145,50.4685839212,0.0,34.9369000822,32.3179380704,9.3372067656,0.0,8.1725,1.1647067656
 09/02  19:00:00,290.631376992,25.3812276145,34.1888172525,0.0,20.9621400493,23.2339557645,7.00207730162,0.0,5.8375,1.16457730162
 09/02  20:00:00,269.909065062,25.3812276145,27.098927089,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/02  21:00:00,215.371724544,25.3812276145,34.7859182044,0.0,6.98738001645,14.1499734587,4.66693690698,0.0,3.5025,1.16443690698
 09/02  22:00:00,135.577874949,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  23:00:00,163.932326908,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  24:00:00,145.917451255,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551953996,0.0,1.75125,1.16426953996
 09/03  01:00:00,136.641420281,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  02:00:00,133.948552204,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  03:00:00,131.847308933,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545780365,0.0,1.75125,1.16420780365
 09/03  04:00:00,139.408393877,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  05:00:00,138.620918068,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  06:00:00,183.549385204,25.3812276145,13.0502306889,0.0,6.98738001645,14.1499734587,4.66672989373,0.0,3.5025,1.16422989373
 09/03  07:00:00,189.313835053,25.3812276145,7.78463546741,0.0,6.98738001645,14.1499734587,4.28149955411,0.758999554113,3.5025,0.02
 09/03  08:00:00,224.830447636,25.3812276145,8.23763246455,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/03  09:00:00,212.079218713,25.3812276145,10.30182149,0.0,6.98738001645,14.1499734587,4.66684258282,0.0,3.5025,1.16434258282
 09/03  10:00:00,256.406777341,25.3812276145,19.0975419504,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/03  11:00:00,285.505043653,25.3812276145,27.3124693028,0.0,27.9495200658,27.7759469175,8.16957782219,0.0,7.005,1.16457782219
 09/03  12:00:00,321.942579486,25.3812276145,39.7382501989,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  13:00:00,334.568635408,25.3812276145,47.6324032939,0.0,41.9242800987,36.8599292233,10.5045290097,0.0,9.34,1.1645290097
 09/03  14:00:00,330.102716071,25.3812276145,49.9101304814,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  15:00:00,322.104995108,25.3812276145,50.5925092051,0.0,41.9242800987,36.8599292233,10.5045322247,0.0,9.34,1.16453222472
 09/03  16:00:00,317.334126364,25.3812276145,47.89019396,0.0,41.9242800987,36.8599292233,10.5045901933,0.0,9.34,1.16459019329
 09/03  17:00:00,279.160379827,25.3812276145,41.6375627545,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/03  18:00:00,271.399829394,25.3812276145,32.744876999,0.0,13.9747600329,18.6919646116,5.83440361046,0.0,4.67,1.16440361046
 09/03  19:00:00,264.183903424,25.3812276145,26.3546039599,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  20:00:00,237.645529216,25.3812276145,17.0318385187,0.0,13.9747600329,18.6919646116,6.63395874214,0.7995409507,4.67,1.16441779144
 09/03  21:00:00,207.478017112,25.3812276145,17.9112755174,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  22:00:00,130.237309186,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  23:00:00,157.683096683,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551337585,0.0,1.75125,1.16426337585
 09/03  24:00:00,138.500299816,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  01:00:00,128.211966639,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  02:00:00,126.894162651,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  03:00:00,126.648189766,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547836223,0.0,1.75125,1.16422836223
 09/04  04:00:00,134.66874935,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  05:00:00,134.463594645,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  06:00:00,176.283438877,25.3812276145,8.22839355994,0.0,6.98738001645,14.1499734587,4.66674865761,0.0,3.5025,1.16424865761
 09/04  07:00:00,190.501791255,25.3812276145,7.56341441111,0.0,6.98738001645,14.1499734587,4.0448686036,0.522368603603,3.5025,0.02
 09/04  08:00:00,230.832539545,25.3812276145,9.69453660063,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/04  09:00:00,223.895674262,25.3812276145,13.5626536564,0.0,6.98738001645,14.1499734587,4.66684606057,0.0,3.5025,1.16434606057
 09/04  10:00:00,263.727882465,25.3812276145,21.0282662235,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/04  11:00:00,287.756758317,25.3812276145,27.6455218522,0.0,27.9495200658,27.7759469175,8.16954378655,0.0,7.005,1.16454378655
 09/04  12:00:00,321.164825609,25.3812276145,37.5772960578,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  13:00:00,327.997369041,25.3812276145,41.0535695701,0.0,41.9242800987,36.8599292233,10.5046205947,0.0,9.34,1.16462059467
 09/04  14:00:00,321.089174791,25.3812276145,42.9771597236,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  15:00:00,315.342987935,25.3812276145,45.2421679293,0.0,41.9242800987,36.8599292233,10.5046251884,0.0,9.34,1.16462518837
 09/04  16:00:00,312.735079508,25.3812276145,44.116771993,0.0,41.9242800987,36.8599292233,10.5045466163,0.0,9.34,1.16454661634
 09/04  17:00:00,269.734580373,25.3812276145,34.3424479446,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/04  18:00:00,259.659649363,25.3812276145,23.9580306718,0.0,13.9747600329,18.6919646116,5.83449951466,0.0,4.67,1.16449951466
 09/04  19:00:00,256.240680293,25.3812276145,20.2651114984,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/04  20:00:00,239.750499532,25.3812276145,17.3440688991,0.0,13.9747600329,18.6919646116,5.8344140175,0.0,4.67,1.1644140175
 09/04  21:00:00,216.698916848,25.3812276145,24.2703486835,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/04  22:00:00,132.023926943,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  23:00:00,160.333259618,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547946415,0.0,1.75125,1.16422946415
 09/04  24:00:00,141.63530854,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/05  01:00:00,132.609895233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  02:00:00,131.255584515,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921262724,0.0,2.335,1.16421262724
 09/05  03:00:00,130.76087007,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  04:00:00,158.968827103,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  05:00:00,158.708094903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  06:00:00,215.907363113,25.3812276145,11.1529521643,0.0,13.9747600329,18.6919646116,5.83420056349,0.0,4.67,1.16420056349
 09/05  07:00:00,218.381006048,25.3812276145,8.12809194112,0.0,13.9747600329,18.6919646116,5.41844624652,0.728446246517,4.67,0.02
 09/05  08:00:00,288.807932986,25.3812276145,13.1866819599,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/05  09:00:00,328.816752097,25.3812276145,19.6591112903,0.0,62.886420148,41.4019203762,11.6721001721,0.0,10.5075,1.1646001721
 09/05  10:00:00,331.668440474,25.3812276145,24.639351502,0.0,62.886420148,41.4019203762,11.6721868812,0.0,10.5075,1.16468688121
 09/05  11:00:00,353.632921831,25.3812276145,34.4769534329,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/05  12:00:00,355.973701979,25.3812276145,41.0332124899,0.0,62.886420148,41.4019203762,11.6724300145,0.0,10.5075,1.16493001454
 09/05  13:00:00,364.790665233,25.3812276145,46.5918528437,0.0,62.886420148,41.4019203762,11.6722923062,0.0,10.5075,1.16479230619
 09/05  14:00:00,361.831937694,25.3812276145,49.8903161024,0.0,62.886420148,41.4019203762,11.6721846384,0.0,10.5075,1.16468463835
 09/05  15:00:00,351.933155544,25.3812276145,49.2974254745,0.0,62.886420148,41.4019203762,11.6721842111,0.0,10.5075,1.16468421109
 09/05  16:00:00,350.994155,25.3812276145,49.4902426051,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/05  17:00:00,349.520496764,25.3812276145,48.5103800282,0.0,62.886420148,41.4019203762,11.672252415,0.0,10.5075,1.16475241496
 09/05  18:00:00,331.933455388,25.3812276145,39.8585290855,0.0,41.9242800987,36.8599292233,10.5047098651,0.0,9.34,1.16470986509
 09/05  19:00:00,304.39048075,25.3812276145,25.3162019146,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/05  20:00:00,274.542214533,25.3812276145,19.0397254022,0.0,34.9369000822,32.3179380704,9.71468673926,0.377573130721,8.1725,1.16461360854
 09/05  21:00:00,204.145514444,25.3812276145,20.9578333779,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/05  22:00:00,133.331442155,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932721169,0.0,2.335,1.16432721169
 09/05  23:00:00,161.786759601,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  24:00:00,142.990813498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  01:00:00,133.221067228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  02:00:00,131.391556618,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921029045,0.0,2.335,1.16421029045
 09/06  03:00:00,130.876982823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  04:00:00,138.508343837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  05:00:00,137.479139176,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920559396,0.0,2.335,1.16420559396
 09/06  06:00:00,190.669763528,25.3812276145,7.99325312805,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/06  07:00:00,202.843936425,25.3812276145,6.65768317305,0.0,13.9747600329,18.6919646116,5.26267268588,0.572672685884,4.67,0.02
 09/06  08:00:00,283.010011151,25.3812276145,10.7579293319,0.0,34.9369000822,32.3179380704,9.33689906598,0.0,8.1725,1.16439906598
 09/06  09:00:00,319.955039139,25.3812276145,15.1190570583,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  10:00:00,320.542890848,25.3812276145,17.6685882843,0.0,62.886420148,41.4019203762,11.672083416,0.0,10.5075,1.16458341603
 09/06  11:00:00,341.72790478,25.3812276145,24.4361173864,0.0,62.886420148,41.4019203762,11.672375562,0.0,10.5075,1.16487556202
 09/06  12:00:00,339.921946989,25.3812276145,28.2600328071,0.0,62.886420148,41.4019203762,11.6723044946,0.0,10.5075,1.16480449464
 09/06  13:00:00,344.723292441,25.3812276145,30.3763275828,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  14:00:00,336.69869586,25.3812276145,31.1150089148,0.0,62.886420148,41.4019203762,11.6722138726,0.0,10.5075,1.16471387262
 09/06  15:00:00,329.668942235,25.3812276145,32.5154029961,0.0,62.886420148,41.4019203762,11.6722268236,0.0,10.5075,1.16472682364
 09/06  16:00:00,327.637143933,25.3812276145,31.9955819292,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  17:00:00,323.287201608,25.3812276145,29.8010674883,0.0,62.886420148,41.4019203762,11.6722920856,0.0,10.5075,1.16479208563
 09/06  18:00:00,306.646305125,25.3812276145,21.9006517139,0.0,41.9242800987,36.8599292233,10.5046129122,0.0,9.34,1.16461291219
 09/06  19:00:00,298.24487488,25.3812276145,15.4285012387,0.0,41.9242800987,36.8599292233,9.99083742864,0.63083742864,9.34,0.02
 09/06  20:00:00,268.876898092,25.3812276145,11.6639787321,0.0,34.9369000822,32.3179380704,9.68776991127,0.35070981003,8.1725,1.16456010124
 09/06  21:00:00,194.726949353,25.3812276145,10.2245848233,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/06  22:00:00,128.17757503,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993515973,0.0,2.335,1.1643515973
 09/06  23:00:00,157.013088759,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  24:00:00,137.019828772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  01:00:00,126.313678285,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922653351,0.0,2.335,1.16422653351
 09/07  02:00:00,126.031172431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  03:00:00,125.140746597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  04:00:00,132.132748044,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  05:00:00,131.412802682,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922923746,0.0,2.335,1.16422923746
 09/07  06:00:00,181.00289703,25.3812276145,3.4053783764,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/07  07:00:00,190.641007734,25.3812276145,3.01984493792,0.0,13.9747600329,18.6919646116,7.23390208315,2.54390208315,4.67,0.02
 09/07  08:00:00,273.194579972,25.3812276145,7.24969780492,0.0,34.9369000822,32.3179380704,9.33689496566,0.0,8.1725,1.16439496566
 09/07  09:00:00,312.306110047,25.3812276145,11.6743488106,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  10:00:00,313.062950708,25.3812276145,14.1460386574,0.0,62.886420148,41.4019203762,11.6721445393,0.0,10.5075,1.16464453935
 09/07  11:00:00,335.973546015,25.3812276145,20.2299756677,0.0,62.886420148,41.4019203762,11.6724014446,0.0,10.5075,1.16490144455
 09/07  12:00:00,338.141414498,25.3812276145,27.7684507064,0.0,62.886420148,41.4019203762,11.6723204048,0.0,10.5075,1.16482040482
 09/07  13:00:00,348.095162,25.3812276145,33.5019806846,0.0,62.886420148,41.4019203762,11.672375068,0.0,10.5075,1.164875068
 09/07  14:00:00,342.343110475,25.3812276145,36.849057952,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  15:00:00,338.457019051,25.3812276145,39.0693785009,0.0,62.886420148,41.4019203762,11.6721289647,0.0,10.5075,1.16462896475
 09/07  16:00:00,337.65656552,25.3812276145,39.0154404794,0.0,62.886420148,41.4019203762,11.6721786865,0.0,10.5075,1.16467868647
 09/07  17:00:00,335.810055574,25.3812276145,37.9327524955,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  18:00:00,321.295395065,25.3812276145,30.6770809151,0.0,41.9242800987,36.8599292233,10.5046830276,0.0,9.34,1.16468302759
 09/07  19:00:00,311.990550343,25.3812276145,22.3316827424,0.0,41.9242800987,36.8599292233,10.5045316506,0.0,9.34,1.16453165057
 09/07  20:00:00,282.969740488,25.3812276145,17.329008039,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/07  21:00:00,205.477890064,25.3812276145,16.308662377,0.0,13.9747600329,18.6919646116,5.83446819425,0.0,4.67,1.16446819425
 09/07  22:00:00,132.624486362,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  23:00:00,160.615575391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  24:00:00,141.223108349,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919066534,0.0,2.335,1.16419066534
 09/08  01:00:00,130.226172661,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  02:00:00,128.377364655,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  03:00:00,127.425800754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  04:00:00,154.418348276,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992091621,0.0,2.335,1.1642091621
 09/08  05:00:00,154.548415928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  06:00:00,205.293611567,25.3812276145,5.30418445138,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/08  07:00:00,205.48608846,25.3812276145,3.95925809856,0.0,13.9747600329,18.6919646116,6.40112243845,0.56678007517,4.67,1.16434236328
 09/08  08:00:00,278.380449163,25.3812276145,9.02310013763,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/08  09:00:00,318.09541553,25.3812276145,13.9764112642,0.0,62.886420148,41.4019203762,11.6720007127,0.0,10.5075,1.16450071273
 09/08  10:00:00,321.060073359,25.3812276145,18.3675206463,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/08  11:00:00,345.72066866,25.3812276145,27.1100932567,0.0,62.886420148,41.4019203762,11.6722587615,0.0,10.5075,1.16475876147
 09/08  12:00:00,344.915734117,25.3812276145,32.6212635118,0.0,62.886420148,41.4019203762,11.6723531121,0.0,10.5075,1.1648531121
 09/08  13:00:00,350.636945575,25.3812276145,35.6526292899,0.0,62.886420148,41.4019203762,11.6724122163,0.0,10.5075,1.16491221629
 09/08  14:00:00,344.985450162,25.3812276145,38.7123789743,0.0,62.886420148,41.4019203762,11.6722577045,0.0,10.5075,1.16475770446
 09/08  15:00:00,342.647092894,25.3812276145,42.3352324418,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/08  16:00:00,341.979900537,25.3812276145,42.2728818397,0.0,62.886420148,41.4019203762,11.6722541876,0.0,10.5075,1.16475418763
 09/08  17:00:00,336.677029035,25.3812276145,38.8325317964,0.0,62.886420148,41.4019203762,11.672160041,0.0,10.5075,1.16466004095
 09/08  18:00:00,323.550192978,25.3812276145,32.590785341,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/08  19:00:00,309.370848991,25.3812276145,26.770993189,0.0,41.9242800987,36.8599292233,10.5045069975,0.0,9.34,1.16450699753
 09/08  20:00:00,276.081996475,25.3812276145,18.9417118365,0.0,34.9369000822,32.3179380704,9.33699667651,0.0,8.1725,1.16449667651
 09/08  21:00:00,201.68376746,25.3812276145,18.6549094632,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/08  22:00:00,132.414426815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  23:00:00,160.454001079,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928195791,0.0,2.335,1.16428195791
 09/08  24:00:00,141.473974559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/09  01:00:00,128.755840938,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  02:00:00,127.331128484,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551466645,0.0,1.75125,1.16426466645
 09/09  03:00:00,126.389049474,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  04:00:00,134.04266176,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  05:00:00,132.848590249,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  06:00:00,171.730237108,25.3812276145,5.26157045667,0.0,6.98738001645,14.1499734587,4.66676461295,0.0,3.5025,1.16426461295
 09/09  07:00:00,181.371870341,25.3812276145,4.10529512219,0.0,6.98738001645,14.1499734587,4.43238216194,0.909882161939,3.5025,0.02
 09/09  08:00:00,245.674343831,25.3812276145,6.23482150034,0.0,20.9621400493,23.2339557645,7.00199710559,0.0,5.8375,1.16449710559
 09/09  09:00:00,280.212252198,25.3812276145,11.5251793429,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/09  10:00:00,314.733489035,25.3812276145,17.1132477468,0.0,62.886420148,41.4019203762,11.672189855,0.0,10.5075,1.16468985503
 09/09  11:00:00,347.233455453,25.3812276145,28.7069886487,0.0,62.886420148,41.4019203762,11.6722730131,0.0,10.5075,1.16477301305
 09/09  12:00:00,351.657173741,25.3812276145,37.2468769556,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/09  13:00:00,359.313998352,25.3812276145,41.6132757358,0.0,62.886420148,41.4019203762,11.6723822363,0.0,10.5075,1.16488223635
