Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/09  14:00:00,355.490156469,25.3812276145,45.4894213493,0.0,62.886420148,41.4019203762,11.6722694363,0.0,10.5075,1.16476943627
 09/09  15:00:00,351.329184393,25.3812276145,48.7054865673,0.0,62.886420148,41.4019203762,11.672177082,0.0,10.5075,1.16467708196
 09/09  16:00:00,352.464895081,25.3812276145,49.8670102996,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/09  17:00:00,348.18014813,25.3812276145,47.1830594726,0.0,62.886420148,41.4019203762,11.6722201581,0.0,10.5075,1.16472015805
 09/09  18:00:00,316.373268002,25.3812276145,36.5981859549,0.0,34.9369000822,32.3179380704,9.33723479744,0.0,8.1725,1.16473479744
 09/09  19:00:00,274.938208058,25.3812276145,24.0341834086,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/09  20:00:00,258.985491658,25.3812276145,20.3630218679,0.0,20.9621400493,23.2339557645,7.00198602865,0.0,5.8375,1.16448602865
 09/09  21:00:00,206.025768118,25.3812276145,26.9591759698,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/09  22:00:00,134.501486177,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563926002,0.0,1.75125,1.16438926002
 09/09  23:00:00,162.14107847,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  24:00:00,143.669023378,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  01:00:00,132.448132223,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551584202,0.0,1.75125,1.16426584202
 09/10  02:00:00,129.983017507,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  03:00:00,128.944261115,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  04:00:00,136.307868782,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546210171,0.0,1.75125,1.16421210171
 09/10  05:00:00,134.657169912,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  06:00:00,172.830510488,25.3812276145,6.17446766253,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/10  07:00:00,179.708902339,25.3812276145,4.17721880406,0.0,6.98738001645,14.1499734587,5.57067556826,0.903866688649,3.5025,1.16430887961
 09/10  08:00:00,214.068426435,25.3812276145,4.51331238145,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/10  09:00:00,199.313640341,25.3812276145,5.76122562675,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/10  10:00:00,237.952508383,25.3812276145,10.1323244168,0.0,27.9495200658,27.7759469175,8.16949739139,0.0,7.005,1.16449739139
 09/10  11:00:00,264.830856511,25.3812276145,12.9383449409,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/10  12:00:00,295.776414062,25.3812276145,21.0473990071,0.0,41.9242800987,36.8599292233,10.504537321,0.0,9.34,1.16453732097
 09/10  13:00:00,307.002476079,25.3812276145,27.6014179647,0.0,41.9242800987,36.8599292233,10.5045838906,0.0,9.34,1.16458389057
 09/10  14:00:00,305.165860571,25.3812276145,33.4711088616,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  15:00:00,301.726464081,25.3812276145,35.6016202328,0.0,41.9242800987,36.8599292233,10.5045935704,0.0,9.34,1.16459357041
 09/10  16:00:00,302.345779248,25.3812276145,36.6115659391,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  17:00:00,265.119243097,25.3812276145,30.3589652444,0.0,27.9495200658,27.7759469175,8.16962705188,0.0,7.005,1.16462705188
 09/10  18:00:00,255.898653248,25.3812276145,20.7328456031,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/10  19:00:00,252.799330488,25.3812276145,16.4827859943,0.0,13.9747600329,18.6919646116,5.83446280585,0.0,4.67,1.16446280585
 09/10  20:00:00,231.476171113,25.3812276145,13.2387882985,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/10  21:00:00,201.992543955,25.3812276145,13.7642794621,0.0,13.9747600329,18.6919646116,5.83436404731,0.0,4.67,1.16436404731
 09/10  22:00:00,128.565398156,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  23:00:00,157.673237479,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  24:00:00,137.454674859,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548320087,0.0,1.75125,1.16423320087
 09/11  01:00:00,127.191313368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  02:00:00,125.604995607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  03:00:00,124.209834258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  04:00:00,131.645509372,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923561665,0.0,2.335,1.16423561665
 09/11  05:00:00,129.819159299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  06:00:00,180.08792366,25.3812276145,4.20884549861,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/11  07:00:00,189.621790367,25.3812276145,3.47189158958,0.0,13.9747600329,18.6919646116,6.88370349805,1.04933194293,4.67,1.16437155513
 09/11  08:00:00,269.479758119,25.3812276145,6.61433945113,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/11  09:00:00,306.873332788,25.3812276145,10.5724963812,0.0,62.886420148,41.4019203762,11.6720357138,0.0,10.5075,1.16453571376
 09/11  10:00:00,308.282208007,25.3812276145,13.3923093932,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/11  11:00:00,330.489516679,25.3812276145,17.4608149571,0.0,62.886420148,41.4019203762,11.672301108,0.0,10.5075,1.16480110803
 09/11  12:00:00,330.09494753,25.3812276145,23.4062857164,0.0,62.886420148,41.4019203762,11.6724020972,0.0,10.5075,1.16490209724
 09/11  13:00:00,339.077463022,25.3812276145,28.0777120542,0.0,62.886420148,41.4019203762,11.6724675488,0.0,10.5075,1.16496754877
 09/11  14:00:00,335.238569004,25.3812276145,32.3580746666,0.0,62.886420148,41.4019203762,11.6723175644,0.0,10.5075,1.16481756445
 09/11  15:00:00,331.764725143,25.3812276145,34.8927043057,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/11  16:00:00,332.338295017,25.3812276145,35.7090223789,0.0,62.886420148,41.4019203762,11.6721585775,0.0,10.5075,1.16465857749
 09/11  17:00:00,330.222260224,25.3812276145,34.3593334374,0.0,62.886420148,41.4019203762,11.6722303969,0.0,10.5075,1.16473039688
 09/11  18:00:00,317.520583146,25.3812276145,28.5977825403,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/11  19:00:00,315.275430636,25.3812276145,22.4678564803,0.0,41.9242800987,36.8599292233,10.5045817686,0.0,9.34,1.16458176856
 09/11  20:00:00,281.866252841,25.3812276145,17.1452745219,0.0,34.9369000822,32.3179380704,9.33707626164,0.0,8.1725,1.16457626164
 09/11  21:00:00,203.90822705,25.3812276145,15.6045452274,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/11  22:00:00,130.300554338,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  23:00:00,159.307697165,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929200988,0.0,2.335,1.16429200988
 09/11  24:00:00,140.325026002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  01:00:00,129.248981197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  02:00:00,128.446252518,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923839598,0.0,2.335,1.16423839598
 09/12  03:00:00,127.828798557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  04:00:00,154.598750592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  05:00:00,153.916006918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  06:00:00,206.130641006,25.3812276145,5.89741688983,0.0,13.9747600329,18.6919646116,5.83422903731,0.0,4.67,1.16422903731
 09/12  07:00:00,208.938378317,25.3812276145,5.12418075263,0.0,13.9747600329,18.6919646116,5.24127206967,0.551272069667,4.67,0.02
 09/12  08:00:00,279.155644845,25.3812276145,9.45602433369,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/12  09:00:00,320.47804288,25.3812276145,15.3632288014,0.0,62.886420148,41.4019203762,11.6720805227,0.0,10.5075,1.16458052273
 09/12  10:00:00,325.856567235,25.3812276145,21.4540749845,0.0,62.886420148,41.4019203762,11.6720954911,0.0,10.5075,1.1645954911
 09/12  11:00:00,351.005031756,25.3812276145,32.0121494609,0.0,62.886420148,41.4019203762,11.6722546615,0.0,10.5075,1.16475466146
 09/12  12:00:00,351.811301676,25.3812276145,38.0597711071,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/12  13:00:00,358.070178135,25.3812276145,41.7946519628,0.0,62.886420148,41.4019203762,11.6723804612,0.0,10.5075,1.16488046117
 09/12  14:00:00,353.729304775,25.3812276145,44.7755339129,0.0,62.886420148,41.4019203762,11.6722845384,0.0,10.5075,1.16478453845
 09/12  15:00:00,352.581972993,25.3812276145,49.9866672339,0.0,62.886420148,41.4019203762,11.6721377592,0.0,10.5075,1.16463775923
 09/12  16:00:00,345.743845546,25.3812276145,45.9478696831,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/12  17:00:00,340.003222558,25.3812276145,41.7735433823,0.0,62.886420148,41.4019203762,11.6722151506,0.0,10.5075,1.16471515056
 09/12  18:00:00,323.86512395,25.3812276145,33.4574474825,0.0,41.9242800987,36.8599292233,10.5046962378,0.0,9.34,1.16469623777
 09/12  19:00:00,313.509004994,25.3812276145,26.9238196619,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/12  20:00:00,282.934985353,25.3812276145,21.2936417856,0.0,34.9369000822,32.3179380704,9.33700027183,0.0,8.1725,1.16450027183
 09/12  21:00:00,209.877937864,25.3812276145,24.4031096635,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/12  22:00:00,135.428084007,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935574325,0.0,2.335,1.16435574325
 09/12  23:00:00,162.755782604,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  24:00:00,143.891941349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  01:00:00,134.204482985,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923767185,0.0,2.335,1.16423767185
 09/13  02:00:00,131.754133786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  03:00:00,130.932570005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  04:00:00,139.043381786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  05:00:00,137.792362377,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499240581,0.0,2.335,1.164240581
 09/13  06:00:00,192.335711948,25.3812276145,9.15716240195,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/13  07:00:00,204.022705968,25.3812276145,7.39545884825,0.0,13.9747600329,18.6919646116,5.589512854,0.899512854002,4.67,0.02
 09/13  08:00:00,286.572536275,25.3812276145,12.4277924608,0.0,34.9369000822,32.3179380704,9.3369606883,0.0,8.1725,1.1644606883
 09/13  09:00:00,331.183770769,25.3812276145,20.4496820725,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/13  10:00:00,338.568110114,25.3812276145,28.6013614492,0.0,62.886420148,41.4019203762,11.6721168972,0.0,10.5075,1.16461689715
 09/13  11:00:00,354.261484811,25.3812276145,35.2036818418,0.0,62.886420148,41.4019203762,11.6723895436,0.0,10.5075,1.16488954364
 09/13  12:00:00,354.054590098,25.3812276145,39.2634662704,0.0,62.886420148,41.4019203762,11.6723197837,0.0,10.5075,1.16481978367
 09/13  13:00:00,354.924835364,25.3812276145,40.3440720949,0.0,62.886420148,41.4019203762,11.6723872587,0.0,10.5075,1.16488725875
 09/13  14:00:00,335.107520065,25.3812276145,32.5860312421,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/13  15:00:00,327.058979215,25.3812276145,31.8571465343,0.0,62.886420148,41.4019203762,11.672148612,0.0,10.5075,1.16464861203
 09/13  16:00:00,344.222743969,25.3812276145,43.8246442705,0.0,62.886420148,41.4019203762,11.6722101855,0.0,10.5075,1.16471018545
 09/13  17:00:00,349.878334876,25.3812276145,47.3566227631,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/13  18:00:00,333.800512429,25.3812276145,38.3809400176,0.0,41.9242800987,36.8599292233,10.5047256086,0.0,9.34,1.16472560861
 09/13  19:00:00,327.06273229,25.3812276145,28.0220202593,0.0,41.9242800987,36.8599292233,10.5045825649,0.0,9.34,1.16458256491
 09/13  20:00:00,294.043035776,25.3812276145,21.06483727,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/13  21:00:00,217.298160782,25.3812276145,24.4116765449,0.0,13.9747600329,18.6919646116,5.83442018771,0.0,4.67,1.16442018771
 09/13  22:00:00,135.984171406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  23:00:00,162.505080158,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  24:00:00,143.874613474,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918984542,0.0,2.335,1.16418984542
 09/14  01:00:00,134.746126971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  02:00:00,133.035072276,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  03:00:00,132.287595461,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921137807,0.0,2.335,1.16421137807
 09/14  04:00:00,140.21043722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  05:00:00,139.474432302,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  06:00:00,195.608841206,25.3812276145,10.2547951138,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/14  07:00:00,210.05983556,25.3812276145,8.81115511295,0.0,13.9747600329,18.6919646116,6.73140880588,0.89708506749,4.67,1.16432373839
 09/14  08:00:00,295.547596584,25.3812276145,15.3425417596,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/14  09:00:00,335.893769192,25.3812276145,22.1727079124,0.0,62.886420148,41.4019203762,11.6720820942,0.0,10.5075,1.16458209424
 09/14  10:00:00,341.183176995,25.3812276145,29.8498626607,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/14  11:00:00,358.882120908,25.3812276145,39.0848078053,0.0,62.886420148,41.4019203762,11.6723551273,0.0,10.5075,1.16485512734
 09/14  12:00:00,360.988759993,25.3812276145,43.8195409496,0.0,62.886420148,41.4019203762,11.6724630919,0.0,10.5075,1.16496309189
 09/14  13:00:00,368.586213571,25.3812276145,49.4138870473,0.0,62.886420148,41.4019203762,11.6723381115,0.0,10.5075,1.16483811152
 09/14  14:00:00,366.09426046,25.3812276145,53.6027903444,0.0,62.886420148,41.4019203762,11.67221897,0.0,10.5075,1.16471896998
 09/14  15:00:00,364.937116619,25.3812276145,59.2962211802,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/14  16:00:00,365.999299958,25.3812276145,61.1641587999,0.0,62.886420148,41.4019203762,11.6722360836,0.0,10.5075,1.16473608365
 09/14  17:00:00,360.347375932,25.3812276145,56.9263810201,0.0,62.886420148,41.4019203762,11.6721498657,0.0,10.5075,1.16464986568
 09/14  18:00:00,338.596429213,25.3812276145,44.331680589,0.0,41.9242800987,36.8599292233,10.5046224796,0.0,9.34,1.16462247958
 09/14  19:00:00,335.23717782,25.3812276145,36.4934722664,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/14  20:00:00,303.194687631,25.3812276145,29.4029134209,0.0,34.9369000822,32.3179380704,9.33703866249,0.0,8.1725,1.16453866249
 09/14  21:00:00,231.769454446,25.3812276145,37.3024973908,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/14  22:00:00,136.55064663,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929860396,0.0,2.335,1.16429860396
 09/14  23:00:00,163.456530267,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  24:00:00,145.915797842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  01:00:00,136.901849119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  02:00:00,134.677948952,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920712402,0.0,2.335,1.16420712402
 09/15  03:00:00,134.010695196,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  04:00:00,162.230233308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  05:00:00,161.512148018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  06:00:00,225.736165011,25.3812276145,16.9007977123,0.0,13.9747600329,18.6919646116,5.83423459659,0.0,4.67,1.16423459659
 09/15  07:00:00,227.712863813,25.3812276145,11.3931341801,0.0,13.9747600329,18.6919646116,5.42288704796,0.73288704796,4.67,0.02
 09/15  08:00:00,297.59786565,25.3812276145,17.2782020066,0.0,34.9369000822,32.3179380704,9.33695833845,0.0,8.1725,1.16445833845
 09/15  09:00:00,341.490286855,25.3812276145,27.2342288947,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/15  10:00:00,349.742040271,25.3812276145,36.8357623955,0.0,62.886420148,41.4019203762,11.672205993,0.0,10.5075,1.16470599302
 09/15  11:00:00,366.522593475,25.3812276145,45.6577297847,0.0,62.886420148,41.4019203762,11.6723723377,0.0,10.5075,1.1648723377
 09/15  12:00:00,368.661695903,25.3812276145,50.2191224555,0.0,62.886420148,41.4019203762,11.6723185812,0.0,10.5075,1.16481858118
 09/15  13:00:00,373.167380001,25.3812276145,53.424579185,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/15  14:00:00,371.889388326,25.3812276145,58.6561552842,0.0,62.886420148,41.4019203762,11.6722435376,0.0,10.5075,1.16474353762
 09/15  15:00:00,367.795076018,25.3812276145,61.9895614433,0.0,62.886420148,41.4019203762,11.6722735322,0.0,10.5075,1.16477353225
 09/15  16:00:00,362.678938734,25.3812276145,59.2509796175,0.0,62.886420148,41.4019203762,11.672181782,0.0,10.5075,1.16468178205
 09/15  17:00:00,357.625047566,25.3812276145,55.3256682669,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/15  18:00:00,341.075717285,25.3812276145,46.4781343387,0.0,41.9242800987,36.8599292233,10.5046913267,0.0,9.34,1.16469132665
 09/15  19:00:00,328.959626432,25.3812276145,38.8315332236,0.0,41.9242800987,36.8599292233,10.5045317764,0.0,9.34,1.16453177636
 09/15  20:00:00,298.134851933,25.3812276145,32.1607738717,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/15  21:00:00,226.295441874,25.3812276145,38.4078718705,0.0,13.9747600329,18.6919646116,5.83445240691,0.0,4.67,1.16445240691
 09/15  22:00:00,137.178965689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  23:00:00,164.731363881,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  24:00:00,146.992447106,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991920864,0.0,2.335,1.1641920864
 09/16  01:00:00,135.618506337,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  02:00:00,132.852391474,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  03:00:00,132.783218609,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  04:00:00,141.123819949,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546517313,0.0,1.75125,1.16421517313
 09/16  05:00:00,139.593802252,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  06:00:00,190.994786499,25.3812276145,17.4652148914,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/16  07:00:00,199.825919264,25.3812276145,10.4898827354,0.0,6.98738001645,14.1499734587,5.40499921337,0.738110802384,3.5025,1.16438841099
 09/16  08:00:00,271.995909329,25.3812276145,16.9964951044,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/16  09:00:00,313.941467089,25.3812276145,28.7950360705,0.0,41.9242800987,36.8599292233,10.5045404511,0.0,9.34,1.16454045108
 09/16  10:00:00,349.233283021,25.3812276145,38.9607469351,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/16  11:00:00,369.283325613,25.3812276145,47.3275066012,0.0,62.886420148,41.4019203762,11.6723312595,0.0,10.5075,1.16483125948
 09/16  12:00:00,374.786456126,25.3812276145,55.0262704102,0.0,62.886420148,41.4019203762,11.6724079672,0.0,10.5075,1.16490796721
 09/16  13:00:00,381.284101239,25.3812276145,59.5442928257,0.0,62.886420148,41.4019203762,11.6724847147,0.0,10.5075,1.16498471474
 09/16  14:00:00,373.059370461,25.3812276145,60.0571191788,0.0,62.886420148,41.4019203762,11.6723306364,0.0,10.5075,1.16483063635
 09/16  15:00:00,366.723856111,25.3812276145,61.5902424431,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/16  16:00:00,361.133595352,25.3812276145,58.3336950066,0.0,62.886420148,41.4019203762,11.6722326008,0.0,10.5075,1.16473260078
 09/16  17:00:00,355.811265979,25.3812276145,54.6277619055,0.0,62.886420148,41.4019203762,11.6722934311,0.0,10.5075,1.16479343113
 09/16  18:00:00,322.966094867,25.3812276145,42.214584398,0.0,34.9369000822,32.3179380704,9.3371540514,0.0,8.1725,1.1646540514
 09/16  19:00:00,289.540494552,25.3812276145,31.151715956,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/16  20:00:00,270.25870064,25.3812276145,26.0911914074,0.0,20.9621400493,23.2339557645,7.0019984263,0.0,5.8375,1.1644984263
 09/16  21:00:00,215.019964017,25.3812276145,34.3978878012,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/16  22:00:00,135.840560093,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559555312,0.0,1.75125,1.16434555312
 09/16  23:00:00,162.697754486,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  24:00:00,144.436661142,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  01:00:00,135.865768136,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550250522,0.0,1.75125,1.16425250522
 09/17  02:00:00,133.613403462,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  03:00:00,133.154397721,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  04:00:00,141.208050289,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  05:00:00,140.702539363,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551201316,0.0,1.75125,1.16426201316
 09/17  06:00:00,192.259670122,25.3812276145,18.4359486725,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/17  07:00:00,201.167181169,25.3812276145,11.2249829146,0.0,6.98738001645,14.1499734587,4.23189803696,0.709398036957,3.5025,0.02
 09/17  08:00:00,243.383320818,25.3812276145,14.9186439866,0.0,6.98738001645,14.1499734587,4.66678356093,0.0,3.5025,1.16428356093
 09/17  09:00:00,233.058160207,25.3812276145,17.9605204599,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/17  10:00:00,262.927011401,25.3812276145,20.7702183304,0.0,27.9495200658,27.7759469175,8.16954711907,0.0,7.005,1.16454711907
 09/17  11:00:00,273.926504186,25.3812276145,19.4893484856,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/17  12:00:00,296.712267063,25.3812276145,21.8341448933,0.0,41.9242800987,36.8599292233,10.5046342438,0.0,9.34,1.16463424383
 09/17  13:00:00,302.180999019,25.3812276145,25.3274287539,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/17  14:00:00,310.488198514,25.3812276145,36.6058603036,0.0,41.9242800987,36.8599292233,10.5045282706,0.0,9.34,1.16452827059
 09/17  15:00:00,313.222287972,25.3812276145,44.1047483365,0.0,41.9242800987,36.8599292233,10.5045746962,0.0,9.34,1.1645746962
 09/17  16:00:00,315.255505821,25.3812276145,46.9072105286,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/17  17:00:00,274.486979821,25.3812276145,37.0126581244,0.0,27.9495200658,27.7759469175,8.16961877225,0.0,7.005,1.16461877225
 09/17  18:00:00,259.353568627,25.3812276145,22.689531716,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/17  19:00:00,258.864052552,25.3812276145,19.9622332871,0.0,13.9747600329,18.6919646116,5.83444627009,0.0,4.67,1.16444627009
 09/17  20:00:00,242.00172843,25.3812276145,17.9406410749,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/17  21:00:00,212.920061867,25.3812276145,20.9622242937,0.0,13.9747600329,18.6919646116,5.83432838974,0.0,4.67,1.16432838974
 09/17  22:00:00,133.53773018,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  23:00:00,161.221060894,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  24:00:00,142.977955815,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154983642,0.0,1.75125,1.1642483642
 09/18  01:00:00,135.731415095,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  02:00:00,133.331874345,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  03:00:00,132.375626621,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  04:00:00,140.794620005,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923948756,0.0,2.335,1.16423948756
 09/18  05:00:00,140.354530497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  06:00:00,197.107810721,25.3812276145,11.9468725537,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/18  07:00:00,206.168566208,25.3812276145,7.96501385369,0.0,13.9747600329,18.6919646116,6.7471501122,0.912801275917,4.67,1.16434883629
 09/18  08:00:00,287.513851956,25.3812276145,12.7318251474,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/18  09:00:00,326.800012962,25.3812276145,18.4549981998,0.0,62.886420148,41.4019203762,11.6720695519,0.0,10.5075,1.16456955188
 09/18  10:00:00,329.241583269,25.3812276145,22.9778768036,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/18  11:00:00,352.15287549,25.3812276145,33.5618105463,0.0,62.886420148,41.4019203762,11.6724149853,0.0,10.5075,1.16491498532
 09/18  12:00:00,355.195402909,25.3812276145,40.1256797813,0.0,62.886420148,41.4019203762,11.6723433193,0.0,10.5075,1.16484331932
 09/18  13:00:00,365.01890909,25.3812276145,46.4898813891,0.0,62.886420148,41.4019203762,11.6724249815,0.0,10.5075,1.16492498154
 09/18  14:00:00,363.335089069,25.3812276145,51.2230116439,0.0,62.886420148,41.4019203762,11.6722863462,0.0,10.5075,1.16478634622
 09/18  15:00:00,361.352857705,25.3812276145,56.1351366526,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/18  16:00:00,360.399192538,25.3812276145,56.0490862285,0.0,62.886420148,41.4019203762,11.6723018793,0.0,10.5075,1.16480187932
 09/18  17:00:00,354.468499929,25.3812276145,51.7636471464,0.0,62.886420148,41.4019203762,11.6722253929,0.0,10.5075,1.16472539292
 09/18  18:00:00,333.216838009,25.3812276145,39.8784752538,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/18  19:00:00,325.041611748,25.3812276145,29.2983145051,0.0,41.9242800987,36.8599292233,10.5045870694,0.0,9.34,1.16458706937
 09/18  20:00:00,290.906258981,25.3812276145,22.0458823789,0.0,34.9369000822,32.3179380704,9.33709394841,0.0,8.1725,1.16459394841
 09/18  21:00:00,213.133473471,25.3812276145,22.5754322115,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/18  22:00:00,133.536814662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  23:00:00,160.846483503,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924110195,0.0,2.335,1.16424110195
 09/18  24:00:00,141.30463023,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  01:00:00,131.571904444,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  02:00:00,129.258789698,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919805941,0.0,2.335,1.16419805941
 09/19  03:00:00,128.822234161,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  04:00:00,155.602581452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  05:00:00,155.614647325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  06:00:00,208.474555463,25.3812276145,7.04786010411,0.0,13.9747600329,18.6919646116,5.83419424985,0.0,4.67,1.16419424985
 09/19  07:00:00,210.31608826,25.3812276145,5.56791318255,0.0,13.9747600329,18.6919646116,5.26600725431,0.576007254309,4.67,0.02
 09/19  08:00:00,281.962567442,25.3812276145,10.5653397358,0.0,34.9369000822,32.3179380704,9.33689489795,0.0,8.1725,1.16439489795
 09/19  09:00:00,325.486563142,25.3812276145,17.7805606034,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/19  10:00:00,333.853967044,25.3812276145,26.09788547,0.0,62.886420148,41.4019203762,11.6721534244,0.0,10.5075,1.16465342436
 09/19  11:00:00,354.450227803,25.3812276145,34.5054225531,0.0,62.886420148,41.4019203762,11.672330839,0.0,10.5075,1.16483083899
 09/19  12:00:00,358.087327699,25.3812276145,42.5556647097,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/19  13:00:00,365.551754945,25.3812276145,46.9546419786,0.0,62.886420148,41.4019203762,11.6724743609,0.0,10.5075,1.16497436093
 09/19  14:00:00,361.26211926,25.3812276145,50.3507544538,0.0,62.886420148,41.4019203762,11.6722180464,0.0,10.5075,1.16471804645
 09/19  15:00:00,356.135778157,25.3812276145,53.0486942385,0.0,62.886420148,41.4019203762,11.6722564045,0.0,10.5075,1.16475640453
 09/19  16:00:00,355.737476534,25.3812276145,53.2247500339,0.0,62.886420148,41.4019203762,11.6721721051,0.0,10.5075,1.16467210506
 09/19  17:00:00,352.051434284,25.3812276145,50.6197747207,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/19  18:00:00,335.9368,25.3812276145,42.3046671905,0.0,41.9242800987,36.8599292233,10.504689748,0.0,9.34,1.16468974796
 09/19  19:00:00,322.389254795,25.3812276145,33.8202528508,0.0,41.9242800987,36.8599292233,10.504536091,0.0,9.34,1.16453609095
 09/19  20:00:00,288.88709851,25.3812276145,25.4383426757,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/19  21:00:00,217.113641032,25.3812276145,30.5973731775,0.0,13.9747600329,18.6919646116,5.83446236831,0.0,4.67,1.16446236831
 09/19  22:00:00,136.060044339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  23:00:00,162.455251883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  24:00:00,143.549326734,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992025633,0.0,2.335,1.1642025633
 09/20  01:00:00,133.842635556,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  02:00:00,131.522303014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  03:00:00,131.424888386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  04:00:00,139.480269394,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992271947,0.0,2.335,1.1642271947
 09/20  05:00:00,138.4856946,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  06:00:00,196.42673258,25.3812276145,12.1364270352,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/20  07:00:00,208.917233804,25.3812276145,9.3453421623,0.0,13.9747600329,18.6919646116,6.55297292163,0.71863407207,4.67,1.16433884956
 09/20  08:00:00,291.089380372,25.3812276145,14.3764515787,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/20  09:00:00,336.47253215,25.3812276145,24.3534169398,0.0,62.886420148,41.4019203762,11.6720644366,0.0,10.5075,1.16456443664
 09/20  10:00:00,343.542933819,25.3812276145,32.8518544394,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/20  11:00:00,366.81742918,25.3812276145,45.9823625985,0.0,62.886420148,41.4019203762,11.6724162713,0.0,10.5075,1.16491627131
 09/20  12:00:00,368.434179413,25.3812276145,50.3299686932,0.0,62.886420148,41.4019203762,11.6723488256,0.0,10.5075,1.16484882557
 09/20  13:00:00,369.947982791,25.3812276145,51.9244446005,0.0,62.886420148,41.4019203762,11.6724354333,0.0,10.5075,1.16493543333
 09/20  14:00:00,347.871147983,25.3812276145,41.9339186788,0.0,62.886420148,41.4019203762,11.6723002765,0.0,10.5075,1.16480027648
 09/20  15:00:00,333.049239907,25.3812276145,37.088934511,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/20  16:00:00,336.797572601,25.3812276145,40.6696334102,0.0,62.886420148,41.4019203762,11.6721558084,0.0,10.5075,1.16465580844
 09/20  17:00:00,341.738729907,25.3812276145,43.7271988446,0.0,62.886420148,41.4019203762,11.6722475089,0.0,10.5075,1.16474750894
 09/20  18:00:00,328.667277867,25.3812276145,36.7867584089,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/20  19:00:00,326.379728635,25.3812276145,29.6291430285,0.0,41.9242800987,36.8599292233,10.5046124155,0.0,9.34,1.16461241546
 09/20  20:00:00,297.727209947,25.3812276145,24.7575155716,0.0,34.9369000822,32.3179380704,9.33712303609,0.0,8.1725,1.16462303609
 09/20  21:00:00,221.171282326,25.3812276145,28.5010177781,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/20  22:00:00,135.764959038,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  23:00:00,162.878655305,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927103145,0.0,2.335,1.16427103145
 09/20  24:00:00,143.897523546,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  01:00:00,135.073217847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  02:00:00,133.58720266,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922897037,0.0,2.335,1.16422897037
 09/21  03:00:00,133.002846985,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  04:00:00,141.535753702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  05:00:00,141.060609728,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  06:00:00,200.8457316,25.3812276145,14.3032149743,0.0,13.9747600329,18.6919646116,5.83422604259,0.0,4.67,1.16422604259
 09/21  07:00:00,210.658293656,25.3812276145,9.45435296991,0.0,13.9747600329,18.6919646116,5.47033008416,0.780330084162,4.67,0.02
 09/21  08:00:00,293.47691383,25.3812276145,15.0867263766,0.0,34.9369000822,32.3179380704,9.33693086259,0.0,8.1725,1.16443086259
 09/21  09:00:00,334.451138081,25.3812276145,22.5045411457,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/21  10:00:00,337.407672677,25.3812276145,28.1207684642,0.0,62.886420148,41.4019203762,11.6721947107,0.0,10.5075,1.16469471071
 09/21  11:00:00,363.416553167,25.3812276145,42.8248612717,0.0,62.886420148,41.4019203762,11.6723775584,0.0,10.5075,1.16487755845
 09/21  12:00:00,365.008526481,25.3812276145,47.4368447957,0.0,62.886420148,41.4019203762,11.6723367672,0.0,10.5075,1.1648367672
 09/21  13:00:00,369.03601185,25.3812276145,50.5476435202,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/21  14:00:00,359.36757782,25.3812276145,50.3349914749,0.0,62.886420148,41.4019203762,11.672273463,0.0,10.5075,1.16477346296
 09/21  15:00:00,350.869044363,25.3812276145,49.9325333731,0.0,62.886420148,41.4019203762,11.6721540965,0.0,10.5075,1.16465409646
 09/21  16:00:00,357.850626667,25.3812276145,55.7547020558,0.0,62.886420148,41.4019203762,11.6722358777,0.0,10.5075,1.16473587766
 09/21  17:00:00,355.211005861,25.3812276145,53.6529518237,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/21  18:00:00,329.96322727,25.3812276145,38.2033993156,0.0,41.9242800987,36.8599292233,10.5047578045,0.0,9.34,1.16475780448
 09/21  19:00:00,319.975335107,25.3812276145,26.4134596847,0.0,41.9242800987,36.8599292233,10.5046073156,0.0,9.34,1.16460731563
 09/21  20:00:00,292.331977889,25.3812276145,22.8653194647,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/21  21:00:00,216.073021865,25.3812276145,25.0187094678,0.0,13.9747600329,18.6919646116,5.83442807045,0.0,4.67,1.16442807045
 09/21  22:00:00,133.91064919,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  23:00:00,161.44251415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  24:00:00,142.530531484,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921555292,0.0,2.335,1.16421555292
 09/22  01:00:00,133.335323984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  02:00:00,131.441791359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  03:00:00,130.92302105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  04:00:00,159.191229381,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924133669,0.0,2.335,1.16424133669
 09/22  05:00:00,158.814531256,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  06:00:00,214.042001632,25.3812276145,9.3135865749,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/22  07:00:00,214.070668376,25.3812276145,6.48987043355,0.0,13.9747600329,18.6919646116,6.37335518572,0.539027296487,4.67,1.16432788923
 09/22  08:00:00,275.398831666,25.3812276145,8.3466540669,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/22  09:00:00,300.186164847,25.3812276145,9.08175817735,0.0,62.886420148,41.4019203762,11.6720164506,0.0,10.5075,1.16451645064
 09/22  10:00:00,289.728013618,25.3812276145,7.8735533517,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/22  11:00:00,304.024895866,25.3812276145,7.32222771038,0.0,62.886420148,41.4019203762,11.6723135688,0.0,10.5075,1.16481356883
 09/22  12:00:00,290.603083929,25.3812276145,7.09661347192,0.0,62.886420148,41.4019203762,11.6724420382,0.0,10.5075,1.16494203818
 09/22  13:00:00,287.03565758,25.3812276145,6.84971305583,0.0,62.886420148,41.4019203762,11.6723325794,0.0,10.5075,1.16483257944
 09/22  14:00:00,277.502492409,25.3812276145,6.55926478936,0.0,62.886420148,41.4019203762,11.6722277542,0.0,10.5075,1.16472775417
 09/22  15:00:00,270.993113574,25.3812276145,6.38688815887,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/22  16:00:00,268.367421447,25.3812276145,6.0085344567,0.0,62.886420148,41.4019203762,11.6722616107,0.0,10.5075,1.16476161066
 09/22  17:00:00,266.211592728,25.3812276145,5.63921527591,0.0,62.886420148,41.4019203762,11.6721905907,0.0,10.5075,1.16469059067
 09/22  18:00:00,264.48633554,25.3812276145,4.60797004864,0.0,41.9242800987,36.8599292233,18.1084175211,7.60373874292,9.34,1.16467877821
 09/22  19:00:00,254.627361409,25.3812276145,4.05206077421,0.0,41.9242800987,36.8599292233,26.3498972185,16.9898972185,9.34,0.02
 09/22  20:00:00,226.389646967,25.3812276145,2.96619206676,0.0,34.9369000822,32.3179380704,36.1326918948,26.7955842541,8.1725,1.1646076407
 09/22  21:00:00,163.388938331,25.3812276145,1.22997766664,0.0,13.9747600329,18.6919646116,13.9092578401,9.21925784006,4.67,0.02
 09/22  22:00:00,112.268379766,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928947859,0.0,2.335,1.16428947859
 09/22  23:00:00,143.217635274,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  24:00:00,117.493202371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/23  01:00:00,104.992555885,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551174338,0.0,1.75125,1.16426174338
 09/23  02:00:00,103.236235684,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  03:00:00,102.005088064,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  04:00:00,108.091307934,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  05:00:00,107.085812081,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550239779,0.0,1.75125,1.16425239779
 09/23  06:00:00,141.018971189,25.3812276145,0.00107296063038,0.0,6.98738001645,14.1499734587,73.5071798636,69.9846798636,3.5025,0.02
 09/23  07:00:00,146.615423059,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,97.2759325571,93.7534325571,3.5025,0.02
 09/23  08:00:00,210.823323466,25.3812276145,0.568250384718,0.0,20.9621400493,23.2339557645,80.2185934621,73.216574743,5.8375,1.16451871914
 09/23  09:00:00,236.717323716,25.3812276145,1.85029037157,0.0,41.9242800987,36.8599292233,52.700208484,43.340208484,9.34,0.02
 09/23  10:00:00,267.239822439,25.3812276145,3.3988666366,0.0,62.886420148,41.4019203762,18.8731112756,7.20090068043,10.5075,1.16471059521
 09/23  11:00:00,303.490331499,25.3812276145,5.2072059157,0.0,62.886420148,41.4019203762,11.6722686406,0.0,10.5075,1.16476864061
 09/23  12:00:00,299.149127703,25.3812276145,6.7663557427,0.0,62.886420148,41.4019203762,11.6723751365,0.0,10.5075,1.16487513647
 09/23  13:00:00,304.763755523,25.3812276145,8.9605916023,0.0,62.886420148,41.4019203762,11.672471838,0.0,10.5075,1.16497183796
 09/23  14:00:00,304.221644619,25.3812276145,11.399699836,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/23  15:00:00,304.557475216,25.3812276145,13.8567058428,0.0,62.886420148,41.4019203762,11.6722890166,0.0,10.5075,1.16478901664
 09/23  16:00:00,308.266997587,25.3812276145,16.5511221974,0.0,62.886420148,41.4019203762,11.6722127288,0.0,10.5075,1.16471272883
 09/23  17:00:00,306.951681257,25.3812276145,15.8316705406,0.0,62.886420148,41.4019203762,11.6722869481,0.0,10.5075,1.16478694807
 09/23  18:00:00,284.10662718,25.3812276145,11.1998789451,0.0,34.9369000822,32.3179380704,8.69126993787,0.498769937874,8.1725,0.02
 09/23  19:00:00,251.281435981,25.3812276145,7.97210770416,0.0,20.9621400493,23.2339557645,7.36102963825,0.358983246709,5.8375,1.16454639154
 09/23  20:00:00,232.23497686,25.3812276145,6.3510482872,0.0,20.9621400493,23.2339557645,7.00197130873,0.0,5.8375,1.16447130873
 09/23  21:00:00,171.729247608,25.3812276145,3.84905635748,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/23  22:00:00,121.946557941,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  23:00:00,150.90672659,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558679027,0.0,1.75125,1.16433679027
 09/23  24:00:00,127.768567015,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  01:00:00,115.904755405,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  02:00:00,114.319510438,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550190145,0.0,1.75125,1.16425190145
 09/24  03:00:00,112.911172842,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  04:00:00,118.88196231,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  05:00:00,117.402960106,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551132748,0.0,1.75125,1.16426132748
 09/24  06:00:00,153.380374906,25.3812276145,0.432534352949,0.0,6.98738001645,14.1499734587,27.0465935458,23.5240935458,3.5025,0.02
 09/24  07:00:00,164.385410457,25.3812276145,0.478943462158,0.0,6.98738001645,14.1499734587,48.4835509103,44.9610509103,3.5025,0.02
 09/24  08:00:00,203.983732647,25.3812276145,0.974928638788,0.0,6.98738001645,14.1499734587,26.0269364081,21.3601157723,3.5025,1.16432063581
 09/24  09:00:00,189.709072021,25.3812276145,1.3775249036,0.0,6.98738001645,14.1499734587,6.26214832213,2.73964832213,3.5025,0.02
 09/24  10:00:00,229.197424643,25.3812276145,4.97979522638,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/24  11:00:00,257.903844452,25.3812276145,8.14568139808,0.0,27.9495200658,27.7759469175,8.1695879741,0.0,7.005,1.1645879741
 09/24  12:00:00,286.627065961,25.3812276145,13.4485317379,0.0,41.9242800987,36.8599292233,10.5046807447,0.0,9.34,1.16468074473
 09/24  13:00:00,295.227389102,25.3812276145,17.3688148357,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/24  14:00:00,290.055227616,25.3812276145,20.9267698191,0.0,41.9242800987,36.8599292233,10.5045817493,0.0,9.34,1.1645817493
 09/24  15:00:00,286.182433993,25.3812276145,22.808386398,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/24  16:00:00,285.579867977,25.3812276145,23.1174001099,0.0,41.9242800987,36.8599292233,10.5046721802,0.0,9.34,1.1646721802
 09/24  17:00:00,252.262517474,25.3812276145,19.5364869145,0.0,27.9495200658,27.7759469175,8.16956455359,0.0,7.005,1.16456455359
 09/24  18:00:00,249.20146118,25.3812276145,13.2936185505,0.0,13.9747600329,18.6919646116,5.00829682176,0.318296821764,4.67,0.02
 09/24  19:00:00,243.3907273,25.3812276145,10.5605666456,0.0,13.9747600329,18.6919646116,6.18804738613,0.353526905466,4.67,1.16452048066
 09/24  20:00:00,226.55614367,25.3812276145,9.26411364571,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/24  21:00:00,197.595813319,25.3812276145,10.06632172,0.0,13.9747600329,18.6919646116,5.83438318986,0.0,4.67,1.16438318986
 09/24  22:00:00,129.237409546,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  23:00:00,157.626614116,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  24:00:00,137.393316984,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/25  01:00:00,128.603433868,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992575356,0.0,2.335,1.1642575356
 09/25  02:00:00,127.625850229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  03:00:00,127.103788846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  04:00:00,133.890540332,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920983541,0.0,2.335,1.16420983541
 09/25  05:00:00,133.486325313,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  06:00:00,182.776554945,25.3812276145,3.56562719614,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/25  07:00:00,190.892223686,25.3812276145,2.39620573796,0.0,13.9747600329,18.6919646116,12.1922601729,6.35793230718,4.67,1.16432786573
 09/25  08:00:00,269.516235738,25.3812276145,5.66272202541,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/25  09:00:00,304.381634193,25.3812276145,9.32482154596,0.0,62.886420148,41.4019203762,11.6720661569,0.0,10.5075,1.16456615691
 09/25  10:00:00,305.31392603,25.3812276145,11.560111999,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/25  11:00:00,325.839804068,25.3812276145,14.3260206592,0.0,62.886420148,41.4019203762,11.6724346057,0.0,10.5075,1.16493460574
 09/25  12:00:00,323.919509767,25.3812276145,17.9577054582,0.0,62.886420148,41.4019203762,11.6723781294,0.0,10.5075,1.16487812943
 09/25  13:00:00,333.265057824,25.3812276145,23.6221548495,0.0,62.886420148,41.4019203762,11.6724776839,0.0,10.5075,1.16497768392
 09/25  14:00:00,333.429554045,25.3812276145,29.5009149493,0.0,62.886420148,41.4019203762,11.6723516048,0.0,10.5075,1.16485160476
 09/25  15:00:00,331.293710015,25.3812276145,33.8554098985,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/25  16:00:00,332.454507133,25.3812276145,35.1839506152,0.0,62.886420148,41.4019203762,11.6722159908,0.0,10.5075,1.16471599083
 09/25  17:00:00,330.477526009,25.3812276145,33.6037920111,0.0,62.886420148,41.4019203762,11.6723197877,0.0,10.5075,1.1648197877
 09/25  18:00:00,316.478872224,25.3812276145,24.4742782582,0.0,41.9242800987,36.8599292233,10.5046453757,0.0,9.34,1.16464537573
 09/25  19:00:00,313.977788997,25.3812276145,20.8661965792,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/25  20:00:00,288.013215672,25.3812276145,18.840304183,0.0,34.9369000822,32.3179380704,9.33707933738,0.0,8.1725,1.16457933738
 09/25  21:00:00,210.952411874,25.3812276145,19.7027603921,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/25  22:00:00,133.669787741,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934751178,0.0,2.335,1.16434751178
 09/25  23:00:00,160.811522221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  24:00:00,141.83677303,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  01:00:00,132.601128624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  02:00:00,130.757921227,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925976567,0.0,2.335,1.16425976567
 09/26  03:00:00,129.946907765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  04:00:00,157.41485243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  05:00:00,157.207125732,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919996735,0.0,2.335,1.16419996735
 09/26  06:00:00,209.937615501,25.3812276145,6.76883644355,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/26  07:00:00,211.957141569,25.3812276145,5.27651322435,0.0,13.9747600329,18.6919646116,5.59642563737,0.90642563737,4.67,0.02
 09/26  08:00:00,280.296893101,25.3812276145,9.46166057922,0.0,34.9369000822,32.3179380704,9.33692944635,0.0,8.1725,1.16442944635
 09/26  09:00:00,315.893579882,25.3812276145,13.4532390228,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/26  10:00:00,313.57030669,25.3812276145,14.5979468174,0.0,62.886420148,41.4019203762,11.6721625757,0.0,10.5075,1.16466257573
 09/26  11:00:00,330.320185323,25.3812276145,17.5858296242,0.0,62.886420148,41.4019203762,11.6723203925,0.0,10.5075,1.1648203925
 09/26  12:00:00,328.693458419,25.3812276145,22.1949093006,0.0,62.886420148,41.4019203762,11.6724846361,0.0,10.5075,1.16498463611
 09/26  13:00:00,340.780572943,25.3812276145,30.1836531268,0.0,62.886420148,41.4019203762,11.6723784558,0.0,10.5075,1.16487845575
 09/26  14:00:00,344.072933492,25.3812276145,37.8052695407,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/26  15:00:00,342.424561511,25.3812276145,42.536635145,0.0,62.886420148,41.4019203762,11.6721582374,0.0,10.5075,1.16465823739
 09/26  16:00:00,340.887700698,25.3812276145,42.0092859548,0.0,62.886420148,41.4019203762,11.6722495429,0.0,10.5075,1.16474954292
