Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/26  17:00:00,338.008525591,25.3812276145,39.871420304,0.0,62.886420148,41.4019203762,11.672191741,0.0,10.5075,1.16469174104
 09/26  18:00:00,324.298936582,25.3812276145,31.1792299848,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/26  19:00:00,305.312694892,25.3812276145,22.3017733914,0.0,41.9242800987,36.8599292233,10.5045334523,0.0,9.34,1.1645334523
 09/26  20:00:00,276.395467116,25.3812276145,18.4930737614,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/26  21:00:00,199.931676352,25.3812276145,17.0536845023,0.0,13.9747600329,18.6919646116,5.83447203813,0.0,4.67,1.16447203813
 09/26  22:00:00,131.898176495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  23:00:00,160.874944772,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928417223,0.0,2.335,1.16428417223
 09/26  24:00:00,140.995594546,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  01:00:00,130.426556722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  02:00:00,128.253907498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  03:00:00,127.344597006,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920657397,0.0,2.335,1.16420657397
 09/27  04:00:00,134.550045975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  05:00:00,132.937822602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  06:00:00,181.160364976,25.3812276145,3.67700663348,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/27  07:00:00,189.341408964,25.3812276145,2.75178376059,0.0,13.9747600329,18.6919646116,12.1630868579,6.32869055915,4.67,1.16439629877
 09/27  08:00:00,270.712695157,25.3812276145,6.47837802421,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/27  09:00:00,312.939426392,25.3812276145,12.4507712999,0.0,62.886420148,41.4019203762,11.6721142289,0.0,10.5075,1.16461422886
 09/27  10:00:00,316.269585864,25.3812276145,15.6410367611,0.0,62.886420148,41.4019203762,11.672183659,0.0,10.5075,1.16468365902
 09/27  11:00:00,339.182187692,25.3812276145,22.7518619638,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/27  12:00:00,340.127615159,25.3812276145,29.2541727161,0.0,62.886420148,41.4019203762,11.6724924989,0.0,10.5075,1.16499249885
 09/27  13:00:00,345.46793988,25.3812276145,32.4433598924,0.0,62.886420148,41.4019203762,11.6723959863,0.0,10.5075,1.16489598633
 09/27  14:00:00,343.049067435,25.3812276145,36.9988676342,0.0,62.886420148,41.4019203762,11.6723288691,0.0,10.5075,1.16482886911
 09/27  15:00:00,338.045772246,25.3812276145,39.2650067897,0.0,62.886420148,41.4019203762,11.6722082894,0.0,10.5075,1.16470828943
 09/27  16:00:00,336.757688885,25.3812276145,38.8744983115,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/27  17:00:00,332.135848751,25.3812276145,35.8320549979,0.0,62.886420148,41.4019203762,11.6723207635,0.0,10.5075,1.16482076345
 09/27  18:00:00,315.076637317,25.3812276145,25.2002325663,0.0,41.9242800987,36.8599292233,10.5046750183,0.0,9.34,1.16467501828
 09/27  19:00:00,305.942999752,25.3812276145,18.3243166071,0.0,41.9242800987,36.8599292233,10.5045340511,0.0,9.34,1.16453405108
 09/27  20:00:00,276.919559634,25.3812276145,15.2721681584,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/27  21:00:00,200.626260888,25.3812276145,13.9111857893,0.0,13.9747600329,18.6919646116,5.83447250113,0.0,4.67,1.16447250113
 09/27  22:00:00,129.818783176,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  23:00:00,158.42203918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  24:00:00,138.590065046,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921381339,0.0,2.335,1.16421381339
 09/28  01:00:00,128.105657284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  02:00:00,126.823664704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  03:00:00,126.159647061,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  04:00:00,132.646933698,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992431672,0.0,2.335,1.1642431672
 09/28  05:00:00,130.73744171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  06:00:00,182.572583946,25.3812276145,3.10503841824,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/28  07:00:00,186.892752775,25.3812276145,2.14107375136,0.0,13.9747600329,18.6919646116,19.6343903215,13.800025395,4.67,1.16436492657
 09/28  08:00:00,269.625377604,25.3812276145,6.05630930568,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/28  09:00:00,310.53171308,25.3812276145,11.201416192,0.0,62.886420148,41.4019203762,11.6721110358,0.0,10.5075,1.16461103579
 09/28  10:00:00,309.919580878,25.3812276145,12.8661097272,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/28  11:00:00,329.716019603,25.3812276145,15.684556577,0.0,62.886420148,41.4019203762,11.6722948399,0.0,10.5075,1.16479483992
 09/28  12:00:00,327.278759154,25.3812276145,20.0057403382,0.0,62.886420148,41.4019203762,11.6724399986,0.0,10.5075,1.1649399986
 09/28  13:00:00,332.83639019,25.3812276145,22.2071633014,0.0,62.886420148,41.4019203762,11.6723432067,0.0,10.5075,1.16484320672
 09/28  14:00:00,325.823319431,25.3812276145,24.4471588188,0.0,62.886420148,41.4019203762,11.6722501624,0.0,10.5075,1.16475016244
 09/28  15:00:00,322.187557158,25.3812276145,26.7194753454,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/28  16:00:00,320.828200875,25.3812276145,26.5417427384,0.0,62.886420148,41.4019203762,11.6722976752,0.0,10.5075,1.16479767523
 09/28  17:00:00,315.343091863,25.3812276145,23.061368371,0.0,62.886420148,41.4019203762,11.672239037,0.0,10.5075,1.16473903704
 09/28  18:00:00,301.347071804,25.3812276145,15.2723297176,0.0,41.9242800987,36.8599292233,10.818465767,0.313725825314,9.34,1.16473994167
 09/28  19:00:00,294.77784083,25.3812276145,11.9842195429,0.0,41.9242800987,36.8599292233,9.7406806212,0.380680621201,9.34,0.02
 09/28  20:00:00,265.600572518,25.3812276145,9.77352330363,0.0,34.9369000822,32.3179380704,9.33704401605,0.0,8.1725,1.16454401605
 09/28  21:00:00,190.550147483,25.3812276145,7.58878572284,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/28  22:00:00,127.155497561,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936546114,0.0,2.335,1.16436546114
 09/28  23:00:00,156.310664948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  24:00:00,135.551393861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  01:00:00,124.839908293,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923458927,0.0,2.335,1.16423458927
 09/29  02:00:00,124.416469459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  03:00:00,124.12376591,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  04:00:00,150.154131085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  05:00:00,149.079030084,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924312475,0.0,2.335,1.16424312475
 09/29  06:00:00,201.131985095,25.3812276145,2.23810130142,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/29  07:00:00,200.340854068,25.3812276145,1.97221730682,0.0,13.9747600329,18.6919646116,14.9736039756,10.2836039756,4.67,0.02
 09/29  08:00:00,270.335308595,25.3812276145,5.71805251397,0.0,34.9369000822,32.3179380704,9.33693029597,0.0,8.1725,1.16443029597
 09/29  09:00:00,311.45259958,25.3812276145,11.3171072225,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/29  10:00:00,317.618497007,25.3812276145,15.682377022,0.0,62.886420148,41.4019203762,11.6721261951,0.0,10.5075,1.16462619512
 09/29  11:00:00,343.882914281,25.3812276145,25.6139439622,0.0,62.886420148,41.4019203762,11.6724477259,0.0,10.5075,1.16494772595
 09/29  12:00:00,347.369791542,25.3812276145,32.731383869,0.0,62.886420148,41.4019203762,11.6724130417,0.0,10.5075,1.16491304175
 09/29  13:00:00,350.139160023,25.3812276145,34.3291059933,0.0,62.886420148,41.4019203762,11.6725209389,0.0,10.5075,1.16502093888
 09/29  14:00:00,345.450582323,25.3812276145,37.088281234,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/29  15:00:00,340.499337904,25.3812276145,39.9730354598,0.0,62.886420148,41.4019203762,11.6723058516,0.0,10.5075,1.1648058516
 09/29  16:00:00,336.55201342,25.3812276145,37.6686641108,0.0,62.886420148,41.4019203762,11.6722365942,0.0,10.5075,1.16473659416
 09/29  17:00:00,331.748930417,25.3812276145,34.6646231329,0.0,62.886420148,41.4019203762,11.6721827127,0.0,10.5075,1.16468271266
 09/29  18:00:00,319.769704661,25.3812276145,27.057028584,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/29  19:00:00,302.883937282,25.3812276145,19.8693250572,0.0,41.9242800987,36.8599292233,10.5045624257,0.0,9.34,1.16456242569
 09/29  20:00:00,275.642510452,25.3812276145,17.3205599183,0.0,34.9369000822,32.3179380704,9.33709128289,0.0,8.1725,1.16459128289
 09/29  21:00:00,203.231986792,25.3812276145,18.774302427,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/29  22:00:00,133.823200076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  23:00:00,160.876805154,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924243193,0.0,2.335,1.16424243193
 09/29  24:00:00,141.774363417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/30  01:00:00,129.608761316,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  02:00:00,128.411817847,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549164302,0.0,1.75125,1.16424164302
 09/30  03:00:00,128.156946119,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  04:00:00,135.393139092,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  05:00:00,134.505519488,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549948337,0.0,1.75125,1.16424948337
 09/30  06:00:00,176.797698622,25.3812276145,5.55412649336,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/30  07:00:00,185.66247297,25.3812276145,4.74467380086,0.0,6.98738001645,14.1499734587,4.0983682407,0.575868240698,3.5025,0.02
 09/30  08:00:00,253.082804054,25.3812276145,8.19977597423,0.0,20.9621400493,23.2339557645,7.00195252022,0.0,5.8375,1.16445252022
 09/30  09:00:00,290.181256693,25.3812276145,14.8505530803,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/30  10:00:00,329.433254115,25.3812276145,24.3090981963,0.0,62.886420148,41.4019203762,11.6722660232,0.0,10.5075,1.16476602321
 09/30  11:00:00,354.147969642,25.3812276145,34.5759863623,0.0,62.886420148,41.4019203762,11.6723719949,0.0,10.5075,1.16487199487
 09/30  12:00:00,355.980430372,25.3812276145,40.0478047138,0.0,62.886420148,41.4019203762,11.6725101139,0.0,10.5075,1.16501011394
 09/30  13:00:00,367.27363747,25.3812276145,47.5620609743,0.0,62.886420148,41.4019203762,11.6724248394,0.0,10.5075,1.16492483941
 09/30  14:00:00,358.886072772,25.3812276145,47.4962930632,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/30  15:00:00,350.571251731,25.3812276145,47.4647335114,0.0,62.886420148,41.4019203762,11.6722539226,0.0,10.5075,1.16475392256
 09/30  16:00:00,351.370006896,25.3812276145,49.2581955124,0.0,62.886420148,41.4019203762,11.6721921735,0.0,10.5075,1.16469217351
 09/30  17:00:00,342.023569506,25.3812276145,42.5863821979,0.0,62.886420148,41.4019203762,11.6722835442,0.0,10.5075,1.16478354419
 09/30  18:00:00,311.597536043,25.3812276145,29.6417360813,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/30  19:00:00,276.47437675,25.3812276145,21.0011682122,0.0,20.9621400493,23.2339557645,7.00205344011,0.0,5.8375,1.16455344011
 09/30  20:00:00,258.945248223,25.3812276145,18.6699833155,0.0,20.9621400493,23.2339557645,7.00199050883,0.0,5.8375,1.16449050883
 09/30  21:00:00,198.032915952,25.3812276145,19.9225495865,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/30  22:00:00,132.89506002,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  23:00:00,159.7438098,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561278093,0.0,1.75125,1.16436278093
 09/30  24:00:00,140.453746679,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  01:00:00,130.12535206,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  02:00:00,127.73227435,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553326156,0.0,1.75125,1.16428326156
 10/01  03:00:00,126.414704734,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  04:00:00,133.315310938,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  05:00:00,131.297203254,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548073845,0.0,1.75125,1.16423073845
 10/01  06:00:00,169.663910006,25.3812276145,2.61609786147,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 10/01  07:00:00,174.083681199,25.3812276145,1.68738394139,0.0,6.98738001645,14.1499734587,14.6044143605,11.0819143605,3.5025,0.02
 10/01  08:00:00,211.586596321,25.3812276145,2.84667463107,0.0,6.98738001645,14.1499734587,5.95957402331,1.29279036902,3.5025,1.16428365429
 10/01  09:00:00,199.507483504,25.3812276145,4.8639620339,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 10/01  10:00:00,241.484432997,25.3812276145,10.4650393301,0.0,27.9495200658,27.7759469175,8.16949795617,0.0,7.005,1.16449795617
 10/01  11:00:00,266.475264488,25.3812276145,12.8730428112,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 10/01  12:00:00,296.2834298,25.3812276145,20.314837947,0.0,41.9242800987,36.8599292233,10.5046172794,0.0,9.34,1.16461727937
 10/01  13:00:00,308.036235691,25.3812276145,27.6282211496,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/01  14:00:00,302.414575666,25.3812276145,30.502824347,0.0,41.9242800987,36.8599292233,10.5045362532,0.0,9.34,1.16453625324
 10/01  15:00:00,299.095536891,25.3812276145,33.4856221221,0.0,41.9242800987,36.8599292233,10.5046127555,0.0,9.34,1.16461275546
 10/01  16:00:00,301.23780733,25.3812276145,35.4618044805,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/01  17:00:00,265.829383153,25.3812276145,30.6173537551,0.0,27.9495200658,27.7759469175,8.16954820034,0.0,7.005,1.16454820034
 10/01  18:00:00,259.666386924,25.3812276145,20.4491587263,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/01  19:00:00,253.348764241,25.3812276145,16.3061137365,0.0,13.9747600329,18.6919646116,5.83453360174,0.0,4.67,1.16453360174
 10/01  20:00:00,232.029317988,25.3812276145,12.6614055282,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/01  21:00:00,206.2505966,25.3812276145,16.1068461724,0.0,13.9747600329,18.6919646116,5.83433983763,0.0,4.67,1.16433983763
 10/01  22:00:00,131.444947445,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  23:00:00,159.243648569,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  24:00:00,140.625810889,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547139807,0.0,1.75125,1.16422139807
 10/02  01:00:00,132.052252799,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  02:00:00,130.429916928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  03:00:00,129.332557645,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  04:00:00,137.591993316,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923464002,0.0,2.335,1.16423464002
 10/02  05:00:00,137.476558863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  06:00:00,193.48265879,25.3812276145,7.12518545359,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/02  07:00:00,200.731516568,25.3812276145,5.48299902271,0.0,13.9747600329,18.6919646116,6.77229621768,0.937901221953,4.67,1.16439499573
 10/02  08:00:00,279.236177448,25.3812276145,9.08998805084,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/02  09:00:00,315.795066285,25.3812276145,13.4557390877,0.0,62.886420148,41.4019203762,11.6721083364,0.0,10.5075,1.16460833635
 10/02  10:00:00,316.135372263,25.3812276145,15.2310733789,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/02  11:00:00,337.110922253,25.3812276145,21.7867294427,0.0,62.886420148,41.4019203762,11.6724371542,0.0,10.5075,1.16493715418
 10/02  12:00:00,346.234164654,25.3812276145,33.1598042919,0.0,62.886420148,41.4019203762,11.6723844398,0.0,10.5075,1.16488443976
 10/02  13:00:00,357.464066608,25.3812276145,40.3906715385,0.0,62.886420148,41.4019203762,11.6725058363,0.0,10.5075,1.1650058363
 10/02  14:00:00,350.878927762,25.3812276145,41.866137335,0.0,62.886420148,41.4019203762,11.6722421885,0.0,10.5075,1.16474218846
 10/02  15:00:00,344.099298641,25.3812276145,43.5444268804,0.0,62.886420148,41.4019203762,11.6722980433,0.0,10.5075,1.16479804333
 10/02  16:00:00,341.507168717,25.3812276145,42.2551031867,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/02  17:00:00,336.422515222,25.3812276145,38.8662648875,0.0,62.886420148,41.4019203762,11.6722569117,0.0,10.5075,1.16475691168
 10/02  18:00:00,326.768842844,25.3812276145,32.400837129,0.0,41.9242800987,36.8599292233,10.5047795474,0.0,9.34,1.16477954743
 10/02  19:00:00,325.080012519,25.3812276145,28.1919256303,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/02  20:00:00,296.55708014,25.3812276145,24.0919603599,0.0,34.9369000822,32.3179380704,9.33711271633,0.0,8.1725,1.16461271633
 10/02  21:00:00,217.913095436,25.3812276145,25.3596972213,0.0,13.9747600329,18.6919646116,5.83443406412,0.0,4.67,1.16443406412
 10/02  22:00:00,133.613711453,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  23:00:00,161.116672501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  24:00:00,140.837928864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  01:00:00,129.412009512,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925228158,0.0,2.335,1.16425228158
 10/03  02:00:00,126.78207677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  03:00:00,123.040838279,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  04:00:00,144.861577178,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920874111,0.0,2.335,1.16420874111
 10/03  05:00:00,139.737507103,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  06:00:00,184.471470893,25.3812276145,2.4619722403,0.0,13.9747600329,18.6919646116,7.4898548193,2.7998548193,4.67,0.02
 10/03  07:00:00,168.550814672,25.3812276145,1.56322866119,0.0,13.9747600329,18.6919646116,46.8425991783,41.0082618965,4.67,1.16433728181
 10/03  08:00:00,237.01369427,25.3812276145,4.01562062861,0.0,34.9369000822,32.3179380704,27.5024975267,19.3099975267,8.1725,0.02
 10/03  09:00:00,272.270372893,25.3812276145,7.69522420729,0.0,62.886420148,41.4019203762,11.6720971816,0.0,10.5075,1.16459718155
 10/03  10:00:00,264.270590547,25.3812276145,9.62196058942,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/03  11:00:00,294.733023197,25.3812276145,11.2476291063,0.0,62.886420148,41.4019203762,11.6722963946,0.0,10.5075,1.16479639458
 10/03  12:00:00,284.359684388,25.3812276145,12.9355990797,0.0,62.886420148,41.4019203762,11.6724561957,0.0,10.5075,1.16495619571
 10/03  13:00:00,284.553448321,25.3812276145,14.7357910936,0.0,62.886420148,41.4019203762,11.6723705004,0.0,10.5075,1.16487050037
 10/03  14:00:00,279.743098229,25.3812276145,15.7496298658,0.0,62.886420148,41.4019203762,11.6722878747,0.0,10.5075,1.16478787471
 10/03  15:00:00,275.759022029,25.3812276145,16.7170050322,0.0,62.886420148,41.4019203762,11.6721662372,0.0,10.5075,1.16466623721
 10/03  16:00:00,275.081401419,25.3812276145,16.7035171448,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/03  17:00:00,271.739864268,25.3812276145,15.6132204029,0.0,62.886420148,41.4019203762,11.6722997314,0.0,10.5075,1.16479973142
 10/03  18:00:00,266.76237354,25.3812276145,12.5136789349,0.0,41.9242800987,36.8599292233,10.8392217326,0.334569475499,9.34,1.16465225715
 10/03  19:00:00,253.263804052,25.3812276145,10.591257457,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/03  20:00:00,221.994755689,25.3812276145,8.96626892376,0.0,34.9369000822,32.3179380704,9.33712362738,0.0,8.1725,1.16462362738
 10/03  21:00:00,158.708327807,25.3812276145,7.00384428065,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/03  22:00:00,101.690037192,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936544002,0.0,2.335,1.16436544002
 10/03  23:00:00,134.571708151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  24:00:00,109.205355386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  01:00:00,99.1684818514,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925701018,0.0,2.335,1.16425701018
 10/04  02:00:00,98.655359183,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  03:00:00,98.1405659924,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  04:00:00,105.765855414,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  05:00:00,104.502386458,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920885092,0.0,2.335,1.16420885092
 10/04  06:00:00,156.099677482,25.3812276145,2.39498805794,0.0,13.9747600329,18.6919646116,24.6579808896,19.9679808896,4.67,0.02
 10/04  07:00:00,154.766557801,25.3812276145,1.78320424274,0.0,13.9747600329,18.6919646116,47.056481574,42.366481574,4.67,0.02
 10/04  08:00:00,234.863292873,25.3812276145,3.68875432772,0.0,34.9369000822,32.3179380704,36.187023985,26.8501056348,8.1725,1.16441835022
 10/04  09:00:00,265.915329388,25.3812276145,5.8794765955,0.0,62.886420148,41.4019203762,15.5284609138,5.00096091384,10.5075,0.02
 10/04  10:00:00,257.466337598,25.3812276145,7.35462851556,0.0,62.886420148,41.4019203762,11.6722388964,0.0,10.5075,1.16473889639
 10/04  11:00:00,291.618705056,25.3812276145,9.83431884658,0.0,62.886420148,41.4019203762,11.672378964,0.0,10.5075,1.16487896398
 10/04  12:00:00,280.678242388,25.3812276145,11.1217154756,0.0,62.886420148,41.4019203762,11.6725544896,0.0,10.5075,1.16505448955
 10/04  13:00:00,279.770856086,25.3812276145,11.9022773884,0.0,62.886420148,41.4019203762,11.672468244,0.0,10.5075,1.16496824397
 10/04  14:00:00,275.032480266,25.3812276145,12.6266856634,0.0,62.886420148,41.4019203762,11.6723596882,0.0,10.5075,1.16485968819
 10/04  15:00:00,271.361138976,25.3812276145,13.4871183224,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/04  16:00:00,269.858745063,25.3812276145,13.0525296582,0.0,62.886420148,41.4019203762,11.6722412094,0.0,10.5075,1.16474120944
 10/04  17:00:00,266.293702434,25.3812276145,11.9257349146,0.0,62.886420148,41.4019203762,11.6721957908,0.0,10.5075,1.16469579078
 10/04  18:00:00,263.942260122,25.3812276145,9.98650689354,0.0,41.9242800987,36.8599292233,10.5047100833,0.0,9.34,1.16471008328
 10/04  19:00:00,260.913383744,25.3812276145,9.03612513167,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/04  20:00:00,230.266976541,25.3812276145,7.85461598277,0.0,34.9369000822,32.3179380704,9.33702320145,0.0,8.1725,1.16452320145
 10/04  21:00:00,164.326018501,25.3812276145,5.39349187203,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/04  22:00:00,102.502438843,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935074621,0.0,2.335,1.16435074621
 10/04  23:00:00,135.119168165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  24:00:00,109.209587924,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  01:00:00,98.9406125589,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922246538,0.0,2.335,1.16422246538
 10/05  02:00:00,98.0827211357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  03:00:00,97.332595487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  04:00:00,104.685038046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  05:00:00,103.610331127,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923440193,0.0,2.335,1.16423440193
 10/05  06:00:00,152.958898112,25.3812276145,1.59655939167,0.0,13.9747600329,18.6919646116,36.6846685366,31.9946685366,4.67,0.02
 10/05  07:00:00,151.905276317,25.3812276145,1.34383185311,0.0,13.9747600329,18.6919646116,54.1344809957,49.4444809957,4.67,0.02
 10/05  08:00:00,236.0508185,25.3812276145,3.86431694234,0.0,34.9369000822,32.3179380704,33.2459435817,23.9090101433,8.1725,1.16443343838
 10/05  09:00:00,272.734004266,25.3812276145,7.06602349573,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/05  10:00:00,265.777288881,25.3812276145,8.89755349248,0.0,62.886420148,41.4019203762,11.6721458932,0.0,10.5075,1.16464589319
 10/05  11:00:00,295.652350892,25.3812276145,10.1061448002,0.0,62.886420148,41.4019203762,11.6724878955,0.0,10.5075,1.16498789547
 10/05  12:00:00,287.272338591,25.3812276145,12.0540049401,0.0,62.886420148,41.4019203762,11.6724679002,0.0,10.5075,1.16496790022
 10/05  13:00:00,290.33160764,25.3812276145,15.0456820959,0.0,62.886420148,41.4019203762,11.6723841504,0.0,10.5075,1.16488415038
 10/05  14:00:00,287.640928944,25.3812276145,17.5425882781,0.0,62.886420148,41.4019203762,11.6722773855,0.0,10.5075,1.16477738554
 10/05  15:00:00,282.684187253,25.3812276145,18.5838307701,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/05  16:00:00,280.018298817,25.3812276145,17.7455398142,0.0,62.886420148,41.4019203762,11.6723315364,0.0,10.5075,1.16483153643
 10/05  17:00:00,276.620329896,25.3812276145,16.7994625736,0.0,62.886420148,41.4019203762,11.67229084,0.0,10.5075,1.16479083998
 10/05  18:00:00,276.919121557,25.3812276145,14.3636140369,0.0,41.9242800987,36.8599292233,10.50463415,0.0,9.34,1.16463414999
 10/05  19:00:00,269.738098116,25.3812276145,12.4130190807,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/05  20:00:00,237.091357835,25.3812276145,10.6273785869,0.0,34.9369000822,32.3179380704,9.33708618724,0.0,8.1725,1.16458618724
 10/05  21:00:00,170.697980136,25.3812276145,9.32880915808,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/05  22:00:00,104.791436257,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936265153,0.0,2.335,1.16436265153
 10/05  23:00:00,137.476967164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  24:00:00,113.054600218,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  01:00:00,102.659113063,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  02:00:00,102.146603696,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921409614,0.0,2.335,1.16421409614
 10/06  03:00:00,101.503864729,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  04:00:00,129.450391152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  05:00:00,128.140692225,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922407673,0.0,2.335,1.16422407673
 10/06  06:00:00,178.822228365,25.3812276145,2.76945547049,0.0,13.9747600329,18.6919646116,12.779946124,8.08994612401,4.67,0.02
 10/06  07:00:00,167.977993127,25.3812276145,2.09572058897,0.0,13.9747600329,18.6919646116,38.3100700858,33.6200700858,4.67,0.02
 10/06  08:00:00,239.520344312,25.3812276145,5.1509044609,0.0,34.9369000822,32.3179380704,22.241032096,12.9040571723,8.1725,1.16447492362
 10/06  09:00:00,276.414242105,25.3812276145,8.68277778585,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/06  10:00:00,267.065128677,25.3812276145,9.67820233506,0.0,62.886420148,41.4019203762,11.6722368986,0.0,10.5075,1.16473689863
 10/06  11:00:00,296.330597743,25.3812276145,10.6863594849,0.0,62.886420148,41.4019203762,11.6724243549,0.0,10.5075,1.16492435491
 10/06  12:00:00,285.315123775,25.3812276145,11.9027784569,0.0,62.886420148,41.4019203762,11.6724070808,0.0,10.5075,1.16490708077
 10/06  13:00:00,286.440091113,25.3812276145,13.7170648681,0.0,62.886420148,41.4019203762,11.6725348143,0.0,10.5075,1.16503481433
 10/06  14:00:00,266.751706663,25.3812276145,9.24729505305,0.0,62.886420148,41.4019203762,11.7303810711,1.20288107112,10.5075,0.02
 10/06  15:00:00,249.527018926,25.3812276145,6.74122587009,0.0,62.886420148,41.4019203762,11.6723312718,0.0,10.5075,1.1648312718
 10/06  16:00:00,246.947079787,25.3812276145,6.49678686593,0.0,62.886420148,41.4019203762,12.0719528867,0.399675798783,10.5075,1.16477708789
 10/06  17:00:00,246.811837144,25.3812276145,6.72803142585,0.0,62.886420148,41.4019203762,14.5792525013,2.90701372597,10.5075,1.1647387753
 10/06  18:00:00,251.2171647,25.3812276145,5.61083001117,0.0,41.9242800987,36.8599292233,22.4052277896,13.0452277896,9.34,0.02
 10/06  19:00:00,235.450115595,25.3812276145,4.9984719359,0.0,41.9242800987,36.8599292233,33.0598632561,22.5552318658,9.34,1.16463139027
 10/06  20:00:00,207.503213654,25.3812276145,4.08823359043,0.0,34.9369000822,32.3179380704,37.4998378539,28.162800216,8.1725,1.16453763793
 10/06  21:00:00,145.996446267,25.3812276145,2.06354005657,0.0,13.9747600329,18.6919646116,11.8303048426,7.14030484259,4.67,0.02
 10/06  22:00:00,93.6407368783,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993148705,0.0,2.335,1.1643148705
 10/06  23:00:00,125.852603977,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  24:00:00,96.9124026094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/07  01:00:00,85.8098894781,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  02:00:00,84.9539333983,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155124263,0.0,1.75125,1.1642624263
 10/07  03:00:00,84.3725480181,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  04:00:00,90.6834414425,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  05:00:00,89.462329609,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546320038,0.0,1.75125,1.16421320038
 10/07  06:00:00,126.045723188,25.3812276145,0.000757491489713,0.0,6.98738001645,14.1499734587,112.749352044,109.226852044,3.5025,0.02
 10/07  07:00:00,121.542492826,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,136.952285887,133.429785887,3.5025,0.02
 10/07  08:00:00,188.490251121,25.3812276145,0.401218689996,0.0,20.9621400493,23.2339557645,109.580134111,102.578123817,5.8375,1.16451029426
 10/07  09:00:00,211.680857142,25.3812276145,2.11429548067,0.0,41.9242800987,36.8599292233,68.606314266,59.246314266,9.34,0.02
 10/07  10:00:00,240.518562822,25.3812276145,3.98196303282,0.0,62.886420148,41.4019203762,35.0697313327,23.3974918031,10.5075,1.16473952956
 10/07  11:00:00,272.046065717,25.3812276145,4.90600052951,0.0,62.886420148,41.4019203762,15.1539251824,3.48159087984,10.5075,1.16483430259
 10/07  12:00:00,257.780888978,25.3812276145,6.13879142385,0.0,62.886420148,41.4019203762,11.6724802393,0.0,10.5075,1.16498023933
 10/07  13:00:00,258.196082661,25.3812276145,7.60499091856,0.0,62.886420148,41.4019203762,11.6724085855,0.0,10.5075,1.16490858548
 10/07  14:00:00,254.62359525,25.3812276145,8.65100078689,0.0,62.886420148,41.4019203762,11.6722929669,0.0,10.5075,1.16479296687
 10/07  15:00:00,251.0510258,25.3812276145,9.3700655586,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/07  16:00:00,251.946131139,25.3812276145,9.9464074962,0.0,62.886420148,41.4019203762,11.6722377363,0.0,10.5075,1.16473773627
 10/07  17:00:00,250.523344386,25.3812276145,9.52190017027,0.0,62.886420148,41.4019203762,11.6721784047,0.0,10.5075,1.16467840473
 10/07  18:00:00,237.867130626,25.3812276145,6.61470069623,0.0,34.9369000822,32.3179380704,9.57115460497,0.233904311099,8.1725,1.16475029387
 10/07  19:00:00,197.781400893,25.3812276145,4.31545993657,0.0,20.9621400493,23.2339557645,18.2259408001,12.3684408001,5.8375,0.02
 10/07  20:00:00,184.175186287,25.3812276145,3.58463844221,0.0,20.9621400493,23.2339557645,29.022516144,22.0205179832,5.8375,1.16449816082
 10/07  21:00:00,136.226533764,25.3812276145,2.01891140411,0.0,6.98738001645,14.1499734587,7.54576528464,4.02326528464,3.5025,0.02
 10/07  22:00:00,90.2772875918,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565275824,0.0,1.75125,1.16440275824
 10/07  23:00:00,124.413556751,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  24:00:00,98.2486564135,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  01:00:00,89.4158469819,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155290395,0.0,1.75125,1.1642790395
 10/08  02:00:00,89.3326293436,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  03:00:00,89.158096602,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  04:00:00,97.2317247492,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549214884,0.0,1.75125,1.16424214884
 10/08  05:00:00,97.6046253572,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  06:00:00,137.322562653,25.3812276145,0.759646583571,0.0,6.98738001645,14.1499734587,42.9480136174,39.4255136174,3.5025,0.02
 10/08  07:00:00,137.873383308,25.3812276145,0.731702012746,0.0,6.98738001645,14.1499734587,61.5860450009,56.9192440739,3.5025,1.16430092703
 10/08  08:00:00,176.534807469,25.3812276145,0.900050085782,0.0,6.98738001645,14.1499734587,47.6947215464,44.1722215464,3.5025,0.02
 10/08  09:00:00,154.464856521,25.3812276145,1.06489807957,0.0,6.98738001645,14.1499734587,31.2554942791,27.7329942791,3.5025,0.02
 10/08  10:00:00,191.335504345,25.3812276145,3.03875462872,0.0,27.9495200658,27.7759469175,13.0202008102,4.85065183163,7.005,1.16454897861
 10/08  11:00:00,224.097591821,25.3812276145,4.37377346092,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 10/08  12:00:00,246.487641952,25.3812276145,8.48676738423,0.0,41.9242800987,36.8599292233,10.5046505841,0.0,9.34,1.16465058405
 10/08  13:00:00,251.006673376,25.3812276145,10.1213455491,0.0,41.9242800987,36.8599292233,10.5046104293,0.0,9.34,1.16461042931
 10/08  14:00:00,249.349169117,25.3812276145,11.1029281044,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/08  15:00:00,248.93536609,25.3812276145,11.9832170672,0.0,41.9242800987,36.8599292233,10.5046799891,0.0,9.34,1.16467998906
 10/08  16:00:00,253.697481565,25.3812276145,12.6803844051,0.0,41.9242800987,36.8599292233,10.5046699761,0.0,9.34,1.16466997615
 10/08  17:00:00,226.303185554,25.3812276145,10.9348402789,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 10/08  18:00:00,237.471836361,25.3812276145,8.3775311286,0.0,13.9747600329,18.6919646116,6.13749961364,0.302970242741,4.67,1.16452937089
 10/08  19:00:00,234.616623972,25.3812276145,7.56251409892,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/08  20:00:00,219.548426991,25.3812276145,6.8509372189,0.0,13.9747600329,18.6919646116,5.83438733417,0.0,4.67,1.16438733417
 10/08  21:00:00,193.950695951,25.3812276145,7.86022048626,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/08  22:00:00,127.933665644,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  23:00:00,157.238872542,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551265209,0.0,1.75125,1.16426265209
 10/08  24:00:00,138.358821618,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  01:00:00,127.628620602,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  02:00:00,127.828739392,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551038175,0.0,1.75125,1.16426038175
 10/09  03:00:00,127.763588899,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  04:00:00,135.577061316,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  05:00:00,134.696694148,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546374233,0.0,1.75125,1.16421374233
 10/09  06:00:00,175.799544498,25.3812276145,4.33761637748,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 10/09  07:00:00,182.063748697,25.3812276145,2.73751189248,0.0,6.98738001645,14.1499734587,4.47042273803,0.947922738027,3.5025,0.02
 10/09  08:00:00,208.784575734,25.3812276145,1.79370206269,0.0,6.98738001645,14.1499734587,15.6248238767,10.9579630671,3.5025,1.16436080968
 10/09  09:00:00,184.010659201,25.3812276145,1.29320763686,0.0,6.98738001645,14.1499734587,22.9546336345,19.4321336345,3.5025,0.02
 10/09  10:00:00,216.149632469,25.3812276145,2.87940013001,0.0,27.9495200658,27.7759469175,16.2464647987,8.07695334392,7.005,1.16451145474
 10/09  11:00:00,239.660407807,25.3812276145,3.14246786017,0.0,27.9495200658,27.7759469175,10.6913782148,3.6663782148,7.005,0.02
 10/09  12:00:00,257.64522978,25.3812276145,5.23883643957,0.0,41.9242800987,36.8599292233,10.5046509719,0.0,9.34,1.1646509719
 10/09  13:00:00,257.411751208,25.3812276145,5.7356678046,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/09  14:00:00,252.073727518,25.3812276145,6.20477474241,0.0,41.9242800987,36.8599292233,10.5045857314,0.0,9.34,1.16458573136
 10/09  15:00:00,246.430232693,25.3812276145,6.14054106499,0.0,41.9242800987,36.8599292233,10.5046811204,0.0,9.34,1.16468112039
 10/09  16:00:00,245.010244064,25.3812276145,6.10837443596,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/09  17:00:00,212.679685523,25.3812276145,3.6918914067,0.0,27.9495200658,27.7759469175,9.29289657971,1.12326374151,7.005,1.1646328382
 10/09  18:00:00,219.064241217,25.3812276145,1.82436795511,0.0,13.9747600329,18.6919646116,20.7831556524,16.0931556524,4.67,0.02
 10/09  19:00:00,209.650890225,25.3812276145,1.39749537648,0.0,13.9747600329,18.6919646116,31.6274383936,25.7929284607,4.67,1.16450993293
 10/09  20:00:00,198.141371676,25.3812276145,1.28797641585,0.0,13.9747600329,18.6919646116,33.9160320411,29.2260320411,4.67,0.02
 10/09  21:00:00,176.909164976,25.3812276145,1.24536527184,0.0,13.9747600329,18.6919646116,5.83441798048,0.0,4.67,1.16441798048
 10/09  22:00:00,118.441838927,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  23:00:00,149.070508036,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  24:00:00,125.009188961,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551552672,0.0,1.75125,1.16426552672
 10/10  01:00:00,115.986881172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  02:00:00,114.298713182,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  03:00:00,112.778169611,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922895503,0.0,2.335,1.16422895503
 10/10  04:00:00,136.346104936,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  05:00:00,134.514817145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  06:00:00,184.802810595,25.3812276145,0.496895823895,0.0,13.9747600329,18.6919646116,41.8797737188,37.1897737188,4.67,0.02
 10/10  07:00:00,179.441399789,25.3812276145,0.430350848966,0.0,13.9747600329,18.6919646116,76.2219650969,70.3876242246,4.67,1.16434087236
 10/10  08:00:00,244.482998521,25.3812276145,1.25320510107,0.0,34.9369000822,32.3179380704,62.7092070097,54.5167070097,8.1725,0.02
 10/10  09:00:00,274.617220584,25.3812276145,2.72808634231,0.0,62.886420148,41.4019203762,41.5661795889,29.8940575237,10.5075,1.1646220652
 10/10  10:00:00,268.153625985,25.3812276145,2.98642425884,0.0,62.886420148,41.4019203762,33.7937365975,22.1215109957,10.5075,1.1647256018
 10/10  11:00:00,293.934761545,25.3812276145,3.38715604483,0.0,62.886420148,41.4019203762,21.5444508968,11.0169508968,10.5075,0.02
 10/10  12:00:00,281.326387123,25.3812276145,3.65511806139,0.0,62.886420148,41.4019203762,18.5074843815,6.83490303379,10.5075,1.16508134773
 10/10  13:00:00,279.905143542,25.3812276145,3.69646039604,0.0,62.886420148,41.4019203762,18.7881623949,7.11564805711,10.5075,1.16501433778
 10/10  14:00:00,275.04466879,25.3812276145,3.89814560213,0.0,62.886420148,41.4019203762,14.4886566022,2.81636339202,10.5075,1.1647932102
 10/10  15:00:00,272.017888235,25.3812276145,4.21489805758,0.0,62.886420148,41.4019203762,11.6722119531,0.0,10.5075,1.1647119531
 10/10  16:00:00,271.66658229,25.3812276145,4.46198534399,0.0,62.886420148,41.4019203762,11.6723426041,0.0,10.5075,1.16484260412
 10/10  17:00:00,269.581085169,25.3812276145,4.51690026436,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/10  18:00:00,270.311253767,25.3812276145,3.73869535351,0.0,41.9242800987,36.8599292233,13.3122861683,2.8075392831,9.34,1.16474688525
 10/10  19:00:00,258.175518042,25.3812276145,3.67630694085,0.0,41.9242800987,36.8599292233,17.9239443939,7.41929438527,9.34,1.16465000863
 10/10  20:00:00,228.189511195,25.3812276145,3.15233260413,0.0,34.9369000822,32.3179380704,19.7826153287,11.5901153287,8.1725,0.02
 10/10  21:00:00,163.068061348,25.3812276145,1.9533078441,0.0,13.9747600329,18.6919646116,5.83447152633,0.0,4.67,1.16447152633
 10/10  22:00:00,110.712640742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  23:00:00,142.95933746,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929366739,0.0,2.335,1.16429366739
 10/10  24:00:00,116.852970585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  01:00:00,106.550924013,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  02:00:00,105.869623115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  03:00:00,104.625172262,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922225555,0.0,2.335,1.16422225555
 10/11  04:00:00,111.542206607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  05:00:00,109.882817902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  06:00:00,159.799110139,25.3812276145,1.52444068355,0.0,13.9747600329,18.6919646116,18.7180777003,14.0280777003,4.67,0.02
 10/11  07:00:00,159.059434322,25.3812276145,1.21340304393,0.0,13.9747600329,18.6919646116,42.7818783079,36.9474803889,4.67,1.16439791901
 10/11  08:00:00,241.034009065,25.3812276145,3.45468943105,0.0,34.9369000822,32.3179380704,22.4908384418,14.2983384418,8.1725,0.02
 10/11  09:00:00,276.625208621,25.3812276145,6.25606747809,0.0,62.886420148,41.4019203762,11.6721141244,0.0,10.5075,1.16461412436
 10/11  10:00:00,266.867751748,25.3812276145,7.42575647928,0.0,62.886420148,41.4019203762,11.6721270642,0.0,10.5075,1.1646270642
 10/11  11:00:00,296.453837992,25.3812276145,8.67295640567,0.0,62.886420148,41.4019203762,11.6723730034,0.0,10.5075,1.16487300336
 10/11  12:00:00,285.035444708,25.3812276145,9.42238900536,0.0,62.886420148,41.4019203762,11.6723819351,0.0,10.5075,1.16488193507
 10/11  13:00:00,284.65594039,25.3812276145,10.5675366663,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/11  14:00:00,280.015984815,25.3812276145,11.4032216314,0.0,62.886420148,41.4019203762,11.6723634736,0.0,10.5075,1.1648634736
 10/11  15:00:00,274.82229137,25.3812276145,11.5607651966,0.0,62.886420148,41.4019203762,11.6722844599,0.0,10.5075,1.16478445988
 10/11  16:00:00,272.784195259,25.3812276145,11.086961167,0.0,62.886420148,41.4019203762,11.6722444456,0.0,10.5075,1.16474444562
 10/11  17:00:00,271.335842507,25.3812276145,10.724918028,0.0,62.886420148,41.4019203762,11.6722203892,0.0,10.5075,1.16472038915
 10/11  18:00:00,274.046228136,25.3812276145,9.48731610116,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/11  19:00:00,270.342950596,25.3812276145,8.81570384418,0.0,41.9242800987,36.8599292233,10.5045876477,0.0,9.34,1.16458764774
 10/11  20:00:00,238.956412055,25.3812276145,7.72846353471,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/11  21:00:00,172.586037555,25.3812276145,5.70038903257,0.0,13.9747600329,18.6919646116,5.83449685035,0.0,4.67,1.16449685035
 10/11  22:00:00,110.40012014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  23:00:00,141.887891984,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930300464,0.0,2.335,1.16430300464
 10/11  24:00:00,117.094895086,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  01:00:00,106.424195328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  02:00:00,105.278472343,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  03:00:00,104.442021452,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924262483,0.0,2.335,1.16424262483
 10/12  04:00:00,112.600497335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  05:00:00,111.593508704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  06:00:00,163.113338304,25.3812276145,2.17291455864,0.0,13.9747600329,18.6919646116,11.8022320012,5.96803442584,4.67,1.16419757534
 10/12  07:00:00,164.48816925,25.3812276145,1.68128555718,0.0,13.9747600329,18.6919646116,32.935774537,28.245774537,4.67,0.02
 10/12  08:00:00,244.31930768,25.3812276145,3.70159894766,0.0,34.9369000822,32.3179380704,22.2201614205,14.0276614205,8.1725,0.02
 10/12  09:00:00,278.511613637,25.3812276145,6.34707286557,0.0,62.886420148,41.4019203762,11.6721310714,0.0,10.5075,1.16463107141
 10/12  10:00:00,269.557779466,25.3812276145,6.9750094547,0.0,62.886420148,41.4019203762,11.6722159753,0.0,10.5075,1.16471597534
 10/12  11:00:00,297.520686026,25.3812276145,7.83890881635,0.0,62.886420148,41.4019203762,11.6724649795,0.0,10.5075,1.16496497952
 10/12  12:00:00,286.885604158,25.3812276145,8.78325823643,0.0,62.886420148,41.4019203762,11.6724763511,0.0,10.5075,1.16497635111
 10/12  13:00:00,286.315334016,25.3812276145,9.96257545701,0.0,62.886420148,41.4019203762,11.6724063008,0.0,10.5075,1.1649063008
 10/12  14:00:00,281.474634464,25.3812276145,10.9758478252,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/12  15:00:00,275.801126387,25.3812276145,11.3218549527,0.0,62.886420148,41.4019203762,11.6722125546,0.0,10.5075,1.16471255461
 10/12  16:00:00,274.530164604,25.3812276145,11.4864589964,0.0,62.886420148,41.4019203762,11.6723460656,0.0,10.5075,1.16484606565
 10/12  17:00:00,271.986596545,25.3812276145,11.1511062208,0.0,62.886420148,41.4019203762,11.6723242722,0.0,10.5075,1.16482427224
 10/12  18:00:00,270.731393646,25.3812276145,9.18740692698,0.0,41.9242800987,36.8599292233,9.69918487062,0.339184870617,9.34,0.02
 10/12  19:00:00,263.127638087,25.3812276145,7.92832861437,0.0,41.9242800987,36.8599292233,10.504551303,0.0,9.34,1.16455130305
 10/12  20:00:00,231.238258258,25.3812276145,6.57136036451,0.0,34.9369000822,32.3179380704,9.33710898185,0.0,8.1725,1.16460898185
 10/12  21:00:00,165.106344879,25.3812276145,4.35734036891,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/12  22:00:00,104.450224672,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  23:00:00,136.78718073,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926550277,0.0,2.335,1.16426550277
 10/12  24:00:00,111.295880929,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  01:00:00,101.133496168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  02:00:00,100.130964588,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923614434,0.0,2.335,1.16423614434
 10/13  03:00:00,98.9175682772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  04:00:00,123.94895706,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  05:00:00,123.800382677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  06:00:00,175.239610438,25.3812276145,1.23731474619,0.0,13.9747600329,18.6919646116,33.699795201,27.8655503367,4.67,1.16424486427
 10/13  07:00:00,166.95957032,25.3812276145,1.21303726486,0.0,13.9747600329,18.6919646116,48.6489021707,43.9589021707,4.67,0.02
 10/13  08:00:00,237.078798841,25.3812276145,3.27779029085,0.0,34.9369000822,32.3179380704,32.9378865381,23.6008865188,8.1725,1.16450001922
 10/13  09:00:00,270.597795737,25.3812276145,5.82561125467,0.0,62.886420148,41.4019203762,12.3595995661,1.83209956605,10.5075,0.02
 10/13  10:00:00,259.760411328,25.3812276145,6.86592249211,0.0,62.886420148,41.4019203762,11.6721704092,0.0,10.5075,1.16467040917
 10/13  11:00:00,287.238659798,25.3812276145,7.44527133952,0.0,62.886420148,41.4019203762,11.6723804909,0.0,10.5075,1.16488049089
 10/13  12:00:00,270.400701509,25.3812276145,7.39152733256,0.0,62.886420148,41.4019203762,11.6723814728,0.0,10.5075,1.16488147276
 10/13  13:00:00,264.781432144,25.3812276145,7.02041180315,0.0,62.886420148,41.4019203762,11.6725300101,0.0,10.5075,1.16503001011
 10/13  14:00:00,251.659578695,25.3812276145,5.39725475249,0.0,62.886420148,41.4019203762,20.5435130715,10.0160130715,10.5075,0.02
