Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/13  15:00:00,244.162120164,25.3812276145,5.09517741005,0.0,62.886420148,41.4019203762,27.4466039228,15.7742654794,10.5075,1.16483844339
 10/13  16:00:00,245.558147566,25.3812276145,5.23739103045,0.0,62.886420148,41.4019203762,26.4906344489,14.8183341897,10.5075,1.16480025914
 10/13  17:00:00,248.509557355,25.3812276145,5.33816099226,0.0,62.886420148,41.4019203762,25.1790999982,13.5068217327,10.5075,1.16477826558
 10/13  18:00:00,254.539359448,25.3812276145,4.17100084371,0.0,41.9242800987,36.8599292233,29.7154309045,20.3554309045,9.34,0.02
 10/13  19:00:00,240.584356044,25.3812276145,3.25126252922,0.0,41.9242800987,36.8599292233,46.0686078558,35.5639235763,9.34,1.16468427947
 10/13  20:00:00,215.964032428,25.3812276145,2.49259999591,0.0,34.9369000822,32.3179380704,49.8239481427,40.4868440448,8.1725,1.16460409797
 10/13  21:00:00,158.847780442,25.3812276145,1.01379678985,0.0,13.9747600329,18.6919646116,14.0522828597,9.36228285968,4.67,0.02
 10/13  22:00:00,111.177084409,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930093616,0.0,2.335,1.16430093616
 10/13  23:00:00,145.07343105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  24:00:00,122.252996037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/14  01:00:00,112.569290427,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554065616,0.0,1.75125,1.16429065616
 10/14  02:00:00,114.477150929,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  03:00:00,117.361040917,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  04:00:00,127.264485066,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  05:00:00,127.335561471,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547816577,0.0,1.75125,1.16422816577
 10/14  06:00:00,165.97622812,25.3812276145,0.635762141342,0.0,6.98738001645,14.1499734587,12.3547742984,8.83227429836,3.5025,0.02
 10/14  07:00:00,170.500605579,25.3812276145,0.567858089505,0.0,6.98738001645,14.1499734587,50.2832447932,45.6163585392,3.5025,1.16438625405
 10/14  08:00:00,235.244931102,25.3812276145,1.64147168246,0.0,20.9621400493,23.2339557645,24.6987193058,18.8412193058,5.8375,0.02
 10/14  09:00:00,270.353836912,25.3812276145,5.63147105845,0.0,41.9242800987,36.8599292233,10.504515337,0.0,9.34,1.16451533699
 10/14  10:00:00,304.105223808,25.3812276145,9.51392902489,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/14  11:00:00,326.470979254,25.3812276145,12.315415526,0.0,62.886420148,41.4019203762,11.6724726993,0.0,10.5075,1.1649726993
 10/14  12:00:00,325.344088889,25.3812276145,17.1174266981,0.0,62.886420148,41.4019203762,11.6724306118,0.0,10.5075,1.16493061176
 10/14  13:00:00,333.165874135,25.3812276145,21.7268449608,0.0,62.886420148,41.4019203762,11.6723731983,0.0,10.5075,1.16487319834
 10/14  14:00:00,327.044162728,25.3812276145,24.4544388043,0.0,62.886420148,41.4019203762,11.6723012467,0.0,10.5075,1.16480124668
 10/14  15:00:00,322.239524607,25.3812276145,26.4242098168,0.0,62.886420148,41.4019203762,11.6722792758,0.0,10.5075,1.16477927579
 10/14  16:00:00,320.746536793,25.3812276145,26.306816386,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/14  17:00:00,316.584332724,25.3812276145,23.8354757513,0.0,62.886420148,41.4019203762,11.6722265517,0.0,10.5075,1.16472655172
 10/14  18:00:00,288.856845373,25.3812276145,12.8933238242,0.0,34.9369000822,32.3179380704,10.0208479902,0.683526187248,8.1725,1.16482180293
 10/14  19:00:00,251.286961326,25.3812276145,8.85614479436,0.0,20.9621400493,23.2339557645,7.73578735863,0.733713777733,5.8375,1.1645735809
 10/14  20:00:00,233.936176296,25.3812276145,7.65342161757,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 10/14  21:00:00,175.189329729,25.3812276145,5.60993308244,0.0,6.98738001645,14.1499734587,4.6669512698,0.0,3.5025,1.1644512698
 10/14  22:00:00,124.70186715,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  23:00:00,154.025344314,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  24:00:00,132.710008612,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554017772,0.0,1.75125,1.16429017772
 10/15  01:00:00,121.474896719,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  02:00:00,120.24625567,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  03:00:00,119.293526608,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549337356,0.0,1.75125,1.16424337356
 10/15  04:00:00,126.264474775,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  05:00:00,125.027002657,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  06:00:00,162.882247227,25.3812276145,0.746477520815,0.0,6.98738001645,14.1499734587,16.3959674019,11.7292366886,3.5025,1.16423071332
 10/15  07:00:00,167.608935418,25.3812276145,0.599114599322,0.0,6.98738001645,14.1499734587,45.2973426663,41.7748426663,3.5025,0.02
 10/15  08:00:00,204.455591466,25.3812276145,1.05165073329,0.0,6.98738001645,14.1499734587,23.5981702236,20.0756702236,3.5025,0.02
 10/15  09:00:00,192.054245579,25.3812276145,1.90665671462,0.0,6.98738001645,14.1499734587,5.36222700242,0.695410290171,3.5025,1.16431671225
 10/15  10:00:00,231.702651972,25.3812276145,5.86925709679,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 10/15  11:00:00,258.807553325,25.3812276145,8.46067116995,0.0,27.9495200658,27.7759469175,8.16961958352,0.0,7.005,1.16461958352
 10/15  12:00:00,284.548073612,25.3812276145,12.4760743961,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/15  13:00:00,289.700066839,25.3812276145,14.8969788067,0.0,41.9242800987,36.8599292233,10.5046425346,0.0,9.34,1.16464253458
 10/15  14:00:00,281.025517177,25.3812276145,16.5062249395,0.0,41.9242800987,36.8599292233,10.5045787095,0.0,9.34,1.16457870946
 10/15  15:00:00,279.432491771,25.3812276145,19.7229680873,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/15  16:00:00,282.366420523,25.3812276145,22.2671090395,0.0,41.9242800987,36.8599292233,10.5047290759,0.0,9.34,1.16472907585
 10/15  17:00:00,247.853001546,25.3812276145,17.7138248112,0.0,27.9495200658,27.7759469175,8.16965325887,0.0,7.005,1.16465325887
 10/15  18:00:00,246.090285906,25.3812276145,10.7834768814,0.0,13.9747600329,18.6919646116,5.50937493192,0.819374931922,4.67,0.02
 10/15  19:00:00,235.787501496,25.3812276145,8.15444858629,0.0,13.9747600329,18.6919646116,6.19885171724,0.364348960198,4.67,1.16450275705
 10/15  20:00:00,217.052897346,25.3812276145,6.28919195286,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/15  21:00:00,186.932599381,25.3812276145,4.83490522039,0.0,13.9747600329,18.6919646116,5.83439093212,0.0,4.67,1.16439093212
 10/15  22:00:00,121.655769777,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  23:00:00,148.41008443,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  24:00:00,121.541264202,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548361685,0.0,1.75125,1.16423361685
 10/16  01:00:00,109.613893707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  02:00:00,104.750020569,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  03:00:00,99.4473593036,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  04:00:00,101.751784178,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923916562,0.0,2.335,1.16423916562
 10/16  05:00:00,98.4737690895,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  06:00:00,142.584296345,25.3812276145,0.191036384086,0.0,13.9747600329,18.6919646116,94.6694377741,89.9794377741,4.67,0.02
 10/16  07:00:00,133.881968124,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,135.632840931,129.798454543,4.67,1.16438638819
 10/16  08:00:00,213.160840291,25.3812276145,1.01066596134,0.0,34.9369000822,32.3179380704,110.317254196,102.124754196,8.1725,0.02
 10/16  09:00:00,241.90625298,25.3812276145,2.6810574396,0.0,62.886420148,41.4019203762,73.4763784448,61.8043327784,10.5075,1.16454566642
 10/16  10:00:00,235.75345638,25.3812276145,3.56003602014,0.0,62.886420148,41.4019203762,45.7215626163,35.1940626163,10.5075,0.02
 10/16  11:00:00,269.576952391,25.3812276145,4.7106051171,0.0,62.886420148,41.4019203762,21.7236326953,10.0512077791,10.5075,1.16492491628
 10/16  12:00:00,254.137615713,25.3812276145,5.73367912741,0.0,62.886420148,41.4019203762,11.6724070173,0.0,10.5075,1.16490701728
 10/16  13:00:00,253.450452159,25.3812276145,6.54631968093,0.0,62.886420148,41.4019203762,11.6725701188,0.0,10.5075,1.16507011885
 10/16  14:00:00,249.965123994,25.3812276145,7.39418774141,0.0,62.886420148,41.4019203762,11.6723301455,0.0,10.5075,1.16483014549
 10/16  15:00:00,248.237956062,25.3812276145,8.62120279664,0.0,62.886420148,41.4019203762,11.6722485527,0.0,10.5075,1.16474855275
 10/16  16:00:00,248.282305596,25.3812276145,8.85561257267,0.0,62.886420148,41.4019203762,11.6722229407,0.0,10.5075,1.16472294073
 10/16  17:00:00,245.694742794,25.3812276145,8.15830726037,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/16  18:00:00,244.514195714,25.3812276145,5.45903608675,0.0,41.9242800987,36.8599292233,23.724798147,13.2199932234,9.34,1.16480492359
 10/16  19:00:00,230.722335838,25.3812276145,4.01877944815,0.0,41.9242800987,36.8599292233,51.8905572504,41.3860030101,9.34,1.16455424033
 10/16  20:00:00,201.533597092,25.3812276145,2.7876455218,0.0,34.9369000822,32.3179380704,66.4807356781,58.2882356781,8.1725,0.02
 10/16  21:00:00,141.431186503,25.3812276145,1.02889243655,0.0,13.9747600329,18.6919646116,47.6645375196,41.8300964848,4.67,1.16444103474
 10/16  22:00:00,85.4774168512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  23:00:00,119.222326649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  24:00:00,90.6801853064,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922596534,0.0,2.335,1.16422596534
 10/17  01:00:00,82.8095592384,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  02:00:00,82.4603943677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  03:00:00,82.339848764,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920547773,0.0,2.335,1.16420547773
 10/17  04:00:00,104.43174225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  05:00:00,104.207423009,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  06:00:00,154.136317253,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,147.905913491,143.215913491,4.67,0.02
 10/17  07:00:00,142.057279855,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,165.488103334,159.653777477,4.67,1.16432585711
 10/17  08:00:00,212.698375289,25.3812276145,0.588256814596,0.0,34.9369000822,32.3179380704,130.458932264,122.266432264,8.1725,0.02
 10/17  09:00:00,242.347971633,25.3812276145,1.94911548017,0.0,62.886420148,41.4019203762,87.4283588742,75.7562321824,10.5075,1.16462669184
 10/17  10:00:00,236.78969171,25.3812276145,3.16625880678,0.0,62.886420148,41.4019203762,53.4062518545,41.7340028202,10.5075,1.16474903432
 10/17  11:00:00,268.893168906,25.3812276145,3.99534080277,0.0,62.886420148,41.4019203762,28.8559414849,17.1835889084,10.5075,1.16485257656
 10/17  12:00:00,252.478663187,25.3812276145,4.66245797816,0.0,62.886420148,41.4019203762,14.7793563494,4.25185634944,10.5075,0.02
 10/17  13:00:00,251.738549259,25.3812276145,5.40225694398,0.0,62.886420148,41.4019203762,11.6725818143,0.0,10.5075,1.16508181431
 10/17  14:00:00,249.337886982,25.3812276145,6.32052949731,0.0,62.886420148,41.4019203762,11.6723736481,0.0,10.5075,1.16487364811
 10/17  15:00:00,247.067579278,25.3812276145,7.13790710254,0.0,62.886420148,41.4019203762,11.6723077848,0.0,10.5075,1.16480778482
 10/17  16:00:00,246.620746472,25.3812276145,7.38366757877,0.0,62.886420148,41.4019203762,11.6722817533,0.0,10.5075,1.16478175326
 10/17  17:00:00,244.633991173,25.3812276145,7.03812875367,0.0,62.886420148,41.4019203762,11.6722720471,0.0,10.5075,1.16477204708
 10/17  18:00:00,245.496186923,25.3812276145,5.18578733598,0.0,41.9242800987,36.8599292233,19.6152761961,10.2552761961,9.34,0.02
 10/17  19:00:00,225.761118524,25.3812276145,4.09383115839,0.0,41.9242800987,36.8599292233,44.7222235364,34.2175732553,9.34,1.16465028108
 10/17  20:00:00,198.072462067,25.3812276145,3.11221783012,0.0,34.9369000822,32.3179380704,55.2049074699,45.8678320833,8.1725,1.16457538659
 10/17  21:00:00,139.380875233,25.3812276145,1.36484600087,0.0,13.9747600329,18.6919646116,30.3344742267,25.6444742267,4.67,0.02
 10/17  22:00:00,87.4682750564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  23:00:00,120.818779243,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930754381,0.0,2.335,1.16430754381
 10/17  24:00:00,91.5655237737,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  01:00:00,82.9008068832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  02:00:00,82.4956919415,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920773431,0.0,2.335,1.16420773431
 10/18  03:00:00,82.1881247837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  04:00:00,88.5687064694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  05:00:00,88.4511814729,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  06:00:00,138.467724768,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,138.787886001,132.953666584,4.67,1.1642194172
 10/18  07:00:00,133.565929366,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,158.819978933,154.129978933,4.67,0.02
 10/18  08:00:00,211.976385785,25.3812276145,0.546638232709,0.0,34.9369000822,32.3179380704,135.210704297,125.873717413,8.1725,1.16448688386
 10/18  09:00:00,238.621406726,25.3812276145,1.47642618344,0.0,62.886420148,41.4019203762,102.959369146,92.4318691458,10.5075,0.02
 10/18  10:00:00,231.295642121,25.3812276145,2.22142303307,0.0,62.886420148,41.4019203762,80.8703299871,69.1981580312,10.5075,1.16467195583
 10/18  11:00:00,264.610105713,25.3812276145,3.19904421027,0.0,62.886420148,41.4019203762,51.8193502176,40.1469518366,10.5075,1.16489838096
 10/18  12:00:00,248.435398928,25.3812276145,4.04967464572,0.0,62.886420148,41.4019203762,30.6827157948,19.0103031264,10.5075,1.16491266846
 10/18  13:00:00,249.605102163,25.3812276145,4.98151954528,0.0,62.886420148,41.4019203762,14.5297484952,2.85717196916,10.5075,1.16507652603
 10/18  14:00:00,250.062873914,25.3812276145,5.98099981085,0.0,62.886420148,41.4019203762,11.6722802113,0.0,10.5075,1.16478021127
 10/18  15:00:00,248.138850349,25.3812276145,6.49425272677,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/18  16:00:00,249.225071628,25.3812276145,6.65404108236,0.0,62.886420148,41.4019203762,11.6723673565,0.0,10.5075,1.16486735653
 10/18  17:00:00,250.542769936,25.3812276145,6.85731269721,0.0,62.886420148,41.4019203762,11.6723572485,0.0,10.5075,1.16485724848
 10/18  18:00:00,256.529642307,25.3812276145,5.44582258454,0.0,41.9242800987,36.8599292233,13.3374948526,2.83276940969,9.34,1.16472544296
 10/18  19:00:00,243.484390575,25.3812276145,4.52254123052,0.0,41.9242800987,36.8599292233,28.6963422199,19.3363422199,9.34,0.02
 10/18  20:00:00,212.997791645,25.3812276145,3.46933976558,0.0,34.9369000822,32.3179380704,42.4795347378,33.142473613,8.1725,1.16456112476
 10/18  21:00:00,149.435996466,25.3812276145,1.52042876956,0.0,13.9747600329,18.6919646116,23.3110821627,18.6210821627,4.67,0.02
 10/18  22:00:00,91.4357807988,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936063313,0.0,2.335,1.16436063313
 10/18  23:00:00,124.376564698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  24:00:00,95.9558600025,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  01:00:00,86.8147746535,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921667663,0.0,2.335,1.16421667663
 10/19  02:00:00,85.9011669317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  03:00:00,85.3702836641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  04:00:00,91.7262459228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  05:00:00,90.9021788737,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992396857,0.0,2.335,1.1642396857
 10/19  06:00:00,139.758203258,25.3812276145,0.000554628198601,0.0,13.9747600329,18.6919646116,118.731925289,114.041925289,4.67,0.02
 10/19  07:00:00,135.068189445,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,141.962510572,137.272510572,4.67,0.02
 10/19  08:00:00,216.560837693,25.3812276145,1.08418465981,0.0,34.9369000822,32.3179380704,105.675277967,96.3382473336,8.1725,1.16453063367
 10/19  09:00:00,248.886710035,25.3812276145,3.27108454493,0.0,62.886420148,41.4019203762,54.9435382693,44.4160382693,10.5075,0.02
 10/19  10:00:00,242.858418264,25.3812276145,4.50594114706,0.0,62.886420148,41.4019203762,25.3894105546,13.7171269719,10.5075,1.16478358273
 10/19  11:00:00,277.471291601,25.3812276145,5.94708434397,0.0,62.886420148,41.4019203762,11.6724691333,0.0,10.5075,1.16496913327
 10/19  12:00:00,266.326580949,25.3812276145,7.24822108074,0.0,62.886420148,41.4019203762,11.6724724163,0.0,10.5075,1.16497241626
 10/19  13:00:00,270.398224747,25.3812276145,9.05736008471,0.0,62.886420148,41.4019203762,11.6724246321,0.0,10.5075,1.16492463212
 10/19  14:00:00,271.600250251,25.3812276145,11.2015743638,0.0,62.886420148,41.4019203762,11.6723775519,0.0,10.5075,1.16487755191
 10/19  15:00:00,271.241378975,25.3812276145,12.2306944042,0.0,62.886420148,41.4019203762,11.6722888115,0.0,10.5075,1.16478881155
 10/19  16:00:00,273.232615985,25.3812276145,12.495462128,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/19  17:00:00,270.781008567,25.3812276145,10.8573608658,0.0,62.886420148,41.4019203762,11.6722878823,0.0,10.5075,1.16478788227
 10/19  18:00:00,271.830638318,25.3812276145,7.50001481741,0.0,41.9242800987,36.8599292233,11.9051958686,1.40051048062,9.34,1.164685388
 10/19  19:00:00,259.981077905,25.3812276145,5.05428911915,0.0,41.9242800987,36.8599292233,11.7927088434,1.28812483575,9.34,1.16458400762
 10/19  20:00:00,232.101941546,25.3812276145,3.4838555556,0.0,34.9369000822,32.3179380704,18.5369742057,10.3444742057,8.1725,0.02
 10/19  21:00:00,168.195165255,25.3812276145,1.61617677822,0.0,13.9747600329,18.6919646116,6.67638287987,0.841937402218,4.67,1.16444547765
 10/19  22:00:00,112.140065682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  23:00:00,143.208313025,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  24:00:00,118.24957116,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924247026,0.0,2.335,1.16424247026
 10/20  01:00:00,107.99760548,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  02:00:00,106.854900607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  03:00:00,105.671904978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  04:00:00,128.572249854,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992238531,0.0,2.335,1.1642238531
 10/20  05:00:00,127.959965276,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  06:00:00,178.615032013,25.3812276145,0.208362569403,0.0,13.9747600329,18.6919646116,68.4647611555,63.7747611555,4.67,0.02
 10/20  07:00:00,173.303564128,25.3812276145,0.152906490803,0.0,13.9747600329,18.6919646116,101.749556868,95.9151479124,4.67,1.16440895516
 10/20  08:00:00,242.397000412,25.3812276145,1.05796848894,0.0,34.9369000822,32.3179380704,73.2627302522,65.0702302522,8.1725,0.02
 10/20  09:00:00,279.671915082,25.3812276145,3.07348803109,0.0,62.886420148,41.4019203762,25.8942576071,14.222090657,10.5075,1.16466695014
 10/20  10:00:00,280.652796709,25.3812276145,4.30595304046,0.0,62.886420148,41.4019203762,11.6721628212,0.0,10.5075,1.1646628212
 10/20  11:00:00,308.393043108,25.3812276145,5.94803139804,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/20  12:00:00,303.227407234,25.3812276145,7.7931100469,0.0,62.886420148,41.4019203762,11.6725574892,0.0,10.5075,1.16505748924
 10/20  13:00:00,309.230476675,25.3812276145,9.99421979701,0.0,62.886420148,41.4019203762,11.6725149612,0.0,10.5075,1.16501496123
 10/20  14:00:00,305.09421719,25.3812276145,11.6646293583,0.0,62.886420148,41.4019203762,11.6723122468,0.0,10.5075,1.16481224679
 10/20  15:00:00,303.239028184,25.3812276145,13.8722075,0.0,62.886420148,41.4019203762,11.6722529795,0.0,10.5075,1.16475297951
 10/20  16:00:00,302.902173468,25.3812276145,13.8021676833,0.0,62.886420148,41.4019203762,11.6722341326,0.0,10.5075,1.16473413259
 10/20  17:00:00,299.980459429,25.3812276145,12.6469742391,0.0,62.886420148,41.4019203762,11.6722317536,0.0,10.5075,1.16473175364
 10/20  18:00:00,298.930354428,25.3812276145,10.1639298308,0.0,41.9242800987,36.8599292233,10.0528556306,0.692855630574,9.34,0.02
 10/20  19:00:00,280.041450922,25.3812276145,8.61184206598,0.0,41.9242800987,36.8599292233,10.8295466058,0.324931204704,9.34,1.16461540107
 10/20  20:00:00,253.284846842,25.3812276145,6.80918585105,0.0,34.9369000822,32.3179380704,9.33704653251,0.0,8.1725,1.16454653251
 10/20  21:00:00,180.241171046,25.3812276145,4.22944358571,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/20  22:00:00,125.520380342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  23:00:00,154.896639488,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928027172,0.0,2.335,1.16428027172
 10/20  24:00:00,133.410139695,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/21  01:00:00,120.293862001,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  02:00:00,118.193768056,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554947974,0.0,1.75125,1.16429947974
 10/21  03:00:00,115.765859155,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  04:00:00,120.473835751,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  05:00:00,117.492612945,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549987625,0.0,1.75125,1.16424987625
 10/21  06:00:00,154.052710164,25.3812276145,0.232788379322,0.0,6.98738001645,14.1499734587,44.3841392307,40.8616392307,3.5025,0.02
 10/21  07:00:00,157.440305252,25.3812276145,0.25242308419,0.0,6.98738001645,14.1499734587,74.611276201,71.088776201,3.5025,0.02
 10/21  08:00:00,224.204639185,25.3812276145,1.04242443577,0.0,20.9621400493,23.2339557645,47.6308366916,40.6288348293,5.8375,1.16450186227
 10/21  09:00:00,257.642742451,25.3812276145,3.51937928052,0.0,41.9242800987,36.8599292233,12.0765994869,2.7165994869,9.34,0.02
 10/21  10:00:00,289.499123071,25.3812276145,6.16726872991,0.0,62.886420148,41.4019203762,11.6722996429,0.0,10.5075,1.16479964289
 10/21  11:00:00,315.88988672,25.3812276145,8.35462199346,0.0,62.886420148,41.4019203762,11.6723490297,0.0,10.5075,1.16484902971
 10/21  12:00:00,308.735200091,25.3812276145,9.70978977992,0.0,62.886420148,41.4019203762,11.6725381676,0.0,10.5075,1.16503816759
 10/21  13:00:00,312.196417211,25.3812276145,10.949173066,0.0,62.886420148,41.4019203762,11.6725004539,0.0,10.5075,1.1650004539
 10/21  14:00:00,304.334091814,25.3812276145,11.8087145507,0.0,62.886420148,41.4019203762,11.6724141202,0.0,10.5075,1.16491412017
 10/21  15:00:00,300.175929632,25.3812276145,12.4709321851,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/21  16:00:00,299.725579035,25.3812276145,12.7666671851,0.0,62.886420148,41.4019203762,11.672391128,0.0,10.5075,1.16489112798
 10/21  17:00:00,296.646292541,25.3812276145,11.867896055,0.0,62.886420148,41.4019203762,11.6723638236,0.0,10.5075,1.16486382359
 10/21  18:00:00,278.932759263,25.3812276145,7.73540203136,0.0,34.9369000822,32.3179380704,10.5249665168,1.1876669759,8.1725,1.16479954089
 10/21  19:00:00,234.478071074,25.3812276145,3.77119663816,0.0,20.9621400493,23.2339557645,8.65115224763,2.79365224763,5.8375,0.02
 10/21  20:00:00,220.756463469,25.3812276145,3.12360656465,0.0,20.9621400493,23.2339557645,9.08642462899,2.08431637627,5.8375,1.16460825272
 10/21  21:00:00,166.889728818,25.3812276145,2.02483766195,0.0,6.98738001645,14.1499734587,4.66694989944,0.0,3.5025,1.16444989944
 10/21  22:00:00,120.871651722,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  23:00:00,151.170586556,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  24:00:00,129.401318338,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155452621,0.0,1.75125,1.1642952621
 10/22  01:00:00,120.439367473,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  02:00:00,119.747853219,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  03:00:00,118.099777854,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550376716,0.0,1.75125,1.16425376716
 10/22  04:00:00,124.482983662,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  05:00:00,121.740164766,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  06:00:00,158.046784869,25.3812276145,0.268728292048,0.0,6.98738001645,14.1499734587,36.676081395,32.0093340674,3.5025,1.16424732756
 10/22  07:00:00,159.43689071,25.3812276145,0.259337806556,0.0,6.98738001645,14.1499734587,70.0501696747,66.5276696747,3.5025,0.02
 10/22  08:00:00,192.769581172,25.3812276145,0.506012885717,0.0,6.98738001645,14.1499734587,57.2880017044,53.7655017044,3.5025,0.02
 10/22  09:00:00,173.175569923,25.3812276145,0.787398832444,0.0,6.98738001645,14.1499734587,36.5257906006,31.8589456833,3.5025,1.16434491732
 10/22  10:00:00,209.127972664,25.3812276145,2.84934536831,0.0,27.9495200658,27.7759469175,9.75953987289,2.73453987289,7.005,0.02
 10/22  11:00:00,238.700862195,25.3812276145,4.23678938019,0.0,27.9495200658,27.7759469175,8.16953145571,0.0,7.005,1.16453145571
 10/22  12:00:00,259.230541884,25.3812276145,7.90760436027,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/22  13:00:00,258.112920469,25.3812276145,9.21956615895,0.0,41.9242800987,36.8599292233,10.5047088073,0.0,9.34,1.16470880727
 10/22  14:00:00,256.166629457,25.3812276145,10.8169033236,0.0,41.9242800987,36.8599292233,10.5046593959,0.0,9.34,1.16465939594
 10/22  15:00:00,251.700890338,25.3812276145,11.7732766914,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/22  16:00:00,248.612607023,25.3812276145,11.8578893061,0.0,41.9242800987,36.8599292233,10.5046742928,0.0,9.34,1.1646742928
 10/22  17:00:00,214.876555514,25.3812276145,9.43860008885,0.0,27.9495200658,27.7759469175,8.47497041183,0.305349503985,7.005,1.16462090785
 10/22  18:00:00,222.610537941,25.3812276145,6.14178148385,0.0,13.9747600329,18.6919646116,5.61235645672,0.922356456718,4.67,0.02
 10/22  19:00:00,205.701374989,25.3812276145,4.71023249072,0.0,13.9747600329,18.6919646116,5.83450038768,0.0,4.67,1.16450038768
 10/22  20:00:00,188.013030044,25.3812276145,3.80330363877,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/22  21:00:00,164.366516221,25.3812276145,3.65124628656,0.0,13.9747600329,18.6919646116,5.83442830527,0.0,4.67,1.16442830527
 10/22  22:00:00,99.4121055226,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  23:00:00,133.19078074,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  24:00:00,108.547829608,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547828285,0.0,1.75125,1.16422828285
 10/23  01:00:00,101.998198727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  02:00:00,101.899864948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  03:00:00,102.122809377,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919141693,0.0,2.335,1.16419141693
 10/23  04:00:00,110.709327327,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  05:00:00,111.286568624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  06:00:00,166.346639119,25.3812276145,1.01018314736,0.0,13.9747600329,18.6919646116,25.8066757926,21.1166757926,4.67,0.02
 10/23  07:00:00,179.039943458,25.3812276145,0.85285937664,0.0,13.9747600329,18.6919646116,45.1677709937,39.3334211129,4.67,1.16434988088
 10/23  08:00:00,257.483426074,25.3812276145,2.39045376705,0.0,34.9369000822,32.3179380704,24.911482776,16.718982776,8.1725,0.02
 10/23  09:00:00,293.135945378,25.3812276145,4.7590915479,0.0,62.886420148,41.4019203762,11.6720742982,0.0,10.5075,1.16457429824
 10/23  10:00:00,295.856826459,25.3812276145,7.28137885585,0.0,62.886420148,41.4019203762,11.6722132662,0.0,10.5075,1.16471326619
 10/23  11:00:00,322.989566517,25.3812276145,11.3714142195,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/23  12:00:00,323.016991981,25.3812276145,15.7528944329,0.0,62.886420148,41.4019203762,11.6726197034,0.0,10.5075,1.1651197034
 10/23  13:00:00,334.876821482,25.3812276145,22.6129802239,0.0,62.886420148,41.4019203762,11.672584282,0.0,10.5075,1.16508428196
 10/23  14:00:00,335.808361401,25.3812276145,29.8286100299,0.0,62.886420148,41.4019203762,11.6723873947,0.0,10.5075,1.16488739467
 10/23  15:00:00,335.881207028,25.3812276145,34.92218498,0.0,62.886420148,41.4019203762,11.6723349173,0.0,10.5075,1.16483491732
 10/23  16:00:00,331.540980535,25.3812276145,32.7067456688,0.0,62.886420148,41.4019203762,11.6723231239,0.0,10.5075,1.16482312386
 10/23  17:00:00,321.113692543,25.3812276145,25.8782564692,0.0,62.886420148,41.4019203762,11.6723280271,0.0,10.5075,1.16482802711
 10/23  18:00:00,311.65820843,25.3812276145,16.4270662255,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/23  19:00:00,298.744025658,25.3812276145,12.7943908503,0.0,41.9242800987,36.8599292233,10.8360354912,0.331464302395,9.34,1.16457118885
 10/23  20:00:00,271.193459839,25.3812276145,10.6854267173,0.0,34.9369000822,32.3179380704,9.33715467662,0.0,8.1725,1.16465467662
 10/23  21:00:00,195.454319716,25.3812276145,9.183075757,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/23  22:00:00,129.491406127,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930357877,0.0,2.335,1.16430357877
 10/23  23:00:00,156.860431049,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  24:00:00,134.553830501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  01:00:00,121.785663896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  02:00:00,118.084681352,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922788945,0.0,2.335,1.16422788945
 10/24  03:00:00,114.912233366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  04:00:00,137.444390365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  05:00:00,135.381319577,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  06:00:00,186.623121604,25.3812276145,0.661514893011,0.0,13.9747600329,18.6919646116,42.1397973678,36.3055515615,4.67,1.16424580634
 10/24  07:00:00,186.706858563,25.3812276145,0.548326261896,0.0,13.9747600329,18.6919646116,73.5280606344,68.8380606344,4.67,0.02
 10/24  08:00:00,249.80700486,25.3812276145,1.57022723881,0.0,34.9369000822,32.3179380704,56.160937754,46.8239623412,8.1725,1.16447541285
 10/24  09:00:00,284.88653976,25.3812276145,3.84052019625,0.0,62.886420148,41.4019203762,17.3000319328,6.77253193275,10.5075,0.02
 10/24  10:00:00,283.310541421,25.3812276145,4.82871125432,0.0,62.886420148,41.4019203762,11.6722941137,0.0,10.5075,1.16479411365
 10/24  11:00:00,307.405742928,25.3812276145,6.30352429232,0.0,62.886420148,41.4019203762,11.6725399111,0.0,10.5075,1.16503991113
 10/24  12:00:00,300.892537469,25.3812276145,8.1712718505,0.0,62.886420148,41.4019203762,11.6725701376,0.0,10.5075,1.1650701376
 10/24  13:00:00,302.904468733,25.3812276145,9.87395397606,0.0,62.886420148,41.4019203762,11.6725318992,0.0,10.5075,1.16503189921
 10/24  14:00:00,295.503747234,25.3812276145,10.7804071804,0.0,62.886420148,41.4019203762,11.6722752996,0.0,10.5075,1.16477529964
 10/24  15:00:00,289.877680019,25.3812276145,11.8699310372,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/24  16:00:00,287.491907449,25.3812276145,12.4403623579,0.0,62.886420148,41.4019203762,11.6723891552,0.0,10.5075,1.16488915519
 10/24  17:00:00,284.706394024,25.3812276145,12.8382710647,0.0,62.886420148,41.4019203762,11.6723908608,0.0,10.5075,1.16489086076
 10/24  18:00:00,285.042553578,25.3812276145,10.9280262003,0.0,41.9242800987,36.8599292233,10.8418546511,0.33706977826,9.34,1.1647848728
 10/24  19:00:00,266.423299729,25.3812276145,9.6237986423,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/24  20:00:00,233.693754381,25.3812276145,8.15167625067,0.0,34.9369000822,32.3179380704,9.33715568054,0.0,8.1725,1.16465568054
 10/24  21:00:00,167.00267542,25.3812276145,6.43105660327,0.0,13.9747600329,18.6919646116,5.83450945358,0.0,4.67,1.16450945358
 10/24  22:00:00,109.160843686,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  23:00:00,140.469577831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  24:00:00,114.93870519,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919213882,0.0,2.335,1.16419213882
 10/25  01:00:00,103.953863715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  02:00:00,102.552846208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  03:00:00,101.226119074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  04:00:00,108.142488625,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923976663,0.0,2.335,1.16423976663
 10/25  05:00:00,106.601812729,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  06:00:00,157.5333985,25.3812276145,1.97151656193,0.0,13.9747600329,18.6919646116,19.9067831292,15.2167831292,4.67,0.02
 10/25  07:00:00,159.305733118,25.3812276145,1.40348598685,0.0,13.9747600329,18.6919646116,45.0872248965,39.2528557379,4.67,1.16436915854
 10/25  08:00:00,235.549227764,25.3812276145,3.27635404191,0.0,34.9369000822,32.3179380704,31.7002787169,23.5077787169,8.1725,0.02
 10/25  09:00:00,269.788188409,25.3812276145,6.00326008653,0.0,62.886420148,41.4019203762,12.3442980342,0.6721514158,10.5075,1.16464661836
 10/25  10:00:00,260.627411473,25.3812276145,7.3083928667,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/25  11:00:00,289.460056206,25.3812276145,8.23155529102,0.0,62.886420148,41.4019203762,11.6725585788,0.0,10.5075,1.16505857883
 10/25  12:00:00,276.317570743,25.3812276145,9.17315579169,0.0,62.886420148,41.4019203762,11.6725636682,0.0,10.5075,1.16506366823
 10/25  13:00:00,273.832161058,25.3812276145,9.99520509381,0.0,62.886420148,41.4019203762,11.6725335945,0.0,10.5075,1.1650335945
 10/25  14:00:00,266.923308533,25.3812276145,10.4206182523,0.0,62.886420148,41.4019203762,11.6723403521,0.0,10.5075,1.1648403521
 10/25  15:00:00,261.776208413,25.3812276145,10.7897748628,0.0,62.886420148,41.4019203762,11.6722923272,0.0,10.5075,1.16479232715
 10/25  16:00:00,258.765340985,25.3812276145,10.4136980353,0.0,62.886420148,41.4019203762,11.6722853884,0.0,10.5075,1.16478538844
 10/25  17:00:00,254.308952744,25.3812276145,9.40181637342,0.0,62.886420148,41.4019203762,11.6722952369,0.0,10.5075,1.16479523689
 10/25  18:00:00,257.77668912,25.3812276145,7.41174030105,0.0,41.9242800987,36.8599292233,9.69856901741,0.338569017412,9.34,0.02
 10/25  19:00:00,242.322630591,25.3812276145,5.87957845542,0.0,41.9242800987,36.8599292233,24.0643112596,13.5596229989,9.34,1.16468826076
 10/25  20:00:00,209.96418383,25.3812276145,4.12954807935,0.0,34.9369000822,32.3179380704,41.8605686092,32.5234391682,8.1725,1.16462944109
 10/25  21:00:00,145.601682389,25.3812276145,1.88643895733,0.0,13.9747600329,18.6919646116,27.0933492215,22.4033492215,4.67,0.02
 10/25  22:00:00,87.1104472158,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  23:00:00,120.290599693,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929164759,0.0,2.335,1.16429164759
 10/25  24:00:00,91.5562069632,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  01:00:00,84.058290269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  02:00:00,83.997921796,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920463809,0.0,2.335,1.16420463809
 10/26  03:00:00,83.4409167538,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  04:00:00,89.6721113948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  05:00:00,89.0685876284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  06:00:00,138.229262824,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,129.483578441,123.649329431,4.67,1.16424900958
 10/26  07:00:00,136.861041391,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,150.447875831,145.757875831,4.67,0.02
 10/26  08:00:00,212.730594777,25.3812276145,0.772398176161,0.0,34.9369000822,32.3179380704,124.451021878,115.114063861,8.1725,1.16445801673
 10/26  09:00:00,241.413744208,25.3812276145,2.11626926748,0.0,62.886420148,41.4019203762,86.2437967232,75.7162967232,10.5075,0.02
 10/26  10:00:00,233.687158441,25.3812276145,2.87515077714,0.0,62.886420148,41.4019203762,65.7138531617,54.0415698872,10.5075,1.16478327446
 10/26  11:00:00,266.435376675,25.3812276145,3.77490608589,0.0,62.886420148,41.4019203762,40.1741595523,28.5016237423,10.5075,1.16503580998
 10/26  12:00:00,249.376621672,25.3812276145,4.44855581852,0.0,62.886420148,41.4019203762,24.0166167644,12.3440452665,10.5075,1.16507149791
 10/26  13:00:00,249.565681854,25.3812276145,5.31901698385,0.0,62.886420148,41.4019203762,12.6338884495,0.961350255676,10.5075,1.16503819381
 10/26  14:00:00,245.562136512,25.3812276145,5.82511113755,0.0,62.886420148,41.4019203762,11.6722849207,0.0,10.5075,1.16478492067
 10/26  15:00:00,240.018509997,25.3812276145,5.84348262232,0.0,62.886420148,41.4019203762,11.6722110583,0.0,10.5075,1.16471105833
 10/26  16:00:00,238.183024241,25.3812276145,5.63743787346,0.0,62.886420148,41.4019203762,14.2253364359,3.69783643595,10.5075,0.02
 10/26  17:00:00,236.522228171,25.3812276145,5.34786626495,0.0,62.886420148,41.4019203762,27.9462711282,16.2738602412,10.5075,1.16491088697
 10/26  18:00:00,243.616012076,25.3812276145,4.25860712076,0.0,41.9242800987,36.8599292233,44.3243759543,33.8195669837,9.34,1.1648089706
 10/26  19:00:00,228.988408003,25.3812276145,3.53816158848,0.0,41.9242800987,36.8599292233,59.8115716733,50.4515716733,9.34,0.02
 10/26  20:00:00,200.155986281,25.3812276145,2.36781549797,0.0,34.9369000822,32.3179380704,79.0573681854,69.7201848409,8.1725,1.16468334442
 10/26  21:00:00,140.521674116,25.3812276145,0.820498220294,0.0,13.9747600329,18.6919646116,55.0963375802,49.2617973689,4.67,1.16454021129
 10/26  22:00:00,84.3095202983,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  23:00:00,118.618808396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  24:00:00,89.7705206996,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922315415,0.0,2.335,1.16422315415
 10/27  01:00:00,82.3610650449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  02:00:00,82.1280836724,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  03:00:00,81.8823235086,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  04:00:00,104.077171113,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920914081,0.0,2.335,1.16420914081
 10/27  05:00:00,103.959899383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  06:00:00,153.630815959,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,168.987184987,164.297184987,4.67,0.02
 10/27  07:00:00,144.561683509,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,189.611380554,183.776976282,4.67,1.16440427121
 10/27  08:00:00,208.416469994,25.3812276145,0.0607513353645,0.0,34.9369000822,32.3179380704,170.224530477,162.032030477,8.1725,0.02
 10/27  09:00:00,233.643867644,25.3812276145,0.89098239803,0.0,62.886420148,41.4019203762,137.010369095,125.338251369,10.5075,1.16461772564
 10/27  10:00:00,225.532871889,25.3812276145,1.23216381315,0.0,62.886420148,41.4019203762,113.600073034,101.927877709,10.5075,1.16469532583
 10/27  11:00:00,257.505054805,25.3812276145,1.83234114489,0.0,62.886420148,41.4019203762,90.3262777588,79.7987777588,10.5075,0.02
 10/27  12:00:00,238.231674717,25.3812276145,2.28871644582,0.0,62.886420148,41.4019203762,78.2363740572,66.5637565601,10.5075,1.16511749717
 10/27  13:00:00,237.832003638,25.3812276145,2.8663779712,0.0,62.886420148,41.4019203762,63.5582263702,51.8856340804,10.5075,1.16509228981
 10/27  14:00:00,235.251374324,25.3812276145,3.39142165127,0.0,62.886420148,41.4019203762,51.6338629226,39.9614599426,10.5075,1.16490297999
 10/27  15:00:00,232.426775937,25.3812276145,3.81654067074,0.0,62.886420148,41.4019203762,42.7914423661,31.1190828657,10.5075,1.16485950041
 10/27  16:00:00,232.542650953,25.3812276145,3.97371945497,0.0,62.886420148,41.4019203762,43.4460151612,31.7736579025,10.5075,1.16485725869
 10/27  17:00:00,231.052288383,25.3812276145,3.75265558798,0.0,62.886420148,41.4019203762,56.0307849312,44.3584129676,10.5075,1.16487196357
 10/27  18:00:00,237.945542118,25.3812276145,2.74746974847,0.0,41.9242800987,36.8599292233,74.7976467503,65.4376467503,9.34,0.02
 10/27  19:00:00,217.65799632,25.3812276145,2.34102071056,0.0,41.9242800987,36.8599292233,88.9394265971,78.4348053486,9.34,1.16462124841
 10/27  20:00:00,191.961418919,25.3812276145,1.58961271841,0.0,34.9369000822,32.3179380704,96.3634356255,87.0263663336,8.1725,1.16456929189
 10/27  21:00:00,134.956030409,25.3812276145,0.51046901417,0.0,13.9747600329,18.6919646116,65.5417845953,60.8517845953,4.67,0.02
 10/27  22:00:00,83.5495653723,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993657051,0.0,2.335,1.1643657051
 10/27  23:00:00,117.73238349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  24:00:00,88.8985283617,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/28  01:00:00,79.4965071941,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552947373,0.0,1.75125,1.16427947373
 10/28  02:00:00,79.1037392543,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  03:00:00,78.5442056616,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  04:00:00,84.7499571638,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  05:00:00,84.0354122591,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547691638,0.0,1.75125,1.16422691638
 10/28  06:00:00,121.685742844,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,236.32427139,232.80177139,3.5025,0.02
 10/28  07:00:00,120.056022992,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,246.626051933,241.95913982,3.5025,1.16441211275
 10/28  08:00:00,180.043509582,25.3812276145,0.0,0.0,20.9621400493,23.2339557645,214.581283533,208.723783533,5.8375,0.02
 10/28  09:00:00,197.630011393,25.3812276145,0.0958539925556,0.0,41.9242800987,36.8599292233,178.426299903,167.921724896,9.34,1.16457500647
 10/28  10:00:00,223.286092489,25.3812276145,0.634947368626,0.0,62.886420148,41.4019203762,143.416653957,132.889153957,10.5075,0.02
 10/28  11:00:00,254.356061416,25.3812276145,0.975392700157,0.0,62.886420148,41.4019203762,117.336529382,105.664144499,10.5075,1.16488488327
 10/28  12:00:00,235.309084712,25.3812276145,1.47922262088,0.0,62.886420148,41.4019203762,96.2328466174,84.5602645049,10.5075,1.16508211255
 10/28  13:00:00,234.606267486,25.3812276145,2.01839775921,0.0,62.886420148,41.4019203762,80.5003319605,68.8277729751,10.5075,1.16505898545
 10/28  14:00:00,232.305892619,25.3812276145,2.57427850031,0.0,62.886420148,41.4019203762,66.1761364048,54.5038075015,10.5075,1.16482890328
 10/28  15:00:00,228.940196181,25.3812276145,2.8784810843,0.0,62.886420148,41.4019203762,61.403579097,49.731235488,10.5075,1.164843609
 10/28  16:00:00,227.408616736,25.3812276145,2.84112507713,0.0,62.886420148,41.4019203762,68.3278384726,56.6554971377,10.5075,1.16484133493
 10/28  17:00:00,224.783350497,25.3812276145,2.25455853477,0.0,62.886420148,41.4019203762,94.3960572593,83.8685572593,10.5075,0.02
 10/28  18:00:00,218.862477528,25.3812276145,0.834328442356,0.0,34.9369000822,32.3179380704,133.748328385,124.411037025,8.1725,1.16479136033
 10/28  19:00:00,175.784922714,25.3812276145,0.189302840427,0.0,20.9621400493,23.2339557645,148.891207588,141.889097248,5.8375,1.16461033997
 10/28  20:00:00,165.327866366,25.3812276145,0.0214224742729,0.0,20.9621400493,23.2339557645,156.724690376,150.867190376,5.8375,0.02
 10/28  21:00:00,122.732473838,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,133.443153605,128.77617954,3.5025,1.1644740656
 10/28  22:00:00,79.610692504,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  23:00:00,114.708448641,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560034843,0.0,1.75125,1.16435034843
 10/28  24:00:00,85.3921842199,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  01:00:00,78.8251117925,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  02:00:00,78.7748170985,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554489704,0.0,1.75125,1.16429489704
 10/29  03:00:00,78.7698237811,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  04:00:00,85.3292180238,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  05:00:00,84.9002519836,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551365274,0.0,1.75125,1.16426365274
 10/29  06:00:00,122.80828681,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,224.355106011,220.832606011,3.5025,0.02
 10/29  07:00:00,121.645156554,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,223.718593743,220.196093743,3.5025,0.02
 10/29  08:00:00,156.598313881,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,170.339733505,165.672878422,3.5025,1.16435508325
 10/29  09:00:00,138.522115979,25.3812276145,0.0569208324689,0.0,6.98738001645,14.1499734587,121.500109301,117.977609301,3.5025,0.02
 10/29  10:00:00,180.694086358,25.3812276145,0.629052056867,0.0,27.9495200658,27.7759469175,74.2229181293,66.0535186529,7.005,1.16439947642
 10/29  11:00:00,215.871680989,25.3812276145,1.16793403996,0.0,27.9495200658,27.7759469175,45.1407017784,38.1157017784,7.005,0.02
 10/29  12:00:00,236.545006385,25.3812276145,3.1036112297,0.0,41.9242800987,36.8599292233,14.9700452307,4.46536433661,9.34,1.16468089413
 10/29  13:00:00,245.37091111,25.3812276145,4.17839402661,0.0,41.9242800987,36.8599292233,10.5046884345,0.0,9.34,1.16468843447
 10/29  14:00:00,245.375332717,25.3812276145,4.71056630674,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/29  15:00:00,242.192538355,25.3812276145,5.26737841365,0.0,41.9242800987,36.8599292233,10.5046548807,0.0,9.34,1.16465488067
 10/29  16:00:00,241.281873043,25.3812276145,5.46954787097,0.0,41.9242800987,36.8599292233,10.5046933894,0.0,9.34,1.1646933894
 10/29  17:00:00,208.80053302,25.3812276145,3.89534308379,0.0,27.9495200658,27.7759469175,7.38687297287,0.361872972874,7.005,0.02
 10/29  18:00:00,214.999202798,25.3812276145,1.46254499662,0.0,13.9747600329,18.6919646116,18.426212744,12.5917490265,4.67,1.16446371747
 10/29  19:00:00,200.182573735,25.3812276145,0.879199410253,0.0,13.9747600329,18.6919646116,43.9668012823,39.2768012823,4.67,0.02
 10/29  20:00:00,187.717933137,25.3812276145,0.745435288301,0.0,13.9747600329,18.6919646116,56.2696949482,50.4352162668,4.67,1.16447868145
 10/29  21:00:00,168.061949901,25.3812276145,0.661157280625,0.0,13.9747600329,18.6919646116,23.4769849674,18.7869849674,4.67,0.02
 10/29  22:00:00,110.310036698,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552365744,0.0,1.75125,1.16427365744
 10/29  23:00:00,141.407666188,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  24:00:00,115.908967445,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/30  01:00:00,108.191794346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  02:00:00,106.712517192,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992641071,0.0,2.335,1.1642641071
 10/30  03:00:00,105.490399376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
