Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/30  04:00:00,111.642431533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  05:00:00,110.604526343,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922525306,0.0,2.335,1.16422525306
 10/30  06:00:00,160.450480016,25.3812276145,0.0701532128305,0.0,13.9747600329,18.6919646116,77.869804641,73.179804641,4.67,0.02
 10/30  07:00:00,166.545904621,25.3812276145,0.107297169238,0.0,13.9747600329,18.6919646116,102.615156383,97.9251563835,4.67,0.02
 10/30  08:00:00,242.280143271,25.3812276145,1.00331744918,0.0,34.9369000822,32.3179380704,77.7371073906,68.4001297418,8.1725,1.16447764873
 10/30  09:00:00,277.46532633,25.3812276145,2.62523199357,0.0,62.886420148,41.4019203762,35.3885373913,24.8610373913,10.5075,0.02
 10/30  10:00:00,276.522535826,25.3812276145,3.53196184718,0.0,62.886420148,41.4019203762,13.0894610412,1.41719671226,10.5075,1.16476432892
 10/30  11:00:00,304.536419426,25.3812276145,4.98750760896,0.0,62.886420148,41.4019203762,11.6724848024,0.0,10.5075,1.16498480244
 10/30  12:00:00,297.776300407,25.3812276145,6.10544861241,0.0,62.886420148,41.4019203762,11.6725173564,0.0,10.5075,1.16501735637
 10/30  13:00:00,302.356265717,25.3812276145,7.6833937268,0.0,62.886420148,41.4019203762,11.6724967941,0.0,10.5075,1.16499679408
 10/30  14:00:00,299.576343677,25.3812276145,9.52003035731,0.0,62.886420148,41.4019203762,11.6722814326,0.0,10.5075,1.16478143264
 10/30  15:00:00,297.857387319,25.3812276145,10.9786131364,0.0,62.886420148,41.4019203762,11.672230375,0.0,10.5075,1.16473037496
 10/30  16:00:00,299.57392498,25.3812276145,11.9236388206,0.0,62.886420148,41.4019203762,11.6722383825,0.0,10.5075,1.16473838251
 10/30  17:00:00,297.502450865,25.3812276145,11.5455301209,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/30  18:00:00,293.545008006,25.3812276145,8.5541970383,0.0,41.9242800987,36.8599292233,11.5161316488,1.01135782915,9.34,1.16477381969
 10/30  19:00:00,283.455804429,25.3812276145,7.24928415376,0.0,41.9242800987,36.8599292233,10.9774145437,0.472786149073,9.34,1.16462839462
 10/30  20:00:00,258.095428284,25.3812276145,5.94443672461,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/30  21:00:00,184.495117005,25.3812276145,3.69282541683,0.0,13.9747600329,18.6919646116,5.83453908975,0.0,4.67,1.16453908975
 10/30  22:00:00,126.350949808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  23:00:00,156.383242286,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924392274,0.0,2.335,1.16424392274
 10/30  24:00:00,136.200979092,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  01:00:00,125.589076294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  02:00:00,124.591642286,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  03:00:00,124.33503618,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919353579,0.0,2.335,1.16419353579
 10/31  04:00:00,149.508402383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  05:00:00,148.072070493,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  06:00:00,198.775984865,25.3812276145,1.318585837,0.0,13.9747600329,18.6919646116,9.03447472511,3.20025202862,4.67,1.16422269649
 10/31  07:00:00,198.091046461,25.3812276145,1.05867715471,0.0,13.9747600329,18.6919646116,37.9080451517,33.2180451517,4.67,0.02
 10/31  08:00:00,261.993983134,25.3812276145,3.01532995149,0.0,34.9369000822,32.3179380704,16.8182276244,8.62572762436,8.1725,0.02
 10/31  09:00:00,298.919823658,25.3812276145,6.32703280372,0.0,62.886420148,41.4019203762,11.672154779,0.0,10.5075,1.16465477904
 10/31  10:00:00,301.343246647,25.3812276145,8.93603913456,0.0,62.886420148,41.4019203762,11.6722888132,0.0,10.5075,1.16478881317
 10/31  11:00:00,322.17386341,25.3812276145,11.7073504231,0.0,62.886420148,41.4019203762,11.6723896454,0.0,10.5075,1.16488964544
 10/31  12:00:00,317.618575878,25.3812276145,13.4668182044,0.0,62.886420148,41.4019203762,11.6724391969,0.0,10.5075,1.16493919694
 10/31  13:00:00,324.056013906,25.3812276145,16.5696312336,0.0,62.886420148,41.4019203762,11.6724182998,0.0,10.5075,1.16491829979
 10/31  14:00:00,318.203106677,25.3812276145,19.1991786073,0.0,62.886420148,41.4019203762,11.6723675801,0.0,10.5075,1.1648675801
 10/31  15:00:00,312.624838654,25.3812276145,20.941197053,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/31  16:00:00,309.267787612,25.3812276145,19.4149130111,0.0,62.886420148,41.4019203762,11.6723059069,0.0,10.5075,1.16480590686
 10/31  17:00:00,302.953014041,25.3812276145,15.4701884092,0.0,62.886420148,41.4019203762,11.6723247909,0.0,10.5075,1.16482479093
 10/31  18:00:00,300.538435225,25.3812276145,11.7049400782,0.0,41.9242800987,36.8599292233,11.2027518315,0.698018785883,9.34,1.16473304566
 10/31  19:00:00,281.736839001,25.3812276145,10.0414234147,0.0,41.9242800987,36.8599292233,9.65935947385,0.299359473854,9.34,0.02
 10/31  20:00:00,255.832997783,25.3812276145,8.59689622801,0.0,34.9369000822,32.3179380704,9.33711620689,0.0,8.1725,1.16461620689
 10/31  21:00:00,184.889334564,25.3812276145,6.98035608178,0.0,13.9747600329,18.6919646116,5.83448059189,0.0,4.67,1.16448059189
 10/31  22:00:00,128.121890583,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  23:00:00,157.587723721,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  24:00:00,137.682046141,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922750947,0.0,2.335,1.16422750947
 11/01  01:00:00,127.00421377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  02:00:00,126.672518389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  03:00:00,126.355160937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  04:00:00,134.102122328,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921680323,0.0,2.335,1.16421680323
 11/01  05:00:00,132.334404226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  06:00:00,181.908306146,25.3812276145,1.69623529596,0.0,13.9747600329,18.6919646116,9.66722391784,4.97722391784,4.67,0.02
 11/01  07:00:00,188.146102879,25.3812276145,1.18216815937,0.0,13.9747600329,18.6919646116,43.0681371378,37.2337812111,4.67,1.16435592669
 11/01  08:00:00,259.342795363,25.3812276145,2.65707616058,0.0,34.9369000822,32.3179380704,28.9988754988,20.8063754988,8.1725,0.02
 11/01  09:00:00,291.163499052,25.3812276145,4.65029008338,0.0,62.886420148,41.4019203762,12.4282638939,0.756110315394,10.5075,1.16465357846
 11/01  10:00:00,289.258293585,25.3812276145,5.63258641274,0.0,62.886420148,41.4019203762,11.6721736029,0.0,10.5075,1.16467360293
 11/01  11:00:00,312.09113561,25.3812276145,7.4886433749,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/01  12:00:00,305.015829462,25.3812276145,8.84623631872,0.0,62.886420148,41.4019203762,11.6726155842,0.0,10.5075,1.16511558424
 11/01  13:00:00,308.583858775,25.3812276145,10.1259157531,0.0,62.886420148,41.4019203762,11.6726029079,0.0,10.5075,1.16510290789
 11/01  14:00:00,300.801813608,25.3812276145,10.5601038628,0.0,62.886420148,41.4019203762,11.6724230681,0.0,10.5075,1.16492306809
 11/01  15:00:00,294.455618518,25.3812276145,11.1878849189,0.0,62.886420148,41.4019203762,11.6723908356,0.0,10.5075,1.16489083565
 11/01  16:00:00,293.856881003,25.3812276145,11.1976041699,0.0,62.886420148,41.4019203762,11.6724005285,0.0,10.5075,1.16490052853
 11/01  17:00:00,287.399583943,25.3812276145,9.76832181125,0.0,62.886420148,41.4019203762,12.0010106478,0.328767344472,10.5075,1.16474330333
 11/01  18:00:00,287.170194074,25.3812276145,7.7537968081,0.0,41.9242800987,36.8599292233,9.70037904571,0.340379045711,9.34,0.02
 11/01  19:00:00,278.382995997,25.3812276145,6.6492272912,0.0,41.9242800987,36.8599292233,10.5046844219,0.0,9.34,1.16468442189
 11/01  20:00:00,247.059907913,25.3812276145,4.99436382432,0.0,34.9369000822,32.3179380704,9.33714262918,0.0,8.1725,1.16464262918
 11/01  21:00:00,176.612165747,25.3812276145,2.61481586536,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/01  22:00:00,116.940454995,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935451124,0.0,2.335,1.16435451124
 11/01  23:00:00,145.488061624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  24:00:00,118.133719907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  01:00:00,106.120195907,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923923526,0.0,2.335,1.16423923526
 11/02  02:00:00,102.807151349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  03:00:00,100.118772977,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  04:00:00,105.688480448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  05:00:00,104.611693,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920486885,0.0,2.335,1.16420486885
 11/02  06:00:00,152.755048288,25.3812276145,0.000980294084616,0.0,13.9747600329,18.6919646116,112.07248772,107.38248772,4.67,0.02
 11/02  07:00:00,155.549633347,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,129.338863817,124.648863817,4.67,0.02
 11/02  08:00:00,231.401651593,25.3812276145,1.00335652711,0.0,34.9369000822,32.3179380704,100.051522385,90.7144954427,8.1725,1.16452694238
 11/02  09:00:00,265.750316529,25.3812276145,2.66324229247,0.0,62.886420148,41.4019203762,57.4414807923,46.9139807923,10.5075,0.02
 11/02  10:00:00,259.608184501,25.3812276145,3.55812952481,0.0,62.886420148,41.4019203762,29.220560957,17.5482385207,10.5075,1.16482243633
 11/02  11:00:00,289.461131088,25.3812276145,4.57294792769,0.0,62.886420148,41.4019203762,11.6725521092,0.0,10.5075,1.16505210916
 11/02  12:00:00,275.047968185,25.3812276145,5.53735551193,0.0,62.886420148,41.4019203762,11.6725925419,0.0,10.5075,1.16509254192
 11/02  13:00:00,273.071778274,25.3812276145,6.54399425099,0.0,62.886420148,41.4019203762,11.6725794126,0.0,10.5075,1.16507941259
 11/02  14:00:00,268.305658364,25.3812276145,7.72406896375,0.0,62.886420148,41.4019203762,11.6723695157,0.0,10.5075,1.16486951574
 11/02  15:00:00,262.546435054,25.3812276145,8.31250334495,0.0,62.886420148,41.4019203762,11.672325114,0.0,10.5075,1.164825114
 11/02  16:00:00,260.272738577,25.3812276145,7.93134787115,0.0,62.886420148,41.4019203762,11.6723402042,0.0,10.5075,1.16484020417
 11/02  17:00:00,255.965581627,25.3812276145,6.68424260543,0.0,62.886420148,41.4019203762,10.8411284166,0.313628416557,10.5075,0.02
 11/02  18:00:00,262.362513517,25.3812276145,4.71370022007,0.0,41.9242800987,36.8599292233,24.1306869816,13.6258926353,9.34,1.16479434632
 11/02  19:00:00,247.11181406,25.3812276145,3.74567043671,0.0,41.9242800987,36.8599292233,46.5472144905,36.0426214219,9.34,1.16459306855
 11/02  20:00:00,218.267111036,25.3812276145,2.58800307401,0.0,34.9369000822,32.3179380704,61.721653143,53.529153143,8.1725,0.02
 11/02  21:00:00,157.008784497,25.3812276145,0.980510903086,0.0,13.9747600329,18.6919646116,40.3151636564,34.4806220272,4.67,1.16454162923
 11/02  22:00:00,101.162027194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  23:00:00,133.238761018,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929111177,0.0,2.335,1.16429111177
 11/02  24:00:00,104.012606534,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  01:00:00,93.6819193971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  02:00:00,91.2147008973,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926642826,0.0,2.335,1.16426642826
 11/03  03:00:00,89.7906774742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  04:00:00,111.462388715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  05:00:00,111.097050307,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  06:00:00,160.814796666,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,148.397185083,142.562963873,4.67,1.16422120954
 11/03  07:00:00,154.117403929,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,156.826367737,152.136367737,4.67,0.02
 11/03  08:00:00,220.276862086,25.3812276145,0.744226464383,0.0,34.9369000822,32.3179380704,125.680566279,116.34353727,8.1725,1.16452900906
 11/03  09:00:00,251.09095663,25.3812276145,2.05670111419,0.0,62.886420148,41.4019203762,83.107038596,72.579538596,10.5075,0.02
 11/03  10:00:00,243.953829194,25.3812276145,3.08021837149,0.0,62.886420148,41.4019203762,54.7636393213,43.0913777236,10.5075,1.16476159769
 11/03  11:00:00,275.989372767,25.3812276145,4.01668082044,0.0,62.886420148,41.4019203762,27.7033809144,16.0308399713,10.5075,1.16504094306
 11/03  12:00:00,261.391668441,25.3812276145,4.70000752479,0.0,62.886420148,41.4019203762,13.7193553926,2.046756971,10.5075,1.16509842163
 11/03  13:00:00,261.264938231,25.3812276145,5.56207598909,0.0,62.886420148,41.4019203762,11.6725848486,0.0,10.5075,1.16508484857
 11/03  14:00:00,257.969806795,25.3812276145,6.37691846385,0.0,62.886420148,41.4019203762,11.6723448968,0.0,10.5075,1.1648448968
 11/03  15:00:00,252.979223791,25.3812276145,6.58410895862,0.0,62.886420148,41.4019203762,11.6722882405,0.0,10.5075,1.16478824052
 11/03  16:00:00,250.758748755,25.3812276145,6.05051926796,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/03  17:00:00,246.915299253,25.3812276145,5.06351261625,0.0,62.886420148,41.4019203762,24.6202469659,12.9479226106,10.5075,1.16482435522
 11/03  18:00:00,254.150526273,25.3812276145,3.4498993084,0.0,41.9242800987,36.8599292233,53.6912003702,43.1864471225,9.34,1.1647532477
 11/03  19:00:00,230.597627602,25.3812276145,2.53570440341,0.0,41.9242800987,36.8599292233,82.0696589831,71.5649784023,9.34,1.16468058083
 11/03  20:00:00,203.458339494,25.3812276145,1.53813569088,0.0,34.9369000822,32.3179380704,98.092390677,89.899890677,8.1725,0.02
 11/03  21:00:00,144.673521415,25.3812276145,0.457158899569,0.0,13.9747600329,18.6919646116,75.0900811871,69.2556338052,4.67,1.1644473819
 11/03  22:00:00,94.7856964695,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  23:00:00,128.151645671,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  24:00:00,100.030562436,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992417809,0.0,2.335,1.1642417809
 11/04  01:00:00,89.8995980638,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  02:00:00,89.0913467992,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  03:00:00,88.4774902236,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154814318,0.0,1.75125,1.1642314318
 11/04  04:00:00,94.5371345074,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  05:00:00,93.8091999944,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  06:00:00,131.522069468,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,182.38119751,177.71439442,3.5025,1.16430309007
 11/04  07:00:00,133.060783288,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,195.686022518,192.163522518,3.5025,0.02
 11/04  08:00:00,191.671725835,25.3812276145,0.0390685904163,0.0,20.9621400493,23.2339557645,176.386471027,169.38448991,5.8375,1.16448111757
 11/04  09:00:00,214.994494939,25.3812276145,0.523446270216,0.0,41.9242800987,36.8599292233,133.314576643,123.954576643,9.34,0.02
 11/04  10:00:00,244.433532598,25.3812276145,1.57047347527,0.0,62.886420148,41.4019203762,85.9285397785,74.2562537251,10.5075,1.1647860534
 11/04  11:00:00,278.418823015,25.3812276145,2.82966542568,0.0,62.886420148,41.4019203762,44.8522605746,33.1797636819,10.5075,1.16499689271
 11/04  12:00:00,264.829815917,25.3812276145,3.9188640512,0.0,62.886420148,41.4019203762,17.8619850722,6.18946267433,10.5075,1.16502239783
 11/04  13:00:00,265.376838122,25.3812276145,5.17972777904,0.0,62.886420148,41.4019203762,11.6725196934,0.0,10.5075,1.1650196934
 11/04  14:00:00,262.109741307,25.3812276145,6.1411885817,0.0,62.886420148,41.4019203762,11.6724633104,0.0,10.5075,1.16496331043
 11/04  15:00:00,258.601301305,25.3812276145,6.41138700416,0.0,62.886420148,41.4019203762,11.6722984518,0.0,10.5075,1.16479845183
 11/04  16:00:00,257.665998121,25.3812276145,6.26473815455,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/04  17:00:00,254.150940042,25.3812276145,5.50680211513,0.0,62.886420148,41.4019203762,11.9693643101,0.297070018035,10.5075,1.16479429209
 11/04  18:00:00,245.96755189,25.3812276145,3.1991798233,0.0,34.9369000822,32.3179380704,40.3471377988,31.009870929,8.1725,1.16476686982
 11/04  19:00:00,199.891274724,25.3812276145,1.42786243901,0.0,20.9621400493,23.2339557645,67.2048884178,60.2026574477,5.8375,1.16473097012
 11/04  20:00:00,186.645765103,25.3812276145,1.05001177404,0.0,20.9621400493,23.2339557645,84.5236328185,78.6661328185,5.8375,0.02
 11/04  21:00:00,140.941408404,25.3812276145,0.391074258315,0.0,6.98738001645,14.1499734587,59.1278296319,54.4608057591,3.5025,1.16452387277
 11/04  22:00:00,97.9051738157,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  23:00:00,129.506324272,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560610055,0.0,1.75125,1.16435610055
 11/04  24:00:00,101.60197735,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  01:00:00,94.318249058,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  02:00:00,94.6037251221,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552206196,0.0,1.75125,1.16427206196
 11/05  03:00:00,94.8005414325,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  04:00:00,101.260220494,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  05:00:00,101.026116548,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  06:00:00,138.964596962,25.3812276145,0.00741331284995,0.0,6.98738001645,14.1499734587,139.868251697,135.201471172,3.5025,1.16428052526
 11/05  07:00:00,143.564944818,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,153.714609835,150.192109835,3.5025,0.02
 11/05  08:00:00,176.416723674,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,127.229884683,123.707384683,3.5025,0.02
 11/05  09:00:00,156.107739697,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,104.918725028,100.251816399,3.5025,1.16440862814
 11/05  10:00:00,192.194986695,25.3812276145,0.813514542384,0.0,27.9495200658,27.7759469175,72.388928433,65.363928433,7.005,0.02
 11/05  11:00:00,224.653609466,25.3812276145,1.22424314453,0.0,27.9495200658,27.7759469175,47.9140276425,39.7443507144,7.005,1.16467692817
 11/05  12:00:00,242.484413352,25.3812276145,2.90616029086,0.0,41.9242800987,36.8599292233,18.8899922254,8.38527128993,9.34,1.16472093547
 11/05  13:00:00,245.721279363,25.3812276145,3.79549731298,0.0,41.9242800987,36.8599292233,9.51389431646,0.153894316457,9.34,0.02
 11/05  14:00:00,243.288575425,25.3812276145,4.46799826494,0.0,41.9242800987,36.8599292233,10.5047123735,0.0,9.34,1.16471237352
 11/05  15:00:00,240.270958136,25.3812276145,4.93771480016,0.0,41.9242800987,36.8599292233,10.5047220761,0.0,9.34,1.16472207614
 11/05  16:00:00,240.109309806,25.3812276145,5.20894380639,0.0,41.9242800987,36.8599292233,10.5046230646,0.0,9.34,1.16462306459
 11/05  17:00:00,207.886372323,25.3812276145,3.59725397159,0.0,27.9495200658,27.7759469175,7.52822051366,0.50322051366,7.005,0.02
 11/05  18:00:00,221.762235478,25.3812276145,1.78097761467,0.0,13.9747600329,18.6919646116,21.3680725575,15.5335447492,4.67,1.16452780828
 11/05  19:00:00,206.017969239,25.3812276145,1.34393434278,0.0,13.9747600329,18.6919646116,32.9776886362,28.2876886362,4.67,0.02
 11/05  20:00:00,192.560560475,25.3812276145,1.14055231938,0.0,13.9747600329,18.6919646116,46.9015073002,41.0670764024,4.67,1.1644308978
 11/05  21:00:00,170.820352412,25.3812276145,0.936302594251,0.0,13.9747600329,18.6919646116,21.8643838178,17.1743838178,4.67,0.02
 11/05  22:00:00,111.913105669,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556334927,0.0,1.75125,1.16431334927
 11/05  23:00:00,143.263662063,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  24:00:00,118.635428386,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/06  01:00:00,112.537171959,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  02:00:00,113.268338066,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921565456,0.0,2.335,1.16421565456
 11/06  03:00:00,113.223717259,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  04:00:00,111.996169773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  05:00:00,117.694052428,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925587602,0.0,2.335,1.16425587602
 11/06  06:00:00,115.206508726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  07:00:00,152.769356083,25.3812276145,0.00166958604661,0.0,13.9747600329,18.6919646116,94.9841571373,90.2941571373,4.67,0.02
 11/06  08:00:00,165.491593696,25.3812276145,0.04847863426,0.0,13.9747600329,18.6919646116,115.90573918,110.071368147,4.67,1.16437103307
 11/06  09:00:00,243.224635268,25.3812276145,0.940457036315,0.0,34.9369000822,32.3179380704,91.1284863836,82.9359863836,8.1725,0.02
 11/06  10:00:00,274.928740399,25.3812276145,2.30455356379,0.0,62.886420148,41.4019203762,56.561852579,44.8897654616,10.5075,1.16458711737
 11/06  11:00:00,269.922199929,25.3812276145,2.8502600523,0.0,62.886420148,41.4019203762,30.8406514609,20.3131514609,10.5075,0.02
 11/06  12:00:00,294.039825479,25.3812276145,3.29577775384,0.0,62.886420148,41.4019203762,14.1753722259,2.50282777875,10.5075,1.1650444472
 11/06  13:00:00,279.222510317,25.3812276145,3.78378284132,0.0,62.886420148,41.4019203762,11.6725809833,0.0,10.5075,1.16508098328
 11/06  14:00:00,275.701184526,25.3812276145,4.27297183461,0.0,62.886420148,41.4019203762,11.6725806821,0.0,10.5075,1.1650806821
 11/06  15:00:00,266.853735962,25.3812276145,4.52961405549,0.0,62.886420148,41.4019203762,11.6724101908,0.0,10.5075,1.16491019078
 11/06  16:00:00,257.933309838,25.3812276145,4.50782284019,0.0,62.886420148,41.4019203762,12.5398209333,0.867431807894,10.5075,1.16488912544
 11/06  17:00:00,251.957553864,25.3812276145,4.09787127465,0.0,62.886420148,41.4019203762,28.6893166696,17.0169059399,10.5075,1.16491072964
 11/06  18:00:00,261.417222937,25.3812276145,3.65943081197,0.0,62.886420148,41.4019203762,46.1010608089,34.4287998104,10.5075,1.16476099855
 11/06  19:00:00,256.959053636,25.3812276145,2.82635766242,0.0,41.9242800987,36.8599292233,58.871450188,49.511450188,9.34,0.02
 11/06  20:00:00,241.486836503,25.3812276145,2.37491144262,0.0,41.9242800987,36.8599292233,76.7496586114,66.2449441902,9.34,1.16471442118
 11/06  21:00:00,212.240483262,25.3812276145,1.42086529573,0.0,34.9369000822,32.3179380704,94.2149314385,84.8777487494,8.1725,1.1646826891
 11/06  22:00:00,150.541013262,25.3812276145,0.37271287987,0.0,13.9747600329,18.6919646116,70.8214952935,66.1314952935,4.67,0.02
 11/06  23:00:00,95.2468233367,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939859514,0.0,2.335,1.16439859514
 11/06  24:00:00,128.243260479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  01:00:00,99.8661593808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  02:00:00,92.4482804268,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921920144,0.0,2.335,1.16421920144
 11/07  03:00:00,91.4659188088,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  04:00:00,90.5905714647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  05:00:00,112.058388662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  06:00:00,111.317601871,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925413471,0.0,2.335,1.16425413471
 11/07  07:00:00,150.828256615,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,198.896400328,194.206400328,4.67,0.02
 11/07  08:00:00,152.351723171,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,199.572187785,194.882187785,4.67,0.02
 11/07  09:00:00,219.678071239,25.3812276145,0.0870558000372,0.0,34.9369000822,32.3179380704,173.870936092,164.533887936,8.1725,1.16454815558
 11/07  10:00:00,249.261412862,25.3812276145,0.787284059789,0.0,62.886420148,41.4019203762,135.97633195,124.304223314,10.5075,1.16460863641
 11/07  11:00:00,241.854980076,25.3812276145,1.02672084349,0.0,62.886420148,41.4019203762,112.647261325,102.119761325,10.5075,0.02
 11/07  12:00:00,272.226122959,25.3812276145,1.43281171715,0.0,62.886420148,41.4019203762,94.0023270737,82.329902547,10.5075,1.16492452673
 11/07  13:00:00,256.171678632,25.3812276145,1.82014958544,0.0,62.886420148,41.4019203762,82.8650778929,71.1926140453,10.5075,1.16496384767
 11/07  14:00:00,255.196252532,25.3812276145,2.16118142135,0.0,62.886420148,41.4019203762,74.6932382298,63.0207722686,10.5075,1.16496596115
 11/07  15:00:00,250.720192685,25.3812276145,2.3341899774,0.0,62.886420148,41.4019203762,70.6863647381,59.0140676114,10.5075,1.16479712669
 11/07  16:00:00,245.8900338,25.3812276145,2.36128877117,0.0,62.886420148,41.4019203762,71.3541812017,59.6819029182,10.5075,1.16477828352
 11/07  17:00:00,243.035484167,25.3812276145,2.01999072957,0.0,62.886420148,41.4019203762,86.2519819552,74.5796794788,10.5075,1.16480247641
 11/07  18:00:00,254.880660087,25.3812276145,1.74275798239,0.0,62.886420148,41.4019203762,99.2252307675,87.5528865759,10.5075,1.16484419155
 11/07  19:00:00,252.04678879,25.3812276145,1.18113712395,0.0,41.9242800987,36.8599292233,104.033747972,94.6737479723,9.34,0.02
 11/07  20:00:00,229.920218333,25.3812276145,0.923341189046,0.0,41.9242800987,36.8599292233,116.651269898,106.146660182,9.34,1.16460971568
 11/07  21:00:00,202.105022871,25.3812276145,0.565824329711,0.0,34.9369000822,32.3179380704,131.014290232,121.677210203,8.1725,1.1645800289
 11/07  22:00:00,143.379587766,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,106.092718148,101.402718148,4.67,0.02
 11/07  23:00:00,93.2480184781,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938666146,0.0,2.335,1.16438666146
 11/07  24:00:00,126.451031672,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  01:00:00,97.0680752646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  02:00:00,89.3456832679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  03:00:00,88.2679112961,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925084296,0.0,2.335,1.16425084296
 11/08  04:00:00,87.3290249888,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  05:00:00,93.2209991717,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  06:00:00,92.3936235459,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921701058,0.0,2.335,1.16421701058
 11/08  07:00:00,132.110740638,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,241.528997254,236.838997254,4.67,0.02
 11/08  08:00:00,141.4906508,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,218.353052516,213.663052516,4.67,0.02
 11/08  09:00:00,219.367819617,25.3812276145,0.0845801622976,0.0,34.9369000822,32.3179380704,178.370741905,169.033692571,8.1725,1.16454933346
 11/08  10:00:00,250.176901744,25.3812276145,0.521234275494,0.0,62.886420148,41.4019203762,129.448541481,118.921041481,10.5075,0.02
 11/08  11:00:00,242.98885933,25.3812276145,1.04910503438,0.0,62.886420148,41.4019203762,101.911898034,90.2395955001,10.5075,1.1648025341
 11/08  12:00:00,274.016100869,25.3812276145,1.72955496616,0.0,62.886420148,41.4019203762,75.2855282117,63.6129770738,10.5075,1.16505113794
 11/08  13:00:00,258.812858975,25.3812276145,2.38266417302,0.0,62.886420148,41.4019203762,55.2197524754,43.5471450418,10.5075,1.16510743354
 11/08  14:00:00,258.087508309,25.3812276145,2.93598171028,0.0,62.886420148,41.4019203762,40.9539459675,29.2813369376,10.5075,1.16510902994
 11/08  15:00:00,254.057501368,25.3812276145,3.3557822655,0.0,62.886420148,41.4019203762,33.4415377623,21.7691280364,10.5075,1.16490972591
 11/08  16:00:00,250.156409107,25.3812276145,3.63062855765,0.0,62.886420148,41.4019203762,30.4630029292,18.7906245456,10.5075,1.16487838362
 11/08  17:00:00,247.298914844,25.3812276145,3.3339130193,0.0,62.886420148,41.4019203762,47.5400161667,35.8676084753,10.5075,1.1649076914
 11/08  18:00:00,256.554129851,25.3812276145,2.69786600728,0.0,62.886420148,41.4019203762,75.6960806094,64.0238158551,10.5075,1.16476475436
 11/08  19:00:00,251.094808041,25.3812276145,1.56468520277,0.0,41.9242800987,36.8599292233,100.673907231,91.3139072308,9.34,0.02
 11/08  20:00:00,236.714347802,25.3812276145,1.09688706865,0.0,41.9242800987,36.8599292233,122.04542835,111.540744777,9.34,1.1646835729
 11/08  21:00:00,210.233229216,25.3812276145,0.727529382308,0.0,34.9369000822,32.3179380704,135.882251232,126.545098271,8.1725,1.16465296134
 11/08  22:00:00,150.496061321,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,110.146150209,105.456150209,4.67,0.02
 11/08  23:00:00,96.7242815835,0.0,0.0,0.0,3.49369000822,9.08398230582,3.1100694096,0.0,2.335,0.775069409602
 11/08  24:00:00,129.891417721,0.0,0.0,0.0,3.49369000822,9.08398230582,2.74403271762,0.0,2.335,0.409032717617
 11/09  01:00:00,100.912504921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  02:00:00,92.4342581009,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  03:00:00,90.7228103426,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924261693,0.0,2.335,1.16424261693
 11/09  04:00:00,89.5403716895,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  05:00:00,95.1846640526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  06:00:00,93.9356846274,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920645084,0.0,2.335,1.16420645084
 11/09  07:00:00,132.935299284,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,241.214271218,236.524271218,4.67,0.02
 11/09  08:00:00,142.199489108,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,216.093239654,211.403239654,4.67,0.02
 11/09  09:00:00,221.491504295,25.3812276145,0.0938287784633,0.0,34.9369000822,32.3179380704,172.329400129,162.992362643,8.1725,1.16453748589
 11/09  10:00:00,253.338281979,25.3812276145,0.748523646972,0.0,62.886420148,41.4019203762,121.334010085,110.806510085,10.5075,0.02
 11/09  11:00:00,246.964919996,25.3812276145,1.35861985757,0.0,62.886420148,41.4019203762,89.7499232987,78.0776894851,10.5075,1.16473381359
 11/09  12:00:00,276.344788455,25.3812276145,2.13935368967,0.0,62.886420148,41.4019203762,62.6308806891,50.9583948468,10.5075,1.16498584231
 11/09  13:00:00,260.598823776,25.3812276145,2.7624643146,0.0,62.886420148,41.4019203762,44.0198847042,32.3473398261,10.5075,1.16504487812
 11/09  14:00:00,259.341320005,25.3812276145,3.3114001862,0.0,62.886420148,41.4019203762,31.9929211575,20.320372235,10.5075,1.16504892249
 11/09  15:00:00,254.884273577,25.3812276145,3.69079480946,0.0,62.886420148,41.4019203762,25.7811045617,14.1087532657,10.5075,1.16485129601
 11/09  16:00:00,250.496482504,25.3812276145,3.91034323966,0.0,62.886420148,41.4019203762,24.7634635317,13.0911414465,10.5075,1.16482208519
 11/09  17:00:00,247.619497038,25.3812276145,3.48484868852,0.0,62.886420148,41.4019203762,44.71190987,33.0395560184,10.5075,1.16485385161
 11/09  18:00:00,259.163843755,25.3812276145,2.86156935045,0.0,62.886420148,41.4019203762,69.1764908746,58.6489908746,10.5075,0.02
 11/09  19:00:00,254.035493252,25.3812276145,1.85036519943,0.0,41.9242800987,36.8599292233,91.5924976926,81.0876745277,9.34,1.16482316491
 11/09  20:00:00,238.815845334,25.3812276145,1.36182345415,0.0,41.9242800987,36.8599292233,111.873450565,101.368817307,9.34,1.16463325728
 11/09  21:00:00,211.480240408,25.3812276145,0.937145898394,0.0,34.9369000822,32.3179380704,122.555693434,113.218588792,8.1725,1.16460464172
 11/09  22:00:00,152.290738164,25.3812276145,0.169649930536,0.0,13.9747600329,18.6919646116,89.3866057245,84.6966057245,4.67,0.02
 11/09  23:00:00,99.2358220934,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  24:00:00,132.302589261,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992734075,0.0,2.335,1.1642734075
 11/10  01:00:00,104.484151457,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  02:00:00,96.2305142151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  03:00:00,95.1597365372,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926191718,0.0,2.335,1.16426191718
 11/10  04:00:00,94.4159156052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  05:00:00,116.097573533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  06:00:00,115.503246268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  07:00:00,154.761916227,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,200.2198036,194.385554792,4.67,1.16424880837
 11/10  08:00:00,157.395657615,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,193.329873359,188.639873359,4.67,0.02
 11/10  09:00:00,224.959220103,25.3812276145,0.0862751281658,0.0,34.9369000822,32.3179380704,163.449580789,154.112527754,8.1725,1.16455303489
 11/10  10:00:00,254.968652938,25.3812276145,0.810060909971,0.0,62.886420148,41.4019203762,121.221991302,110.694491302,10.5075,0.02
 11/10  11:00:00,249.477382802,25.3812276145,1.17225273927,0.0,62.886420148,41.4019203762,96.8355079341,85.1633158059,10.5075,1.16469212821
 11/10  12:00:00,280.07638884,25.3812276145,1.82889255197,0.0,62.886420148,41.4019203762,69.9895917916,58.3171443701,10.5075,1.16494742141
 11/10  13:00:00,266.119310187,25.3812276145,2.45713862,0.0,62.886420148,41.4019203762,51.4252854997,39.7527763625,10.5075,1.16500913729
 11/10  14:00:00,266.052345457,25.3812276145,2.90185991267,0.0,62.886420148,41.4019203762,49.4336513198,37.7611357014,10.5075,1.1650156184
 11/10  15:00:00,262.908370217,25.3812276145,3.18190593672,0.0,62.886420148,41.4019203762,39.4216738148,27.7493541151,10.5075,1.16481969974
 11/10  16:00:00,259.434491282,25.3812276145,3.33561759968,0.0,62.886420148,41.4019203762,39.6602307988,27.9879381715,10.5075,1.16479262735
 11/10  17:00:00,257.112352024,25.3812276145,3.06753447713,0.0,62.886420148,41.4019203762,52.4652229403,40.7928961401,10.5075,1.16482680017
 11/10  18:00:00,266.574706666,25.3812276145,2.54578786129,0.0,62.886420148,41.4019203762,75.4634537653,64.9359537653,10.5075,0.02
 11/10  19:00:00,259.889303394,25.3812276145,1.57578956456,0.0,41.9242800987,36.8599292233,99.6617191699,89.1569209229,9.34,1.16479824703
 11/10  20:00:00,237.407775497,25.3812276145,1.11420393346,0.0,41.9242800987,36.8599292233,120.490918626,109.986308735,9.34,1.16460989091
 11/10  21:00:00,209.572887283,25.3812276145,0.713219095042,0.0,34.9369000822,32.3179380704,136.80586834,127.468785088,8.1725,1.16458325253
 11/10  22:00:00,149.105975208,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,113.930677883,109.240677883,4.67,0.02
 11/10  23:00:00,99.2140274765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  24:00:00,131.725112627,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925243699,0.0,2.335,1.16425243699
 11/11  01:00:00,99.9826265942,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  02:00:00,91.1744749336,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  03:00:00,89.2291541928,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552307959,0.0,1.75125,1.16427307959
 11/11  04:00:00,87.5558264715,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  05:00:00,92.953440206,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  06:00:00,91.8476848071,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550201065,0.0,1.75125,1.16425201065
 11/11  07:00:00,123.11010667,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,280.155130147,276.632630147,3.5025,0.02
 11/11  08:00:00,129.966179603,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,242.793015456,239.270515456,3.5025,0.02
 11/11  09:00:00,169.865473301,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,174.901916579,170.235054878,3.5025,1.16436170043
 11/11  10:00:00,152.02473631,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,133.052504288,129.530004288,3.5025,0.02
 11/11  11:00:00,190.01258592,25.3812276145,0.3542610116,0.0,27.9495200658,27.7759469175,102.879078318,94.7095335229,7.005,1.16454479461
 11/11  12:00:00,221.319812824,25.3812276145,0.744804338887,0.0,27.9495200658,27.7759469175,77.9800983903,70.9550983903,7.005,0.02
 11/11  13:00:00,236.727954307,25.3812276145,1.82200869454,0.0,41.9242800987,36.8599292233,57.4129666559,46.9082145776,9.34,1.16475207834
 11/11  14:00:00,238.095015238,25.3812276145,2.2721030473,0.0,41.9242800987,36.8599292233,46.7079240789,36.2032948028,9.34,1.16462927605
 11/11  15:00:00,234.830898237,25.3812276145,2.58024211709,0.0,41.9242800987,36.8599292233,39.6866276501,30.3266276501,9.34,0.02
 11/11  16:00:00,231.850913201,25.3812276145,2.77656753927,0.0,41.9242800987,36.8599292233,35.981964249,25.4773387471,9.34,1.16462550191
 11/11  17:00:00,231.501240956,25.3812276145,2.72656094386,0.0,41.9242800987,36.8599292233,40.0896292895,29.5849410016,9.34,1.16468828788
 11/11  18:00:00,213.810536043,25.3812276145,1.20433361636,0.0,27.9495200658,27.7759469175,60.9996712096,53.9746712096,7.005,0.02
 11/11  19:00:00,216.688185969,25.3812276145,0.519265538718,0.0,13.9747600329,18.6919646116,77.8487733532,72.014196878,4.67,1.16457647518
 11/11  20:00:00,201.707467025,25.3812276145,0.411351597342,0.0,13.9747600329,18.6919646116,84.6772334434,78.8427049951,4.67,1.16452844835
 11/11  21:00:00,189.644582298,25.3812276145,0.349542655122,0.0,13.9747600329,18.6919646116,87.9753903818,83.2853903818,4.67,0.02
 11/11  22:00:00,169.546959309,25.3812276145,0.329043455318,0.0,13.9747600329,18.6919646116,47.6328738432,42.9428738432,4.67,0.02
 11/11  23:00:00,112.398964801,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155994365,0.0,1.75125,1.1643494365
 11/11  24:00:00,143.64873331,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  01:00:00,117.823840548,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  02:00:00,107.492046638,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550000898,0.0,1.75125,1.16425000898
 11/12  03:00:00,105.842007986,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  04:00:00,104.463368587,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  05:00:00,110.546984969,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549461466,0.0,1.75125,1.16424461466
 11/12  06:00:00,109.153793429,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  07:00:00,140.295591421,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,121.108008091,117.585508091,3.5025,0.02
 11/12  08:00:00,154.598857261,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,115.286527611,110.619694842,3.5025,1.16433276928
 11/12  09:00:00,196.290900367,25.3812276145,0.172189209691,0.0,6.98738001645,14.1499734587,70.5543945751,67.0318945751,3.5025,0.02
 11/12  10:00:00,175.596064253,25.3812276145,0.355619765116,0.0,6.98738001645,14.1499734587,51.1348306948,47.6123306948,3.5025,0.02
 11/12  11:00:00,207.267564445,25.3812276145,1.45476708035,0.0,27.9495200658,27.7759469175,33.533273396,25.3636148601,7.005,1.16465853589
 11/12  12:00:00,233.481333775,25.3812276145,1.92459385262,0.0,27.9495200658,27.7759469175,23.455996362,15.2864279369,7.005,1.16456842515
 11/12  13:00:00,249.06733355,25.3812276145,3.62966040343,0.0,41.9242800987,36.8599292233,9.70795732982,0.347957329817,9.34,0.02
 11/12  14:00:00,247.085848324,25.3812276145,4.08747597049,0.0,41.9242800987,36.8599292233,10.5046583256,0.0,9.34,1.16465832562
 11/12  15:00:00,240.903178054,25.3812276145,4.4528188541,0.0,41.9242800987,36.8599292233,10.5046522862,0.0,9.34,1.1646522862
 11/12  16:00:00,235.784803723,25.3812276145,4.69247475407,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/12  17:00:00,232.669687841,25.3812276145,3.96292277242,0.0,41.9242800987,36.8599292233,13.0636282699,2.55891279842,9.34,1.16471547144
 11/12  18:00:00,218.265793731,25.3812276145,2.00717668513,0.0,27.9495200658,27.7759469175,30.6241262221,22.4544210971,7.005,1.16470512495
 11/12  19:00:00,222.241309986,25.3812276145,0.755598767221,0.0,13.9747600329,18.6919646116,54.3382767741,49.6482767741,4.67,0.02
 11/12  20:00:00,205.817544092,25.3812276145,0.481871684652,0.0,13.9747600329,18.6919646116,75.2144677221,69.3798492622,4.67,1.1646184599
 11/12  21:00:00,191.561455349,25.3812276145,0.276863469171,0.0,13.9747600329,18.6919646116,88.4996494259,83.8096494259,4.67,0.02
 11/12  22:00:00,171.394191821,25.3812276145,0.266553344766,0.0,13.9747600329,18.6919646116,48.4341418491,42.5997650388,4.67,1.16437681026
 11/12  23:00:00,114.214234311,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  24:00:00,144.600186322,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547922311,0.0,1.75125,1.16422922311
 11/13  01:00:00,120.612470837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  02:00:00,111.082856874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  03:00:00,109.566791917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  04:00:00,107.833866498,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920012777,0.0,2.335,1.16420012777
 11/13  05:00:00,113.61970344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  06:00:00,112.448694052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  07:00:00,156.099343391,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,105.38274889,100.69274889,4.67,0.02
 11/13  08:00:00,167.038231064,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,118.807891631,112.9734757,4.67,1.16441593118
 11/13  09:00:00,244.135533158,25.3812276145,0.676682532421,0.0,34.9369000822,32.3179380704,92.2975295991,84.1050295991,8.1725,0.02
 11/13  10:00:00,277.820191778,25.3812276145,2.06923524381,0.0,62.886420148,41.4019203762,55.9068405786,44.2346943875,10.5075,1.16464619113
 11/13  11:00:00,276.640717399,25.3812276145,3.00201563927,0.0,62.886420148,41.4019203762,33.5695922836,21.8972779627,10.5075,1.16481432095
 11/13  12:00:00,301.631831225,25.3812276145,3.76732691225,0.0,62.886420148,41.4019203762,16.2404900669,4.56803792411,10.5075,1.16495214282
 11/13  13:00:00,292.065637979,25.3812276145,4.45366132384,0.0,62.886420148,41.4019203762,11.9427487074,0.270212239851,10.5075,1.1650364676
 11/13  14:00:00,292.801962375,25.3812276145,5.06509254915,0.0,62.886420148,41.4019203762,11.672547195,0.0,10.5075,1.16504719504
 11/13  15:00:00,287.24841323,25.3812276145,5.48138216381,0.0,62.886420148,41.4019203762,11.6723235602,0.0,10.5075,1.16482356016
 11/13  16:00:00,282.012738989,25.3812276145,5.58848495721,0.0,62.886420148,41.4019203762,11.672287894,0.0,10.5075,1.16478789402
 11/13  17:00:00,277.0711693,25.3812276145,4.88022523921,0.0,62.886420148,41.4019203762,11.6155893761,1.08808937607,10.5075,0.02
 11/13  18:00:00,281.631819539,25.3812276145,3.67363956001,0.0,62.886420148,41.4019203762,42.4043605648,30.7320122856,10.5075,1.16484827918
 11/13  19:00:00,267.520286007,25.3812276145,2.08794707509,0.0,41.9242800987,36.8599292233,80.6124597074,70.1076619863,9.34,1.16479772119
 11/13  20:00:00,246.497770305,25.3812276145,1.33225892407,0.0,41.9242800987,36.8599292233,110.587168703,100.082424901,9.34,1.16474380209
 11/13  21:00:00,216.309109093,25.3812276145,0.791363322269,0.0,34.9369000822,32.3179380704,124.512781648,116.320281648,8.1725,0.02
 11/13  22:00:00,154.042385771,25.3812276145,0.0185894404099,0.0,13.9747600329,18.6919646116,103.330829408,97.4963054622,4.67,1.16452394562
 11/13  23:00:00,99.4025582339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  24:00:00,132.235569034,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931264053,0.0,2.335,1.16431264053
 11/14  01:00:00,103.346236389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  02:00:00,94.8823968186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  03:00:00,92.94525537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  04:00:00,91.0582979037,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925744084,0.0,2.335,1.16425744084
 11/14  05:00:00,111.765097964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  06:00:00,110.740993817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  07:00:00,153.460606072,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,245.493178634,239.658947283,4.67,1.1642313509
 11/14  08:00:00,151.715071949,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,230.071149502,225.381149502,4.67,0.02
 11/14  09:00:00,221.694133176,25.3812276145,0.126660922934,0.0,34.9369000822,32.3179380704,177.205736463,169.013236463,8.1725,0.02
 11/14  10:00:00,261.424342785,25.3812276145,0.894650828523,0.0,62.886420148,41.4019203762,105.52000932,93.8478017915,10.5075,1.16470752844
 11/14  11:00:00,262.510945947,25.3812276145,1.72890728982,0.0,62.886420148,41.4019203762,65.0373061458,53.3651033795,10.5075,1.16470276631
 11/14  12:00:00,290.791263322,25.3812276145,2.4673087727,0.0,62.886420148,41.4019203762,34.5692505122,22.896732263,10.5075,1.16501824912
 11/14  13:00:00,276.283453122,25.3812276145,2.96447288826,0.0,62.886420148,41.4019203762,20.7464602614,9.07385510034,10.5075,1.16510516107
 11/14  14:00:00,274.766222462,25.3812276145,3.43448480532,0.0,62.886420148,41.4019203762,14.7166901591,3.04407195582,10.5075,1.16511820332
 11/14  15:00:00,268.516780323,25.3812276145,3.80254843041,0.0,62.886420148,41.4019203762,12.4206373246,0.748241156651,10.5075,1.16489616792
 11/14  16:00:00,262.488696818,25.3812276145,3.94324037756,0.0,62.886420148,41.4019203762,11.6723625988,0.0,10.5075,1.1648625988
 11/14  17:00:00,259.167855871,25.3812276145,3.66757399482,0.0,62.886420148,41.4019203762,19.3146325671,8.78713256713,10.5075,0.02
 11/14  18:00:00,268.738086134,25.3812276145,3.19755110331,0.0,62.886420148,41.4019203762,43.9674701758,32.2950449647,10.5075,1.16492521105
 11/14  19:00:00,262.565246107,25.3812276145,2.25861387268,0.0,41.9242800987,36.8599292233,63.7856097795,53.2807331287,9.34,1.16487665084
 11/14  20:00:00,240.688842256,25.3812276145,1.80926133431,0.0,41.9242800987,36.8599292233,81.4742348299,70.9695642763,9.34,1.16467055366
 11/14  21:00:00,211.963966612,25.3812276145,1.06496000828,0.0,34.9369000822,32.3179380704,95.1454639177,86.9529639177,8.1725,0.02
 11/14  22:00:00,151.661399809,25.3812276145,0.22026480645,0.0,13.9747600329,18.6919646116,73.5503403138,67.7157937248,4.67,1.16454658901
 11/14  23:00:00,101.627622343,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  24:00:00,133.849335242,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931994835,0.0,2.335,1.16431994835
 11/15  01:00:00,105.558486452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  02:00:00,96.937648721,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  03:00:00,95.6072543219,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922668273,0.0,2.335,1.16422668273
 11/15  04:00:00,94.4896603028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  05:00:00,100.026407644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  06:00:00,98.894488517,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  07:00:00,140.999798225,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,192.664234791,186.829983186,4.67,1.16425160435
 11/15  08:00:00,147.209104386,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,180.162733741,175.472733741,4.67,0.02
 11/15  09:00:00,229.041902147,25.3812276145,0.290610366776,0.0,34.9369000822,32.3179380704,130.833349798,121.496324819,8.1725,1.16452497882
 11/15  10:00:00,264.765059498,25.3812276145,1.68981310215,0.0,62.886420148,41.4019203762,68.5188932123,57.9913932123,10.5075,0.02
 11/15  11:00:00,259.056006182,25.3812276145,2.61306718349,0.0,62.886420148,41.4019203762,40.7892976396,29.117005134,10.5075,1.1647925056
 11/15  12:00:00,289.894508178,25.3812276145,3.56343666336,0.0,62.886420148,41.4019203762,16.1549994053,4.48238857357,10.5075,1.16511083171
