Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/15  13:00:00,276.714529522,25.3812276145,4.22068342732,0.0,62.886420148,41.4019203762,11.6727001025,0.0,10.5075,1.16520010255
 11/15  14:00:00,274.51335074,25.3812276145,4.69617803088,0.0,62.886420148,41.4019203762,11.6724804446,0.0,10.5075,1.16498044456
 11/15  15:00:00,269.543496495,25.3812276145,5.05133472313,0.0,62.886420148,41.4019203762,11.6724952592,0.0,10.5075,1.16499525917
 11/15  16:00:00,263.309672748,25.3812276145,5.01606098874,0.0,62.886420148,41.4019203762,11.6722764351,0.0,10.5075,1.16477643506
 11/15  17:00:00,259.064246413,25.3812276145,4.51003366713,0.0,62.886420148,41.4019203762,13.1020573367,1.4297351357,10.5075,1.16482220103
 11/15  18:00:00,266.387243896,25.3812276145,3.69445167074,0.0,62.886420148,41.4019203762,38.3298642128,27.8023642128,10.5075,0.02
 11/15  19:00:00,257.637423763,25.3812276145,2.44263553855,0.0,41.9242800987,36.8599292233,70.7185275213,60.2137233109,9.34,1.16480421042
 11/15  20:00:00,241.27261038,25.3812276145,2.00921143125,0.0,41.9242800987,36.8599292233,88.4320391293,77.9274153847,9.34,1.16462374455
 11/15  21:00:00,211.02149618,25.3812276145,1.14382080711,0.0,34.9369000822,32.3179380704,108.524587393,99.1874805589,8.1725,1.1646068343
 11/15  22:00:00,149.46004673,25.3812276145,0.183040871493,0.0,13.9747600329,18.6919646116,93.1284737265,88.4384737265,4.67,0.02
 11/15  23:00:00,94.2286394224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  24:00:00,127.171024869,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927818826,0.0,2.335,1.16427818826
 11/16  01:00:00,97.6585874874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  02:00:00,89.4941008166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  03:00:00,87.9566735848,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992703672,0.0,2.335,1.1642703672
 11/16  04:00:00,86.5251646653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  05:00:00,91.947306859,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  06:00:00,90.7107834978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  07:00:00,132.943906113,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,253.517646516,247.683398797,4.67,1.16424771972
 11/16  08:00:00,137.399359,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,237.667326142,232.977326142,4.67,0.02
 11/16  09:00:00,215.293363809,25.3812276145,0.0666782921231,0.0,34.9369000822,32.3179380704,199.868193252,190.53117525,8.1725,1.16451800252
 11/16  10:00:00,243.67230348,25.3812276145,0.459577697191,0.0,62.886420148,41.4019203762,156.680310168,146.152810168,10.5075,0.02
 11/16  11:00:00,235.827656921,25.3812276145,0.791168200928,0.0,62.886420148,41.4019203762,131.186311259,119.514078089,10.5075,1.16473317065
 11/16  12:00:00,266.518740142,25.3812276145,1.06014774487,0.0,62.886420148,41.4019203762,108.61804393,96.9455373931,10.5075,1.16500653673
 11/16  13:00:00,246.227223465,25.3812276145,1.24415032077,0.0,62.886420148,41.4019203762,103.27797209,91.6053885428,10.5075,1.16508354705
 11/16  14:00:00,242.455938933,25.3812276145,1.42160272027,0.0,62.886420148,41.4019203762,105.460124138,93.7875198171,10.5075,1.16510432105
 11/16  15:00:00,239.438269376,25.3812276145,1.78171744532,0.0,62.886420148,41.4019203762,95.2844715948,83.6120528407,10.5075,1.16491875413
 11/16  16:00:00,234.825959394,25.3812276145,1.92177563398,0.0,62.886420148,41.4019203762,93.4033730127,81.730968651,10.5075,1.1649043617
 11/16  17:00:00,232.284298788,25.3812276145,1.58985166292,0.0,62.886420148,41.4019203762,113.452827801,101.780566319,10.5075,1.16476148216
 11/16  18:00:00,244.613591354,25.3812276145,1.18666405392,0.0,62.886420148,41.4019203762,134.232650124,122.560325531,10.5075,1.16482459321
 11/16  19:00:00,242.642719116,25.3812276145,0.70883079001,0.0,41.9242800987,36.8599292233,152.44271497,143.08271497,9.34,0.02
 11/16  20:00:00,227.23863393,25.3812276145,0.534993951393,0.0,41.9242800987,36.8599292233,167.952293099,157.447690013,9.34,1.16460308587
 11/16  21:00:00,201.225502571,25.3812276145,0.210872321695,0.0,34.9369000822,32.3179380704,176.848001261,167.510910164,8.1725,1.16459109739
 11/16  22:00:00,143.083508841,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,147.866342556,143.176342556,4.67,0.02
 11/16  23:00:00,88.2461198606,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940584456,0.0,2.335,1.16440584456
 11/16  24:00:00,122.257929921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  01:00:00,92.0677508065,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  02:00:00,84.6478778064,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  03:00:00,83.7198938216,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992733342,0.0,2.335,1.1642733342
 11/17  04:00:00,83.0469342418,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  05:00:00,104.71055869,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  06:00:00,104.055471525,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924437172,0.0,2.335,1.16424437172
 11/17  07:00:00,146.818074315,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,293.737624563,289.047624563,4.67,0.02
 11/17  08:00:00,143.004222544,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,277.725604349,273.035604349,4.67,0.02
 11/17  09:00:00,211.407407045,25.3812276145,0.0,0.0,34.9369000822,32.3179380704,237.55952547,228.222490589,8.1725,1.16453488067
 11/17  10:00:00,237.870939571,25.3812276145,0.0970842134226,0.0,62.886420148,41.4019203762,187.100383913,175.428306287,10.5075,1.16457762582
 11/17  11:00:00,229.288146256,25.3812276145,0.410793062562,0.0,62.886420148,41.4019203762,152.498091095,141.970591095,10.5075,0.02
 11/17  12:00:00,260.49648612,25.3812276145,0.844253764637,0.0,62.886420148,41.4019203762,125.62739624,113.954969762,10.5075,1.16492647821
 11/17  13:00:00,242.435245606,25.3812276145,1.25281262165,0.0,62.886420148,41.4019203762,105.286033842,93.6135428248,10.5075,1.16499101711
 11/17  14:00:00,242.512972083,25.3812276145,1.88189399343,0.0,62.886420148,41.4019203762,85.7444522636,74.0719350586,10.5075,1.165017205
 11/17  15:00:00,239.365360644,25.3812276145,2.31297170123,0.0,62.886420148,41.4019203762,74.9381532011,63.2657863915,10.5075,1.16486680962
 11/17  16:00:00,235.354904772,25.3812276145,2.47688465786,0.0,62.886420148,41.4019203762,74.4850166417,62.8126469347,10.5075,1.16486970698
 11/17  17:00:00,233.058803662,25.3812276145,2.06389702192,0.0,62.886420148,41.4019203762,96.8538698921,85.1814530373,10.5075,1.16491685481
 11/17  18:00:00,246.111601932,25.3812276145,1.49574039848,0.0,62.886420148,41.4019203762,125.649080796,113.976792852,10.5075,1.16478794422
 11/17  19:00:00,245.036787525,25.3812276145,0.856368884042,0.0,41.9242800987,36.8599292233,146.532704732,136.027989848,9.34,1.16471488433
 11/17  20:00:00,224.198677614,25.3812276145,0.636635413446,0.0,41.9242800987,36.8599292233,163.036159146,153.676159146,9.34,0.02
 11/17  21:00:00,198.381177535,25.3812276145,0.235124551474,0.0,34.9369000822,32.3179380704,179.931440402,170.594340134,8.1725,1.16460026794
 11/17  22:00:00,141.135700506,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,157.345298271,152.655298271,4.67,0.02
 11/17  23:00:00,91.1573531246,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938588757,0.0,2.335,1.16438588757
 11/17  24:00:00,124.97046705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/18  01:00:00,93.1266041293,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  02:00:00,86.0156482827,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558677078,0.0,1.75125,1.16433677078
 11/18  03:00:00,85.3641341503,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  04:00:00,84.4323912851,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  05:00:00,90.5864307009,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551510454,0.0,1.75125,1.16426510454
 11/18  06:00:00,90.0743095049,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  07:00:00,121.588049083,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,262.79935149,259.27685149,3.5025,0.02
 11/18  08:00:00,128.029949206,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,234.405166326,229.738235703,3.5025,1.16443062264
 11/18  09:00:00,191.54745211,25.3812276145,0.0,0.0,20.9621400493,23.2339557645,201.335086129,195.477586129,5.8375,0.02
 11/18  10:00:00,212.448542065,25.3812276145,0.0997208837526,0.0,41.9242800987,36.8599292233,174.891374944,164.386760479,9.34,1.16461446504
 11/18  11:00:00,240.673280226,25.3812276145,0.572430311387,0.0,62.886420148,41.4019203762,135.056255772,123.383949688,10.5075,1.16480608426
 11/18  12:00:00,273.098166248,25.3812276145,1.15817436925,0.0,62.886420148,41.4019203762,95.346882909,83.6745035378,10.5075,1.16487937121
 11/18  13:00:00,256.737125018,25.3812276145,1.66364750896,0.0,62.886420148,41.4019203762,76.6967145609,65.0242743693,10.5075,1.16494019167
 11/18  14:00:00,254.664383232,25.3812276145,1.9878581429,0.0,62.886420148,41.4019203762,69.1132687538,57.4407973561,10.5075,1.16497139761
 11/18  15:00:00,251.070556094,25.3812276145,2.34499837306,0.0,62.886420148,41.4019203762,59.3820717199,47.7096275911,10.5075,1.16494412885
 11/18  16:00:00,247.055886925,25.3812276145,2.40713337653,0.0,62.886420148,41.4019203762,61.4549428183,49.7826373978,10.5075,1.16480542057
 11/18  17:00:00,246.649167626,25.3812276145,2.20913607934,0.0,62.886420148,41.4019203762,73.3571535528,62.8296535528,10.5075,0.02
 11/18  18:00:00,260.542470595,25.3812276145,1.93889187542,0.0,62.886420148,41.4019203762,87.6382931501,75.9659605002,10.5075,1.1648326499
 11/18  19:00:00,243.067680542,25.3812276145,0.839925026256,0.0,34.9369000822,32.3179380704,113.394696849,104.057361302,8.1725,1.16483554703
 11/18  20:00:00,199.398548989,25.3812276145,0.279048206008,0.0,20.9621400493,23.2339557645,126.587269941,119.585104113,5.8375,1.16466582801
 11/18  21:00:00,187.281510953,25.3812276145,0.136666000916,0.0,20.9621400493,23.2339557645,132.032471258,126.174971258,5.8375,0.02
 11/18  22:00:00,141.905951201,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,104.08114915,99.4141307565,3.5025,1.16451839311
 11/18  23:00:00,100.353299584,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  24:00:00,132.983605673,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564191802,0.0,1.75125,1.16439191802
 11/19  01:00:00,105.36514085,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  02:00:00,97.0794201041,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  03:00:00,96.1458457515,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553781193,0.0,1.75125,1.16428781193
 11/19  04:00:00,95.4747779307,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  05:00:00,101.653387522,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  06:00:00,100.198497171,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551961085,0.0,1.75125,1.16426961085
 11/19  07:00:00,130.197775371,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,191.095479096,187.572979096,3.5025,0.02
 11/19  08:00:00,140.326222104,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,173.34884188,169.82634188,3.5025,0.02
 11/19  09:00:00,181.826461828,25.3812276145,0.0831860312796,0.0,6.98738001645,14.1499734587,123.878202772,119.211383002,3.5025,1.16431977046
 11/19  10:00:00,165.971426435,25.3812276145,0.0788565567902,0.0,6.98738001645,14.1499734587,81.1094163811,77.5869163811,3.5025,0.02
 11/19  11:00:00,203.425332904,25.3812276145,0.752671518868,0.0,27.9495200658,27.7759469175,51.4495381975,43.2798766097,7.005,1.16466158776
 11/19  12:00:00,233.423745358,25.3812276145,1.13022242994,0.0,27.9495200658,27.7759469175,41.2255189851,34.2005189851,7.005,0.02
 11/19  13:00:00,249.982760958,25.3812276145,2.43792573824,0.0,41.9242800987,36.8599292233,31.4734530954,20.9687048,9.34,1.16474829539
 11/19  14:00:00,247.646928365,25.3812276145,2.59926532208,0.0,41.9242800987,36.8599292233,29.3227575125,18.8181179422,9.34,1.1646395703
 11/19  15:00:00,242.541283864,25.3812276145,2.89688348411,0.0,41.9242800987,36.8599292233,20.9125099863,11.5525099863,9.34,0.02
 11/19  16:00:00,236.744917253,25.3812276145,2.88354477272,0.0,41.9242800987,36.8599292233,26.2603827697,15.7557310812,9.34,1.1646516885
 11/19  17:00:00,233.558543005,25.3812276145,2.64761411543,0.0,41.9242800987,36.8599292233,41.0038586851,30.4991265992,9.34,1.1647320859
 11/19  18:00:00,212.925290465,25.3812276145,1.00963432993,0.0,27.9495200658,27.7759469175,72.3823159514,65.3573159514,7.005,0.02
 11/19  19:00:00,212.179581339,25.3812276145,0.238655956221,0.0,13.9747600329,18.6919646116,101.831030181,95.9964615135,4.67,1.16456866697
 11/19  20:00:00,193.652854165,25.3812276145,0.0928670100275,0.0,13.9747600329,18.6919646116,114.050777056,108.216178205,4.67,1.16459885042
 11/19  21:00:00,182.015948496,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,117.548425175,112.858425175,4.67,0.02
 11/19  22:00:00,163.628755394,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,78.3623731126,72.5279754059,4.67,1.16439770668
 11/19  23:00:00,107.172389768,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  24:00:00,138.404634174,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/20  01:00:00,113.202398149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  02:00:00,103.888878744,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926225642,0.0,2.335,1.16426225642
 11/20  03:00:00,102.53066374,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  04:00:00,101.474271736,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  05:00:00,107.498573376,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992470757,0.0,2.335,1.1642470757
 11/20  06:00:00,106.583633899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  07:00:00,149.62855448,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,142.635145661,137.945145661,4.67,0.02
 11/20  08:00:00,161.879213586,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,136.024060766,130.189713156,4.67,1.1643476098
 11/20  09:00:00,247.602772445,25.3812276145,0.871017626826,0.0,34.9369000822,32.3179380704,80.3941989387,72.2016989387,8.1725,0.02
 11/20  10:00:00,286.694615658,25.3812276145,3.13539690444,0.0,62.886420148,41.4019203762,23.8325873758,12.160389276,10.5075,1.16469809989
 11/20  11:00:00,281.267897751,25.3812276145,4.52335406032,0.0,62.886420148,41.4019203762,11.6722626199,0.0,10.5075,1.16476261986
 11/20  12:00:00,304.49575998,25.3812276145,6.22898642082,0.0,62.886420148,41.4019203762,11.6724683253,0.0,10.5075,1.16496832528
 11/20  13:00:00,293.723801323,25.3812276145,6.95479711391,0.0,62.886420148,41.4019203762,11.6725858503,0.0,10.5075,1.16508585033
 11/20  14:00:00,292.845908186,25.3812276145,7.5665796706,0.0,62.886420148,41.4019203762,11.6726098616,0.0,10.5075,1.1651098616
 11/20  15:00:00,290.114864325,25.3812276145,9.02465438353,0.0,62.886420148,41.4019203762,11.6723636669,0.0,10.5075,1.16486366686
 11/20  16:00:00,287.5306207,25.3812276145,9.22518283144,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/20  17:00:00,285.243566424,25.3812276145,7.90562161144,0.0,62.886420148,41.4019203762,11.6723435059,0.0,10.5075,1.16484350586
 11/20  18:00:00,293.528178388,25.3812276145,6.11771522347,0.0,62.886420148,41.4019203762,12.8102930068,1.13788338607,10.5075,1.16490962068
 11/20  19:00:00,284.47999526,25.3812276145,4.21405397603,0.0,41.9242800987,36.8599292233,12.415764396,1.91090694628,9.34,1.16485744969
 11/20  20:00:00,272.334254216,25.3812276145,3.6439434495,0.0,41.9242800987,36.8599292233,23.6970606214,13.1924251304,9.34,1.16463549104
 11/20  21:00:00,244.225088642,25.3812276145,2.50268761123,0.0,34.9369000822,32.3179380704,41.9950410222,33.8025410222,8.1725,0.02
 11/20  22:00:00,172.983054937,25.3812276145,0.764715360519,0.0,13.9747600329,18.6919646116,26.6305882356,20.7960414708,4.67,1.16454676474
 11/20  23:00:00,116.253673692,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  24:00:00,146.83903425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  01:00:00,121.585376948,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922721974,0.0,2.335,1.16422721974
 11/21  02:00:00,111.452638954,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  03:00:00,109.11107638,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  04:00:00,107.751354427,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922951855,0.0,2.335,1.16422951855
 11/21  05:00:00,130.745842654,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  06:00:00,130.074268711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  07:00:00,175.823209189,25.3812276145,0.00261122747764,0.0,13.9747600329,18.6919646116,94.640745376,89.950745376,4.67,0.02
 11/21  08:00:00,186.25387196,25.3812276145,0.228817315045,0.0,13.9747600329,18.6919646116,87.1984871072,81.3640964075,4.67,1.16439069973
 11/21  09:00:00,259.690156804,25.3812276145,1.77816489538,0.0,34.9369000822,32.3179380704,44.9342068861,36.7417068861,8.1725,0.02
 11/21  10:00:00,296.765811544,25.3812276145,4.64404621054,0.0,62.886420148,41.4019203762,12.9506834158,1.2785447824,10.5075,1.16463863339
 11/21  11:00:00,301.015164177,25.3812276145,7.26513524319,0.0,62.886420148,41.4019203762,11.6723281083,0.0,10.5075,1.16482810832
 11/21  12:00:00,321.360182009,25.3812276145,9.30700164242,0.0,62.886420148,41.4019203762,11.6724876083,0.0,10.5075,1.16498760827
 11/21  13:00:00,315.798084324,25.3812276145,10.5222036481,0.0,62.886420148,41.4019203762,11.6725923415,0.0,10.5075,1.16509234145
 11/21  14:00:00,319.812050519,25.3812276145,11.9401235537,0.0,62.886420148,41.4019203762,11.6726216191,0.0,10.5075,1.1651216191
 11/21  15:00:00,310.717082793,25.3812276145,12.255145587,0.0,62.886420148,41.4019203762,11.6724105072,0.0,10.5075,1.16491050721
 11/21  16:00:00,303.119334677,25.3812276145,12.2804881546,0.0,62.886420148,41.4019203762,11.6723909737,0.0,10.5075,1.16489097366
 11/21  17:00:00,299.065274582,25.3812276145,11.2811984646,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/21  18:00:00,307.303594598,25.3812276145,9.75784388285,0.0,62.886420148,41.4019203762,12.004314319,0.331844589328,10.5075,1.16496972967
 11/21  19:00:00,299.10223865,25.3812276145,7.99871381738,0.0,41.9242800987,36.8599292233,10.5047540597,0.0,9.34,1.16475405965
 11/21  20:00:00,279.861580043,25.3812276145,7.19714859977,0.0,41.9242800987,36.8599292233,10.5047391904,0.0,9.34,1.16473919036
 11/21  21:00:00,253.700859762,25.3812276145,5.60006615926,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 11/21  22:00:00,181.259329898,25.3812276145,3.75476407523,0.0,13.9747600329,18.6919646116,5.83456436553,0.0,4.67,1.16456436553
 11/21  23:00:00,127.146703419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  24:00:00,156.428123543,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992508221,0.0,2.335,1.1642508221
 11/22  01:00:00,135.279625894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  02:00:00,125.132354603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  03:00:00,124.451918437,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924668382,0.0,2.335,1.16424668382
 11/22  04:00:00,123.487815538,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  05:00:00,129.380225605,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  06:00:00,126.719960854,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  07:00:00,168.549483242,25.3812276145,0.642617022366,0.0,13.9747600329,18.6919646116,43.7088554967,37.874609149,4.67,1.16424634776
 11/22  08:00:00,179.196637039,25.3812276145,0.611484556561,0.0,13.9747600329,18.6919646116,72.7169241696,68.0269241696,4.67,0.02
 11/22  09:00:00,256.663426358,25.3812276145,1.90107246871,0.0,34.9369000822,32.3179380704,52.4643754439,43.1273660264,8.1725,1.16450941748
 11/22  10:00:00,290.615424071,25.3812276145,4.03133906082,0.0,62.886420148,41.4019203762,17.5188638403,6.99136384025,10.5075,0.02
 11/22  11:00:00,290.930536362,25.3812276145,5.36064666681,0.0,62.886420148,41.4019203762,11.6722408413,0.0,10.5075,1.16474084133
 11/22  12:00:00,313.482591654,25.3812276145,6.73843897438,0.0,62.886420148,41.4019203762,11.6725317609,0.0,10.5075,1.16503176089
 11/22  13:00:00,306.251932825,25.3812276145,7.79353997661,0.0,62.886420148,41.4019203762,11.6726235835,0.0,10.5075,1.16512358353
 11/22  14:00:00,308.269795227,25.3812276145,8.71691449533,0.0,62.886420148,41.4019203762,11.6726581496,0.0,10.5075,1.16515814964
 11/22  15:00:00,302.229011732,25.3812276145,9.65192005419,0.0,62.886420148,41.4019203762,11.6724825128,0.0,10.5075,1.1649825128
 11/22  16:00:00,298.249545406,25.3812276145,10.2297179185,0.0,62.886420148,41.4019203762,11.6722899407,0.0,10.5075,1.16478994071
 11/22  17:00:00,294.991714966,25.3812276145,9.56102675931,0.0,62.886420148,41.4019203762,11.6723482243,0.0,10.5075,1.16484822426
 11/22  18:00:00,302.247711879,25.3812276145,7.89409387722,0.0,62.886420148,41.4019203762,12.4823555879,0.809930625067,10.5075,1.16492496285
 11/22  19:00:00,291.601740447,25.3812276145,5.64940363403,0.0,41.9242800987,36.8599292233,9.83721885303,0.477218853027,9.34,0.02
 11/22  20:00:00,277.59940302,25.3812276145,4.44691282853,0.0,41.9242800987,36.8599292233,13.2698241651,2.76511220612,9.34,1.16471195896
 11/22  21:00:00,251.710683157,25.3812276145,3.45452364236,0.0,34.9369000822,32.3179380704,22.8423538229,13.5051426638,8.1725,1.16471115912
 11/22  22:00:00,180.894897472,25.3812276145,1.71370842748,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/22  23:00:00,122.845508112,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934710797,0.0,2.335,1.16434710797
 11/22  24:00:00,151.763672804,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/23  01:00:00,125.885320723,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  02:00:00,115.275936906,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155260817,0.0,1.75125,1.1642760817
 11/23  03:00:00,112.588578348,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  04:00:00,109.926425602,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  05:00:00,114.028461079,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552610265,0.0,1.75125,1.16427610265
 11/23  06:00:00,110.770592438,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  07:00:00,138.590804145,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,129.390292158,125.867792158,3.5025,0.02
 11/23  08:00:00,143.536450421,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,148.304060194,143.637254464,3.5025,1.16430572958
 11/23  09:00:00,176.396370414,25.3812276145,0.0163442885942,0.0,6.98738001645,14.1499734587,121.498874988,117.976374988,3.5025,0.02
 11/23  10:00:00,152.320647336,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,108.711967803,105.189467803,3.5025,0.02
 11/23  11:00:00,187.869801865,25.3812276145,0.594673267216,0.0,27.9495200658,27.7759469175,85.6764916977,77.5068348484,7.005,1.16465684926
 11/23  12:00:00,217.862753281,25.3812276145,0.87971364565,0.0,27.9495200658,27.7759469175,67.6225795571,59.4529939633,7.005,1.1645855938
 11/23  13:00:00,231.086610412,25.3812276145,2.2022126181,0.0,41.9242800987,36.8599292233,44.1983199222,34.8383199222,9.34,0.02
 11/23  14:00:00,230.54485715,25.3812276145,2.7356656104,0.0,41.9242800987,36.8599292233,33.8087230489,23.3040228493,9.34,1.16470019966
 11/23  15:00:00,225.435226685,25.3812276145,3.08736824082,0.0,41.9242800987,36.8599292233,29.1228041431,18.6180886329,9.34,1.16471551015
 11/23  16:00:00,221.005223153,25.3812276145,3.33521150596,0.0,41.9242800987,36.8599292233,27.3745078008,18.0145078008,9.34,0.02
 11/23  17:00:00,219.81565828,25.3812276145,3.33568145308,0.0,41.9242800987,36.8599292233,36.1137277525,25.6089254047,9.34,1.16480234777
 11/23  18:00:00,200.179880234,25.3812276145,1.49610904701,0.0,27.9495200658,27.7759469175,70.1279331808,61.9582770613,7.005,1.16465611947
 11/23  19:00:00,200.910174339,25.3812276145,0.574779784874,0.0,13.9747600329,18.6919646116,97.2852491835,92.5952491835,4.67,0.02
 11/23  20:00:00,180.701821981,25.3812276145,0.288241284324,0.0,13.9747600329,18.6919646116,118.596036321,112.76142853,4.67,1.16460779017
 11/23  21:00:00,168.32242255,25.3812276145,0.0615488931102,0.0,13.9747600329,18.6919646116,134.967785281,129.133305146,4.67,1.16448013518
 11/23  22:00:00,150.894275745,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,103.751283415,99.0612834146,4.67,0.02
 11/23  23:00:00,94.5303335592,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  24:00:00,127.477532241,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548186622,0.0,1.75125,1.16423186622
 11/24  01:00:00,100.795397502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  02:00:00,92.4724659175,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  03:00:00,91.1699468533,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923468201,0.0,2.335,1.16423468201
 11/24  04:00:00,90.2402614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  05:00:00,111.761221162,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  06:00:00,111.227709315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  07:00:00,154.584448106,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,207.122051578,201.287851381,4.67,1.16420019709
 11/24  08:00:00,153.579197038,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,188.494369621,183.804369621,4.67,0.02
 11/24  09:00:00,223.656093248,25.3812276145,0.187874183037,0.0,34.9369000822,32.3179380704,148.833330167,139.496271743,8.1725,1.16455842425
 11/24  10:00:00,256.778480685,25.3812276145,1.20432192963,0.0,62.886420148,41.4019203762,96.2700352725,85.7425352725,10.5075,0.02
 11/24  11:00:00,252.252053939,25.3812276145,2.0339387924,0.0,62.886420148,41.4019203762,62.7768148961,51.1044643277,10.5075,1.16485056843
 11/24  12:00:00,282.861805001,25.3812276145,2.82283407637,0.0,62.886420148,41.4019203762,35.8258043953,24.1533360616,10.5075,1.1649683337
 11/24  13:00:00,268.767546266,25.3812276145,3.49605450186,0.0,62.886420148,41.4019203762,18.7272635236,7.05469854932,10.5075,1.16506497425
 11/24  14:00:00,267.588738788,25.3812276145,4.13161182609,0.0,62.886420148,41.4019203762,12.2299410574,0.557337006364,10.5075,1.16510405103
 11/24  15:00:00,262.322818144,25.3812276145,4.56217480765,0.0,62.886420148,41.4019203762,11.6724316129,0.0,10.5075,1.16493161293
 11/24  16:00:00,257.270468045,25.3812276145,4.72486097182,0.0,62.886420148,41.4019203762,11.6724333794,0.0,10.5075,1.16493337936
 11/24  17:00:00,254.288312227,25.3812276145,4.32115172889,0.0,62.886420148,41.4019203762,19.2985880369,7.62628347854,10.5075,1.16480455833
 11/24  18:00:00,263.132687758,25.3812276145,3.67164367625,0.0,62.886420148,41.4019203762,45.1948445595,33.5224588148,10.5075,1.16488574468
 11/24  19:00:00,256.856981502,25.3812276145,2.55780113389,0.0,41.9242800987,36.8599292233,68.478514699,59.118514699,9.34,0.02
 11/24  20:00:00,234.572822377,25.3812276145,2.0768602184,0.0,41.9242800987,36.8599292233,87.1450143046,76.6403389431,9.34,1.16467536159
 11/24  21:00:00,206.658286125,25.3812276145,1.28440458889,0.0,34.9369000822,32.3179380704,99.380590006,90.0433584329,8.1725,1.16473157305
 11/24  22:00:00,147.33492445,25.3812276145,0.397052240102,0.0,13.9747600329,18.6919646116,74.5817892699,69.8917892699,4.67,0.02
 11/24  23:00:00,97.2586799518,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940764003,0.0,2.335,1.16440764003
 11/24  24:00:00,129.907702241,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/25  01:00:00,99.0483784154,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  02:00:00,90.8226010867,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560603298,0.0,1.75125,1.16435603298
 11/25  03:00:00,89.795978942,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  04:00:00,89.0423129212,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  05:00:00,95.0319704745,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552676526,0.0,1.75125,1.16427676526
 11/25  06:00:00,94.1102527351,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  07:00:00,125.319410142,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,195.995132055,192.472632055,3.5025,0.02
 11/25  08:00:00,133.258462666,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,177.594479634,172.927483252,3.5025,1.16449638149
 11/25  09:00:00,200.973284775,25.3812276145,0.0857809399746,0.0,20.9621400493,23.2339557645,132.741631611,126.884131611,5.8375,0.02
 11/25  10:00:00,229.533577759,25.3812276145,1.1391635036,0.0,41.9242800987,36.8599292233,79.6573293508,69.1526925075,9.34,1.16463684323
 11/25  11:00:00,259.01037323,25.3812276145,2.5910773505,0.0,62.886420148,41.4019203762,38.861360067,27.189070604,10.5075,1.16478946298
 11/25  12:00:00,289.271814612,25.3812276145,3.43400838851,0.0,62.886420148,41.4019203762,15.3355599893,3.66296112508,10.5075,1.16509886419
 11/25  13:00:00,276.696436109,25.3812276145,4.2081791584,0.0,62.886420148,41.4019203762,11.6724566844,0.0,10.5075,1.16495668445
 11/25  14:00:00,275.769794727,25.3812276145,4.84403839861,0.0,62.886420148,41.4019203762,11.6725037763,0.0,10.5075,1.16500377629
 11/25  15:00:00,269.867056206,25.3812276145,5.2098293215,0.0,62.886420148,41.4019203762,11.6724902114,0.0,10.5075,1.16499021141
 11/25  16:00:00,264.049115416,25.3812276145,5.319726556,0.0,62.886420148,41.4019203762,11.6723636359,0.0,10.5075,1.16486363594
 11/25  17:00:00,260.619335623,25.3812276145,5.01835955021,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/25  18:00:00,269.892849571,25.3812276145,4.32305946752,0.0,62.886420148,41.4019203762,21.2813415022,9.60893582714,10.5075,1.16490567509
 11/25  19:00:00,248.376390305,25.3812276145,2.43662059075,0.0,34.9369000822,32.3179380704,53.6136645548,44.2762417809,8.1725,1.16492277392
 11/25  20:00:00,204.576265142,25.3812276145,1.13330674754,0.0,20.9621400493,23.2339557645,73.5541027891,66.5518392025,5.8375,1.16476358662
 11/25  21:00:00,192.576178878,25.3812276145,0.955292383135,0.0,20.9621400493,23.2339557645,81.5983722953,75.7408722953,5.8375,0.02
 11/25  22:00:00,145.952669566,25.3812276145,0.348845101706,0.0,6.98738001645,14.1499734587,53.5041013603,48.8370966201,3.5025,1.16450474015
 11/25  23:00:00,103.585367586,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  24:00:00,135.823903139,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155710363,0.0,1.75125,1.1643210363
 11/26  01:00:00,109.215317892,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  02:00:00,99.892243091,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  03:00:00,97.7602615931,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550846258,0.0,1.75125,1.16425846258
 11/26  04:00:00,95.478674989,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  05:00:00,100.195542996,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  06:00:00,98.472025279,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550134933,0.0,1.75125,1.16425134933
 11/26  07:00:00,129.588187025,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,172.572311232,169.049811232,3.5025,0.02
 11/26  08:00:00,141.436371133,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,154.547806924,151.025306924,3.5025,0.02
 11/26  09:00:00,183.677685339,25.3812276145,0.0762139674772,0.0,6.98738001645,14.1499734587,109.410437327,104.743575505,3.5025,1.16436182127
 11/26  10:00:00,169.001646952,25.3812276145,0.10488627736,0.0,6.98738001645,14.1499734587,70.1357340492,66.6132340492,3.5025,0.02
 11/26  11:00:00,210.82036687,25.3812276145,1.34999608805,0.0,27.9495200658,27.7759469175,28.3371008821,20.1674338405,7.005,1.16466704158
 11/26  12:00:00,240.679811005,25.3812276145,2.02981578796,0.0,27.9495200658,27.7759469175,10.5948825636,3.56988256362,7.005,0.02
 11/26  13:00:00,260.569708354,25.3812276145,4.11616190216,0.0,41.9242800987,36.8599292233,10.5047465132,0.0,9.34,1.16474651322
 11/26  14:00:00,261.775517584,25.3812276145,4.84597883355,0.0,41.9242800987,36.8599292233,10.504649502,0.0,9.34,1.164649502
 11/26  15:00:00,255.081484931,25.3812276145,5.20653956738,0.0,41.9242800987,36.8599292233,10.504664101,0.0,9.34,1.16466410104
 11/26  16:00:00,248.171951999,25.3812276145,5.24694587211,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/26  17:00:00,243.837801732,25.3812276145,4.82936794359,0.0,41.9242800987,36.8599292233,10.5047666436,0.0,9.34,1.1647666436
 11/26  18:00:00,222.422057709,25.3812276145,2.64540004095,0.0,27.9495200658,27.7759469175,17.7737834917,9.60416800295,7.005,1.16461548876
 11/26  19:00:00,221.223596907,25.3812276145,1.18903375599,0.0,13.9747600329,18.6919646116,43.1920146737,38.5020146737,4.67,0.02
 11/26  20:00:00,204.420083814,25.3812276145,0.961941123737,0.0,13.9747600329,18.6919646116,58.69263494,52.8580849219,4.67,1.16455001813
 11/26  21:00:00,191.940097409,25.3812276145,0.797945691695,0.0,13.9747600329,18.6919646116,67.7986478744,63.1086478744,4.67,0.02
 11/26  22:00:00,171.418367684,25.3812276145,0.656928560567,0.0,13.9747600329,18.6919646116,34.4355870321,28.6011626184,4.67,1.16442441368
 11/26  23:00:00,113.769948535,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  24:00:00,144.438563352,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/27  01:00:00,121.071156541,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922070851,0.0,2.335,1.16422070851
 11/27  02:00:00,111.168670286,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  03:00:00,109.504030397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  04:00:00,107.573771298,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922646995,0.0,2.335,1.16422646995
 11/27  05:00:00,112.490436105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  06:00:00,110.826940474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  07:00:00,154.258390368,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,111.811674019,107.121674019,4.67,0.02
 11/27  08:00:00,168.838097496,25.3812276145,0.0818494369068,0.0,13.9747600329,18.6919646116,105.490165563,99.6557716074,4.67,1.1643939558
 11/27  09:00:00,252.000185181,25.3812276145,1.24510007905,0.0,34.9369000822,32.3179380704,61.9263226719,53.7338226719,8.1725,0.02
 11/27  10:00:00,289.007977687,25.3812276145,3.45230867792,0.0,62.886420148,41.4019203762,19.5745391795,7.90238390118,10.5075,1.1646552783
 11/27  11:00:00,289.174435743,25.3812276145,4.87600288778,0.0,62.886420148,41.4019203762,11.6723589497,0.0,10.5075,1.16485894967
 11/27  12:00:00,310.409541591,25.3812276145,5.88383704718,0.0,62.886420148,41.4019203762,11.6725338064,0.0,10.5075,1.16503380642
 11/27  13:00:00,302.177184195,25.3812276145,6.74700619214,0.0,62.886420148,41.4019203762,11.6726530679,0.0,10.5075,1.16515306786
 11/27  14:00:00,302.748570326,25.3812276145,7.5239961436,0.0,62.886420148,41.4019203762,11.6726955113,0.0,10.5075,1.16519551127
 11/27  15:00:00,293.327085176,25.3812276145,8.03336398301,0.0,62.886420148,41.4019203762,11.6724932676,0.0,10.5075,1.16499326755
 11/27  16:00:00,286.449270031,25.3812276145,8.08737406392,0.0,62.886420148,41.4019203762,11.672292678,0.0,10.5075,1.16479267805
 11/27  17:00:00,283.423812542,25.3812276145,7.52061078419,0.0,62.886420148,41.4019203762,11.6723646944,0.0,10.5075,1.16486469441
 11/27  18:00:00,294.198890875,25.3812276145,6.6097502726,0.0,62.886420148,41.4019203762,10.8403128953,0.312812895284,10.5075,0.02
 11/27  19:00:00,287.924907932,25.3812276145,5.3166815347,0.0,41.9242800987,36.8599292233,10.5048706914,0.0,9.34,1.16487069143
 11/27  20:00:00,276.861933703,25.3812276145,4.7815918189,0.0,41.9242800987,36.8599292233,10.5047081918,0.0,9.34,1.16470819183
 11/27  21:00:00,251.315160539,25.3812276145,3.87833950598,0.0,34.9369000822,32.3179380704,13.1946896432,3.85747634063,8.1725,1.16471330256
 11/27  22:00:00,181.95546605,25.3812276145,2.35078876244,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/27  23:00:00,124.254399499,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938186422,0.0,2.335,1.16438186422
 11/27  24:00:00,154.716426148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  01:00:00,132.035351072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  02:00:00,121.575097588,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  03:00:00,120.48416459,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992533335,0.0,2.335,1.1642533335
 11/28  04:00:00,119.082877878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  05:00:00,142.617113424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  06:00:00,140.748454497,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922999763,0.0,2.335,1.16422999763
 11/28  07:00:00,184.430579435,25.3812276145,0.517659882511,0.0,13.9747600329,18.6919646116,51.6218419439,46.9318419439,4.67,0.02
 11/28  08:00:00,191.539013448,25.3812276145,0.703984682191,0.0,13.9747600329,18.6919646116,63.2599217783,58.5699217783,4.67,0.02
 11/28  09:00:00,261.141783541,25.3812276145,2.28663936537,0.0,34.9369000822,32.3179380704,33.3557181168,24.0186761196,8.1725,1.16454199721
 11/28  10:00:00,296.264328145,25.3812276145,4.84522628034,0.0,62.886420148,41.4019203762,11.6721065071,0.0,10.5075,1.16460650712
 11/28  11:00:00,295.421008839,25.3812276145,6.00763216436,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/28  12:00:00,314.914236024,25.3812276145,7.37573362011,0.0,62.886420148,41.4019203762,11.6724888714,0.0,10.5075,1.16498887142
 11/28  13:00:00,307.979624503,25.3812276145,8.58899705445,0.0,62.886420148,41.4019203762,11.6725792692,0.0,10.5075,1.16507926921
 11/28  14:00:00,311.194127333,25.3812276145,9.82009375431,0.0,62.886420148,41.4019203762,11.6726301898,0.0,10.5075,1.16513018978
 11/28  15:00:00,303.133424749,25.3812276145,10.521881541,0.0,62.886420148,41.4019203762,11.6724987505,0.0,10.5075,1.16499875046
 11/28  16:00:00,298.043839653,25.3812276145,10.8199108917,0.0,62.886420148,41.4019203762,11.6723310059,0.0,10.5075,1.16483100595
 11/28  17:00:00,297.388019135,25.3812276145,10.8089220563,0.0,62.886420148,41.4019203762,11.6723987517,0.0,10.5075,1.16489875174
 11/28  18:00:00,309.094783568,25.3812276145,10.2888328407,0.0,62.886420148,41.4019203762,11.6724852802,0.0,10.5075,1.16498528019
 11/28  19:00:00,301.389608249,25.3812276145,8.66580993841,0.0,41.9242800987,36.8599292233,10.5047482514,0.0,9.34,1.16474825142
 11/28  20:00:00,283.107220641,25.3812276145,8.0640780203,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/28  21:00:00,259.014620847,25.3812276145,6.95203263604,0.0,34.9369000822,32.3179380704,9.33717847209,0.0,8.1725,1.16467847209
 11/28  22:00:00,185.676098768,25.3812276145,4.96029096223,0.0,13.9747600329,18.6919646116,5.8345832885,0.0,4.67,1.1645832885
 11/28  23:00:00,130.858106311,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  24:00:00,159.805814657,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  01:00:00,140.347386672,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920593743,0.0,2.335,1.16420593743
 11/29  02:00:00,129.853147561,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  03:00:00,129.646536316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  04:00:00,129.026810243,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921281106,0.0,2.335,1.16421281106
 11/29  05:00:00,136.415484972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  06:00:00,134.812449304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  07:00:00,177.81183316,25.3812276145,1.84523229354,0.0,13.9747600329,18.6919646116,7.8094611222,3.1194611222,4.67,0.02
 11/29  08:00:00,189.989660216,25.3812276145,1.38325962307,0.0,13.9747600329,18.6919646116,32.5561054455,26.7216878829,4.67,1.16441756253
 11/29  09:00:00,264.801286452,25.3812276145,3.17316221393,0.0,34.9369000822,32.3179380704,26.6027329225,18.4102329225,8.1725,0.02
 11/29  10:00:00,297.22049858,25.3812276145,5.53588287254,0.0,62.886420148,41.4019203762,12.678400717,1.00616374943,10.5075,1.16473696757
 11/29  11:00:00,294.684353189,25.3812276145,6.38887497224,0.0,62.886420148,41.4019203762,11.6722924444,0.0,10.5075,1.1647924444
 11/29  12:00:00,312.128143747,25.3812276145,7.2665772457,0.0,62.886420148,41.4019203762,11.6724724979,0.0,10.5075,1.1649724979
 11/29  13:00:00,303.044880443,25.3812276145,8.00471930918,0.0,62.886420148,41.4019203762,11.6725964068,0.0,10.5075,1.16509640676
 11/29  14:00:00,303.334825247,25.3812276145,8.33266934009,0.0,62.886420148,41.4019203762,11.6726431749,0.0,10.5075,1.16514317488
 11/29  15:00:00,293.869035978,25.3812276145,8.35190279493,0.0,62.886420148,41.4019203762,11.672443838,0.0,10.5075,1.16494383802
 11/29  16:00:00,287.067551241,25.3812276145,8.09171596045,0.0,62.886420148,41.4019203762,11.6724394218,0.0,10.5075,1.16493942185
 11/29  17:00:00,283.427946806,25.3812276145,7.26293510562,0.0,62.886420148,41.4019203762,11.67232207,0.0,10.5075,1.16482207004
 11/29  18:00:00,292.056351106,25.3812276145,5.92747185751,0.0,62.886420148,41.4019203762,10.8565112833,0.32901128335,10.5075,0.02
 11/29  19:00:00,282.822465349,25.3812276145,4.25124093672,0.0,41.9242800987,36.8599292233,14.4183421471,3.91351036652,9.34,1.16483178058
 11/29  20:00:00,268.203977842,25.3812276145,3.53145238365,0.0,41.9242800987,36.8599292233,30.4371129846,19.93244093,9.34,1.1646720546
 11/29  21:00:00,240.279589954,25.3812276145,2.51275986086,0.0,34.9369000822,32.3179380704,42.8311023461,33.4939216868,8.1725,1.1646806593
 11/29  22:00:00,172.421305311,25.3812276145,0.951924870613,0.0,13.9747600329,18.6919646116,21.1326343841,16.4426343841,4.67,0.02
 11/29  23:00:00,115.601387203,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935019242,0.0,2.335,1.16435019242
 11/29  24:00:00,145.30668509,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  01:00:00,118.348914562,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  02:00:00,107.412828287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  03:00:00,104.5519544,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922248004,0.0,2.335,1.16422248004
 11/30  04:00:00,101.853473219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  05:00:00,106.233903014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  06:00:00,103.211553837,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920015619,0.0,2.335,1.16420015619
 11/30  07:00:00,146.046739982,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,146.121496872,141.431496872,4.67,0.02
 11/30  08:00:00,147.724972498,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,153.819225154,149.129225154,4.67,0.02
 11/30  09:00:00,225.83182332,25.3812276145,0.473220711193,0.0,34.9369000822,32.3179380704,124.387085181,115.050069303,8.1725,1.16451587745
 11/30  10:00:00,257.158164192,25.3812276145,1.52102877256,0.0,62.886420148,41.4019203762,83.5135701871,72.9860701871,10.5075,0.02
 11/30  11:00:00,250.09658909,25.3812276145,2.20484745532,0.0,62.886420148,41.4019203762,61.1806898664,49.5082988851,10.5075,1.16489098131
 11/30  12:00:00,279.50801669,25.3812276145,2.80062638592,0.0,62.886420148,41.4019203762,41.1642088494,29.4917367538,10.5075,1.16497209561
 11/30  13:00:00,264.095002237,25.3812276145,3.31389671547,0.0,62.886420148,41.4019203762,28.2475521411,16.5749852091,10.5075,1.16506693196
 11/30  14:00:00,262.685845776,25.3812276145,3.73210178225,0.0,62.886420148,41.4019203762,19.752682908,8.08006081388,10.5075,1.16512209409
 11/30  15:00:00,257.942922502,25.3812276145,3.98847137521,0.0,62.886420148,41.4019203762,16.9059349874,5.23344110799,10.5075,1.16499387939
 11/30  16:00:00,253.139348842,25.3812276145,4.10053994549,0.0,62.886420148,41.4019203762,19.6671402382,7.99481109325,10.5075,1.16482914495
 11/30  17:00:00,250.986038683,25.3812276145,3.86276403885,0.0,62.886420148,41.4019203762,34.1086809038,22.4362799764,10.5075,1.16490092735
 11/30  18:00:00,261.355666297,25.3812276145,3.40526027856,0.0,62.886420148,41.4019203762,55.1975858359,43.5250942317,10.5075,1.16499160422
 11/30  19:00:00,256.234177394,25.3812276145,2.43871495454,0.0,41.9242800987,36.8599292233,73.9211072963,63.4163501097,9.34,1.1647571866
 11/30  20:00:00,241.228112004,25.3812276145,1.99947347013,0.0,41.9242800987,36.8599292233,88.4237956977,79.0637956977,9.34,0.02
 11/30  21:00:00,212.881760974,25.3812276145,1.22159201069,0.0,34.9369000822,32.3179380704,102.001424436,92.6642340176,8.1725,1.16469041809
 11/30  22:00:00,151.193760711,25.3812276145,0.277527011708,0.0,13.9747600329,18.6919646116,82.4585810411,76.6241079271,4.67,1.16447311395
 11/30  23:00:00,95.7173129123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  24:00:00,128.036963381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  01:00:00,97.7811530805,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992207092,0.0,2.335,1.1642207092
 12/01  02:00:00,88.8106096571,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  03:00:00,86.5236053087,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  04:00:00,84.4474113232,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922869799,0.0,2.335,1.16422869799
 12/01  05:00:00,105.41258205,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  06:00:00,104.420855239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  07:00:00,150.146425422,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,302.763382208,298.073382208,4.67,0.02
 12/01  08:00:00,143.356093621,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,268.063683781,262.229248221,4.67,1.16443556045
 12/01  09:00:00,213.476296648,25.3812276145,0.0622264406455,0.0,34.9369000822,32.3179380704,205.074216495,196.881716495,8.1725,0.02
 12/01  10:00:00,246.828850216,25.3812276145,0.618800104395,0.0,62.886420148,41.4019203762,139.56470217,127.892492021,10.5075,1.16471014907
 12/01  11:00:00,243.757054112,25.3812276145,1.30008378875,0.0,62.886420148,41.4019203762,99.8428329212,88.1705140555,10.5075,1.16481886562
 12/01  12:00:00,279.188695631,25.3812276145,2.20502956835,0.0,62.886420148,41.4019203762,63.4126707062,51.7401670161,10.5075,1.16500369001
 12/01  13:00:00,267.961958927,25.3812276145,2.91304511716,0.0,62.886420148,41.4019203762,38.2574026123,26.5847704468,10.5075,1.16513216545
 12/01  14:00:00,269.390455363,25.3812276145,3.53630433235,0.0,62.886420148,41.4019203762,21.2009409124,9.52825786837,10.5075,1.16518304403
 12/01  15:00:00,266.781714895,25.3812276145,3.9800927762,0.0,62.886420148,41.4019203762,13.0731165759,1.40063010424,10.5075,1.16498647166
 12/01  16:00:00,262.484173539,25.3812276145,4.12782811275,0.0,62.886420148,41.4019203762,12.2118878453,0.53959632367,10.5075,1.16479152161
 12/01  17:00:00,261.01589891,25.3812276145,3.98627573297,0.0,62.886420148,41.4019203762,21.6556834937,9.98331182378,10.5075,1.16487166996
 12/01  18:00:00,267.844326272,25.3812276145,3.0957362548,0.0,62.886420148,41.4019203762,56.935143857,46.407643857,10.5075,0.02
 12/01  19:00:00,262.540153176,25.3812276145,2.33625186174,0.0,41.9242800987,36.8599292233,71.3169639123,60.8120788113,9.34,1.164885101
 12/01  20:00:00,243.619206283,25.3812276145,2.12900609348,0.0,41.9242800987,36.8599292233,78.7076174639,68.2028893104,9.34,1.1647281535
