Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/01  21:00:00,214.429188371,25.3812276145,1.27206009219,0.0,34.9369000822,32.3179380704,93.8756630459,84.5384229666,8.1725,1.16474007928
 12/01  22:00:00,153.324822582,25.3812276145,0.431895441476,0.0,13.9747600329,18.6919646116,66.6486672378,61.9586672378,4.67,0.02
 12/01  23:00:00,102.979376423,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941062996,0.0,2.335,1.16441062996
 12/01  24:00:00,134.857536695,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/02  01:00:00,104.134451018,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  02:00:00,95.332354692,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560562256,0.0,1.75125,1.16435562256
 12/02  03:00:00,92.7536890651,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  04:00:00,90.946398474,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  05:00:00,97.3211457076,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551800158,0.0,1.75125,1.16426800158
 12/02  06:00:00,97.091161597,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  07:00:00,131.887178338,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,185.523958985,182.001458985,3.5025,0.02
 12/02  08:00:00,138.838174353,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,165.845534798,161.178607584,3.5025,1.16442721376
 12/02  09:00:00,210.133796075,25.3812276145,0.153451819478,0.0,20.9621400493,23.2339557645,110.606689487,104.749189487,5.8375,0.02
 12/02  10:00:00,243.581168688,25.3812276145,1.50254454557,0.0,41.9242800987,36.8599292233,53.4041231597,42.8994976428,9.34,1.16462551695
 12/02  11:00:00,271.813776048,25.3812276145,3.10092379311,0.0,62.886420148,41.4019203762,21.1023278295,9.43007866159,10.5075,1.16474916794
 12/02  12:00:00,300.823679631,25.3812276145,3.9872041076,0.0,62.886420148,41.4019203762,11.8145254991,0.141947791628,10.5075,1.16507770743
 12/02  13:00:00,289.834082422,25.3812276145,4.61665923342,0.0,62.886420148,41.4019203762,11.6726861997,0.0,10.5075,1.16518619969
 12/02  14:00:00,287.92885171,25.3812276145,5.01278983597,0.0,62.886420148,41.4019203762,11.6725095283,0.0,10.5075,1.16500952831
 12/02  15:00:00,280.822752716,25.3812276145,5.23595608338,0.0,62.886420148,41.4019203762,11.6725086753,0.0,10.5075,1.16500867526
 12/02  16:00:00,275.037180392,25.3812276145,5.21779011831,0.0,62.886420148,41.4019203762,11.6723935357,0.0,10.5075,1.16489353571
 12/02  17:00:00,270.976496631,25.3812276145,4.83978143118,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/02  18:00:00,280.998467667,25.3812276145,4.26645319825,0.0,62.886420148,41.4019203762,16.5824164674,4.90996705629,10.5075,1.16494941113
 12/02  19:00:00,259.839683675,25.3812276145,2.66413925293,0.0,34.9369000822,32.3179380704,41.3431623777,32.0057758336,8.1725,1.16488654409
 12/02  20:00:00,215.789074495,25.3812276145,1.26995441435,0.0,20.9621400493,23.2339557645,61.3666884858,54.3645239873,5.8375,1.16466449857
 12/02  21:00:00,201.72459231,25.3812276145,1.08451572,0.0,20.9621400493,23.2339557645,70.5177360381,63.5156806281,5.8375,1.16455541002
 12/02  22:00:00,153.961900104,25.3812276145,0.597934516854,0.0,6.98738001645,14.1499734587,31.5468219691,28.0243219691,3.5025,0.02
 12/02  23:00:00,111.482274649,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  24:00:00,143.433589409,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565189733,0.0,1.75125,1.16440189733
 12/03  01:00:00,118.701182991,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  02:00:00,110.384964185,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551957645,0.0,1.75125,1.16426957645
 12/03  03:00:00,110.365707918,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  04:00:00,110.261820096,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  05:00:00,118.545894781,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  06:00:00,118.405055104,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552027937,0.0,1.75125,1.16427027937
 12/03  07:00:00,155.222080806,25.3812276145,0.22390309633,0.0,6.98738001645,14.1499734587,50.7811987603,47.2586987603,3.5025,0.02
 12/03  08:00:00,167.338860186,25.3812276145,0.378333415258,0.0,6.98738001645,14.1499734587,58.9741437112,55.4516437112,3.5025,0.02
 12/03  09:00:00,205.159443472,25.3812276145,0.652067895481,0.0,6.98738001645,14.1499734587,43.0696113474,38.4027419075,3.5025,1.16436943996
 12/03  10:00:00,187.282847247,25.3812276145,0.86496281411,0.0,6.98738001645,14.1499734587,27.0629259695,23.5404259695,3.5025,0.02
 12/03  11:00:00,221.24740767,25.3812276145,2.38718465076,0.0,27.9495200658,27.7759469175,10.73892027,2.56928548871,7.005,1.16463478127
 12/03  12:00:00,247.254075778,25.3812276145,3.03182127418,0.0,27.9495200658,27.7759469175,8.16963505559,0.0,7.005,1.16463505559
 12/03  13:00:00,269.668752419,25.3812276145,5.270256387,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 12/03  14:00:00,270.174475304,25.3812276145,5.7197910178,0.0,41.9242800987,36.8599292233,10.5047859369,0.0,9.34,1.16478593691
 12/03  15:00:00,261.321379159,25.3812276145,5.75596610659,0.0,41.9242800987,36.8599292233,10.5046523714,0.0,9.34,1.16465237144
 12/03  16:00:00,254.738100314,25.3812276145,5.64345677159,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 12/03  17:00:00,252.306346251,25.3812276145,5.34086931347,0.0,41.9242800987,36.8599292233,10.5047591512,0.0,9.34,1.16475915118
 12/03  18:00:00,231.703003094,25.3812276145,3.3938107853,0.0,27.9495200658,27.7759469175,9.46787513149,1.2982476598,7.005,1.16462747168
 12/03  19:00:00,228.889308538,25.3812276145,1.45013781398,0.0,13.9747600329,18.6919646116,27.0125600436,22.3225600436,4.67,0.02
 12/03  20:00:00,214.001043129,25.3812276145,1.20550259723,0.0,13.9747600329,18.6919646116,39.8183743709,33.9837806434,4.67,1.16459372748
 12/03  21:00:00,203.259927117,25.3812276145,1.15501231244,0.0,13.9747600329,18.6919646116,44.1909662011,38.3564878793,4.67,1.1644783218
 12/03  22:00:00,181.465256558,25.3812276145,1.12761469562,0.0,13.9747600329,18.6919646116,9.27183074171,4.58183074171,4.67,0.02
 12/03  23:00:00,122.463782637,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  24:00:00,153.849939455,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548451655,0.0,1.75125,1.16423451655
 12/04  01:00:00,132.498075383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  02:00:00,121.958740746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  03:00:00,121.177533511,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924291425,0.0,2.335,1.16424291425
 12/04  04:00:00,120.652242379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  05:00:00,128.412875017,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  06:00:00,127.718148646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  07:00:00,173.04424857,25.3812276145,0.559889519517,0.0,13.9747600329,18.6919646116,48.7702647618,42.9360518171,4.67,1.16421294463
 12/04  08:00:00,180.070306921,25.3812276145,0.566322266033,0.0,13.9747600329,18.6919646116,68.1076138459,63.4176138459,4.67,0.02
 12/04  09:00:00,258.724972831,25.3812276145,1.8631993045,0.0,34.9369000822,32.3179380704,42.4035957547,33.0666287724,8.1725,1.16446698231
 12/04  10:00:00,296.000328981,25.3812276145,4.41924185311,0.0,62.886420148,41.4019203762,10.7545266649,0.227026664921,10.5075,0.02
 12/04  11:00:00,294.010829064,25.3812276145,5.47910466188,0.0,62.886420148,41.4019203762,11.67222718,0.0,10.5075,1.16472717998
 12/04  12:00:00,315.162570289,25.3812276145,6.6341752719,0.0,62.886420148,41.4019203762,11.6725506131,0.0,10.5075,1.1650506131
 12/04  13:00:00,307.815425382,25.3812276145,7.77971752254,0.0,62.886420148,41.4019203762,11.6726698587,0.0,10.5075,1.16516985866
 12/04  14:00:00,308.278104757,25.3812276145,8.72196971293,0.0,62.886420148,41.4019203762,11.6727299185,0.0,10.5075,1.16522991845
 12/04  15:00:00,300.537575196,25.3812276145,8.98655169324,0.0,62.886420148,41.4019203762,11.6723614674,0.0,10.5075,1.16486146742
 12/04  16:00:00,293.707770885,25.3812276145,8.78363946435,0.0,62.886420148,41.4019203762,11.672397853,0.0,10.5075,1.16489785297
 12/04  17:00:00,291.531502761,25.3812276145,8.41468258984,0.0,62.886420148,41.4019203762,11.6724806383,0.0,10.5075,1.16498063834
 12/04  18:00:00,302.244498889,25.3812276145,7.64965068339,0.0,62.886420148,41.4019203762,11.6723807694,0.0,10.5075,1.16488076935
 12/04  19:00:00,295.280006521,25.3812276145,6.23851685637,0.0,41.9242800987,36.8599292233,10.5048373584,0.0,9.34,1.16483735843
 12/04  20:00:00,283.349328978,25.3812276145,5.28720643933,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 12/04  21:00:00,258.413953683,25.3812276145,4.38994404151,0.0,34.9369000822,32.3179380704,10.0015556876,0.664308032165,8.1725,1.16474765548
 12/04  22:00:00,185.959672336,25.3812276145,2.90552722646,0.0,13.9747600329,18.6919646116,5.83450250208,0.0,4.67,1.16450250208
 12/04  23:00:00,126.893599657,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  24:00:00,157.160764953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  01:00:00,136.29992768,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992549547,0.0,2.335,1.1642549547
 12/05  02:00:00,126.627255606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  03:00:00,122.579825913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  04:00:00,118.09091886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  05:00:00,138.952509712,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920040316,0.0,2.335,1.16420040316
 12/05  06:00:00,135.219963399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  07:00:00,176.579264654,25.3812276145,0.0411965770662,0.0,13.9747600329,18.6919646116,91.9175688215,87.2275688215,4.67,0.02
 12/05  08:00:00,170.279524734,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,126.137480767,120.303033524,4.67,1.164447243
 12/05  09:00:00,236.839593617,25.3812276145,0.750171254553,0.0,34.9369000822,32.3179380704,111.482813562,103.290313562,8.1725,0.02
 12/05  10:00:00,263.461368583,25.3812276145,1.45303690339,0.0,62.886420148,41.4019203762,100.149977659,88.4777976393,10.5075,1.16468002022
 12/05  11:00:00,252.481879735,25.3812276145,1.75678427866,0.0,62.886420148,41.4019203762,93.5492250033,81.8769779825,10.5075,1.16474702073
 12/05  12:00:00,281.782228687,25.3812276145,2.35464870905,0.0,62.886420148,41.4019203762,61.0441493857,49.371474391,10.5075,1.1651749946
 12/05  13:00:00,266.156875357,25.3812276145,2.77456583594,0.0,62.886420148,41.4019203762,44.6871979617,33.0146195331,10.5075,1.16507842864
 12/05  14:00:00,263.688181979,25.3812276145,3.09285028126,0.0,62.886420148,41.4019203762,36.3505587181,24.6779213445,10.5075,1.16513737358
 12/05  15:00:00,258.224479529,25.3812276145,3.3517450572,0.0,62.886420148,41.4019203762,32.6693614616,20.9969151982,10.5075,1.16494626342
 12/05  16:00:00,252.673249431,25.3812276145,3.43481173647,0.0,62.886420148,41.4019203762,35.033793991,23.361341615,10.5075,1.16495237595
 12/05  17:00:00,248.497712537,25.3812276145,3.12688722084,0.0,62.886420148,41.4019203762,53.3498781493,41.6775336747,10.5075,1.16484447461
 12/05  18:00:00,257.317893861,25.3812276145,2.60435164109,0.0,62.886420148,41.4019203762,77.7160996695,67.1885996695,10.5075,0.02
 12/05  19:00:00,250.370320154,25.3812276145,1.63710262277,0.0,41.9242800987,36.8599292233,99.9815203935,89.4766554339,9.34,1.16486495956
 12/05  20:00:00,227.559757684,25.3812276145,1.27061558011,0.0,41.9242800987,36.8599292233,113.097220205,102.592506914,9.34,1.16471329115
 12/05  21:00:00,200.476455004,25.3812276145,0.848256704299,0.0,34.9369000822,32.3179380704,126.135894955,116.798663198,8.1725,1.16473175656
 12/05  22:00:00,141.523728324,25.3812276145,0.0173899897721,0.0,13.9747600329,18.6919646116,105.779077546,101.089077546,4.67,0.02
 12/05  23:00:00,91.1775926835,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940417946,0.0,2.335,1.16440417946
 12/05  24:00:00,124.579682581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  01:00:00,94.3066761163,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  02:00:00,86.6974909371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  03:00:00,85.7164122294,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927810163,0.0,2.335,1.16427810163
 12/06  04:00:00,84.799843666,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  05:00:00,90.6316321798,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  06:00:00,89.5461087144,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925841599,0.0,2.335,1.16425841599
 12/06  07:00:00,135.64988404,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,261.001237307,256.311237307,4.67,0.02
 12/06  08:00:00,136.345153119,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,243.814641435,239.124641435,4.67,0.02
 12/06  09:00:00,212.734858073,25.3812276145,0.0255458345665,0.0,34.9369000822,32.3179380704,212.245968236,202.908883707,8.1725,1.16458452964
 12/06  10:00:00,238.435195748,25.3812276145,0.089761551306,0.0,62.886420148,41.4019203762,185.133750058,173.461586674,10.5075,1.16466338363
 12/06  11:00:00,230.274880503,25.3812276145,0.504122780276,0.0,62.886420148,41.4019203762,153.841136497,143.313636497,10.5075,0.02
 12/06  12:00:00,262.22073543,25.3812276145,0.857226349013,0.0,62.886420148,41.4019203762,128.966772436,117.294204757,10.5075,1.1650676789
 12/06  13:00:00,244.489237481,25.3812276145,1.04476743498,0.0,62.886420148,41.4019203762,113.097995416,101.425320312,10.5075,1.1651751042
 12/06  14:00:00,243.38210587,25.3812276145,1.41957546821,0.0,62.886420148,41.4019203762,103.078594726,90.2607854487,10.5075,2.31030927737
 12/06  15:00:00,240.594300227,25.3812276145,1.8437793296,0.0,62.886420148,41.4019203762,89.7673113346,79.2398113346,10.5075,0.02
 12/06  16:00:00,238.00149717,25.3812276145,2.20503776113,0.0,62.886420148,41.4019203762,81.7083298947,70.0358626581,10.5075,1.16496723657
 12/06  17:00:00,237.104370819,25.3812276145,2.17442587274,0.0,62.886420148,41.4019203762,90.3437229674,78.6713718299,10.5075,1.16485113747
 12/06  18:00:00,246.42515793,25.3812276145,1.36145410214,0.0,62.886420148,41.4019203762,130.714248332,119.04179777,10.5075,1.16495056199
 12/06  19:00:00,243.606736746,25.3812276145,0.671881734243,0.0,41.9242800987,36.8599292233,162.551118665,152.046378915,9.34,1.16473975006
 12/06  20:00:00,227.875170975,25.3812276145,0.516286192431,0.0,41.9242800987,36.8599292233,176.339991612,165.835267071,9.34,1.16472454047
 12/06  21:00:00,201.166394389,25.3812276145,0.120205568564,0.0,34.9369000822,32.3179380704,189.604283518,181.411783518,8.1725,0.02
 12/06  22:00:00,142.464837325,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,166.359258355,160.524726611,4.67,1.16453174398
 12/06  23:00:00,87.2873804297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  24:00:00,121.611804561,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925632449,0.0,2.335,1.16425632449
 12/07  01:00:00,90.6910290535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  02:00:00,83.0699721462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  03:00:00,81.8598468038,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  04:00:00,81.1811678759,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922374743,0.0,2.335,1.16422374743
 12/07  05:00:00,87.2363851367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  06:00:00,86.6127992299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  07:00:00,134.658548644,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,314.184357593,308.350148331,4.67,1.16420926223
 12/07  08:00:00,137.874102863,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,274.079849058,269.389849058,4.67,0.02
 12/07  09:00:00,215.462455853,25.3812276145,0.0,0.0,34.9369000822,32.3179380704,231.067987783,221.730958138,8.1725,1.16452964531
 12/07  10:00:00,244.649194374,25.3812276145,0.0944353338081,0.0,62.886420148,41.4019203762,183.502618773,172.975118773,10.5075,0.02
 12/07  11:00:00,238.570389767,25.3812276145,0.3997684505,0.0,62.886420148,41.4019203762,152.988299434,141.315945375,10.5075,1.16485405935
 12/07  12:00:00,272.399014368,25.3812276145,0.830336926151,0.0,62.886420148,41.4019203762,116.436707503,104.764206191,10.5075,1.16500131155
 12/07  13:00:00,258.899422974,25.3812276145,1.1774968346,0.0,62.886420148,41.4019203762,87.3826737324,75.7100469764,10.5075,1.16512675597
 12/07  14:00:00,259.575798398,25.3812276145,1.66959393739,0.0,62.886420148,41.4019203762,67.8803083637,56.2076156608,10.5075,1.16519270296
 12/07  15:00:00,257.556131855,25.3812276145,2.16261454433,0.0,62.886420148,41.4019203762,51.4487011402,39.7761615689,10.5075,1.16503957125
 12/07  16:00:00,253.586701593,25.3812276145,2.23612458654,0.0,62.886420148,41.4019203762,53.2503229103,41.5779542591,10.5075,1.16486865117
 12/07  17:00:00,251.869846971,25.3812276145,2.07488115124,0.0,62.886420148,41.4019203762,66.1301216161,54.4576645374,10.5075,1.16495707876
 12/07  18:00:00,262.175843462,25.3812276145,1.75793774543,0.0,62.886420148,41.4019203762,84.8885589936,73.2161971323,10.5075,1.16486186132
 12/07  19:00:00,255.522703888,25.3812276145,0.992203015724,0.0,41.9242800987,36.8599292233,105.265067833,94.7602447574,9.34,1.16482307536
 12/07  20:00:00,241.012593443,25.3812276145,0.880851585827,0.0,41.9242800987,36.8599292233,116.554224693,107.194224693,9.34,0.02
 12/07  21:00:00,212.545070799,25.3812276145,0.555026657063,0.0,34.9369000822,32.3179380704,130.566133456,121.228896121,8.1725,1.16473733504
 12/07  22:00:00,150.677321465,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,110.190342028,104.355847115,4.67,1.16449491322
 12/07  23:00:00,96.3037157847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  24:00:00,129.678754013,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  01:00:00,101.070681733,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924782632,0.0,2.335,1.16424782632
 12/08  02:00:00,94.3164765861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  03:00:00,94.0592979181,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  04:00:00,93.9318743651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  05:00:00,115.61227944,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992593594,0.0,2.335,1.1642593594
 12/08  06:00:00,114.416713368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  07:00:00,160.460885602,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,216.944220583,212.254220583,4.67,0.02
 12/08  08:00:00,156.875325051,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,195.055927506,189.221482713,4.67,1.16444479249
 12/08  09:00:00,230.538608923,25.3812276145,0.132322817122,0.0,34.9369000822,32.3179380704,145.474379485,137.281879485,8.1725,0.02
 12/08  10:00:00,265.761753863,25.3812276145,0.975809739883,0.0,62.886420148,41.4019203762,93.5038770436,81.8316922043,10.5075,1.16468483928
 12/08  11:00:00,261.884468836,25.3812276145,1.54829105694,0.0,62.886420148,41.4019203762,69.1887156892,57.5164598679,10.5075,1.16475582129
 12/08  12:00:00,293.758461495,25.3812276145,2.55289858155,0.0,62.886420148,41.4019203762,37.8695255526,26.1970687025,10.5075,1.16495685005
 12/08  13:00:00,283.062237267,25.3812276145,3.13463036584,0.0,62.886420148,41.4019203762,17.8363594304,6.16375901964,10.5075,1.16510041071
 12/08  14:00:00,280.842641815,25.3812276145,3.42026139414,0.0,62.886420148,41.4019203762,20.6477559672,8.97509085246,10.5075,1.1651651147
 12/08  15:00:00,274.811546759,25.3812276145,3.68912654002,0.0,62.886420148,41.4019203762,16.3491967317,4.67671888319,10.5075,1.16497784847
 12/08  16:00:00,269.49134431,25.3812276145,3.74565102636,0.0,62.886420148,41.4019203762,16.2944202071,4.62212806552,10.5075,1.16479214154
 12/08  17:00:00,267.571865533,25.3812276145,3.56076148276,0.0,62.886420148,41.4019203762,24.6943548645,13.021969258,10.5075,1.16488560645
 12/08  18:00:00,279.036614587,25.3812276145,3.29896694411,0.0,62.886420148,41.4019203762,36.7700607636,26.2425607636,10.5075,0.02
 12/08  19:00:00,273.296477771,25.3812276145,2.48407602515,0.0,41.9242800987,36.8599292233,52.8823993904,42.3774881873,9.34,1.16491120311
 12/08  20:00:00,252.469353421,25.3812276145,2.07456663904,0.0,41.9242800987,36.8599292233,68.9264961872,58.4217328513,9.34,1.16476333595
 12/08  21:00:00,223.568952952,25.3812276145,1.29865518546,0.0,34.9369000822,32.3179380704,82.2102238921,72.8730958648,8.1725,1.16462802722
 12/08  22:00:00,160.508866941,25.3812276145,0.341434101137,0.0,13.9747600329,18.6919646116,55.4667038832,50.7767038832,4.67,0.02
 12/08  23:00:00,111.073713301,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936652331,0.0,2.335,1.16436652331
 12/08  24:00:00,143.048404811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/09  01:00:00,113.34755688,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  02:00:00,103.81770213,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557639754,0.0,1.75125,1.16432639754
 12/09  03:00:00,103.323678963,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  04:00:00,104.610966765,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  05:00:00,113.103902553,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550548789,0.0,1.75125,1.16425548789
 12/09  06:00:00,114.117463069,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  07:00:00,150.817726534,25.3812276145,0.0334875404514,0.0,6.98738001645,14.1499734587,100.483236528,96.9607365281,3.5025,0.02
 12/09  08:00:00,162.07730736,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,108.06279467,103.395799925,3.5025,1.16449474554
 12/09  09:00:00,227.434217602,25.3812276145,0.363326169012,0.0,20.9621400493,23.2339557645,82.6268317084,76.7693317084,5.8375,0.02
 12/09  10:00:00,254.766270915,25.3812276145,1.7341256066,0.0,41.9242800987,36.8599292233,60.3259568465,49.8212966601,9.34,1.16466018644
 12/09  11:00:00,283.633670637,25.3812276145,3.41541321412,0.0,62.886420148,41.4019203762,38.7305585544,27.0582158644,10.5075,1.16484268998
 12/09  12:00:00,311.461531223,25.3812276145,5.08431469085,0.0,62.886420148,41.4019203762,12.1210410305,0.448578318336,10.5075,1.16496271219
 12/09  13:00:00,306.902191894,25.3812276145,6.22737230888,0.0,62.886420148,41.4019203762,11.6725696854,0.0,10.5075,1.16506968539
 12/09  14:00:00,306.606216124,25.3812276145,6.26457626099,0.0,62.886420148,41.4019203762,11.6726453628,0.0,10.5075,1.16514536278
 12/09  15:00:00,298.754097673,25.3812276145,6.39442439794,0.0,62.886420148,41.4019203762,11.6724463877,0.0,10.5075,1.1649463877
 12/09  16:00:00,293.285195995,25.3812276145,6.48467003449,0.0,62.886420148,41.4019203762,11.6723450215,0.0,10.5075,1.16484502152
 12/09  17:00:00,291.252810773,25.3812276145,6.34511357268,0.0,62.886420148,41.4019203762,11.6724342512,0.0,10.5075,1.16493425118
 12/09  18:00:00,302.34418571,25.3812276145,5.88590515311,0.0,62.886420148,41.4019203762,11.6723038123,0.0,10.5075,1.16480381233
 12/09  19:00:00,280.354561314,25.3812276145,3.77309857616,0.0,34.9369000822,32.3179380704,13.9731775395,5.78067753946,8.1725,0.02
 12/09  20:00:00,241.001909391,25.3812276145,2.20098808415,0.0,20.9621400493,23.2339557645,24.2908869147,17.2887000236,5.8375,1.16468689113
 12/09  21:00:00,223.269674205,25.3812276145,1.58205772284,0.0,20.9621400493,23.2339557645,39.210247521,32.2081381382,5.8375,1.16460938278
 12/09  22:00:00,163.618630012,25.3812276145,0.431279031811,0.0,6.98738001645,14.1499734587,26.9799116743,23.4574116743,3.5025,0.02
 12/09  23:00:00,114.564683742,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570212542,0.0,1.75125,1.16445212542
 12/09  24:00:00,141.918569843,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  01:00:00,111.525459177,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  02:00:00,99.4785605654,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550457343,0.0,1.75125,1.16425457343
 12/10  03:00:00,95.23707095,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  04:00:00,91.1431562781,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  05:00:00,95.1391399933,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551935428,0.0,1.75125,1.16426935428
 12/10  06:00:00,93.0608838494,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  07:00:00,126.096449719,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,230.812762918,227.290262918,3.5025,0.02
 12/10  08:00:00,126.505351955,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,227.434335418,222.767534331,3.5025,1.16430108764
 12/10  09:00:00,161.225587703,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,192.120884856,188.598384856,3.5025,0.02
 12/10  10:00:00,137.271768702,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,169.879403101,165.212543644,3.5025,1.16435945758
 12/10  11:00:00,174.76331353,25.3812276145,0.111658790035,0.0,27.9495200658,27.7759469175,139.203893995,132.178893995,7.005,0.02
 12/10  12:00:00,207.40317096,25.3812276145,0.145051205806,0.0,27.9495200658,27.7759469175,120.886647637,112.716922795,7.005,1.16472484238
 12/10  13:00:00,220.3304548,25.3812276145,1.03599386525,0.0,41.9242800987,36.8599292233,94.7477990528,84.2430948421,9.34,1.16470421064
 12/10  14:00:00,222.065325927,25.3812276145,1.42115145729,0.0,41.9242800987,36.8599292233,75.5211810056,66.1611810056,9.34,0.02
 12/10  15:00:00,220.042923846,25.3812276145,1.94671812678,0.0,41.9242800987,36.8599292233,64.425128544,53.9203735454,9.34,1.1647549986
 12/10  16:00:00,216.213975718,25.3812276145,2.11295954596,0.0,41.9242800987,36.8599292233,64.0319200771,53.5272496671,9.34,1.16467041003
 12/10  17:00:00,212.245933768,25.3812276145,1.75441665456,0.0,41.9242800987,36.8599292233,83.1309620621,73.7709620621,9.34,0.02
 12/10  18:00:00,191.453560483,25.3812276145,0.53048403072,0.0,27.9495200658,27.7759469175,129.50063926,121.330885852,7.005,1.16475340852
 12/10  19:00:00,192.968047628,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,162.841776679,157.00718819,4.67,1.16458848931
 12/10  20:00:00,174.183408057,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,182.455352734,177.765352734,4.67,0.02
 12/10  21:00:00,163.343180505,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,199.768535741,193.933993483,4.67,1.16454225719
 12/10  22:00:00,146.604241314,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,164.780452316,160.090452316,4.67,0.02
 12/10  23:00:00,89.5420110076,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557983209,0.0,1.75125,1.16432983209
 12/10  24:00:00,123.254845672,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/11  01:00:00,95.3722063769,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  02:00:00,88.2676450606,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928059308,0.0,2.335,1.16428059308
 12/11  03:00:00,87.6962581618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  04:00:00,87.3137641177,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  05:00:00,93.7834869748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  06:00:00,93.7407774181,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920149508,0.0,2.335,1.16420149508
 12/11  07:00:00,141.947673482,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,233.629717036,228.939717036,4.67,0.02
 12/11  08:00:00,146.479894372,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,207.271295848,202.581295848,4.67,0.02
 12/11  09:00:00,226.899714035,25.3812276145,0.102637307411,0.0,34.9369000822,32.3179380704,165.55328901,156.216207389,8.1725,1.16458162163
 12/11  10:00:00,261.457823885,25.3812276145,0.727090920642,0.0,62.886420148,41.4019203762,120.451813589,108.779561368,10.5075,1.16475222142
 12/11  11:00:00,260.633175498,25.3812276145,1.4246038556,0.0,62.886420148,41.4019203762,79.8837062788,69.3562062788,10.5075,0.02
 12/11  12:00:00,293.929494326,25.3812276145,2.43236197058,0.0,62.886420148,41.4019203762,39.7827603429,26.9651298936,10.5075,2.31013044932
 12/11  13:00:00,285.534047428,25.3812276145,3.05746449468,0.0,62.886420148,41.4019203762,19.0829896483,7.41036220899,10.5075,1.16512743929
 12/11  14:00:00,287.457471992,25.3812276145,3.55993206491,0.0,62.886420148,41.4019203762,15.883644581,4.21095015709,10.5075,1.16519442394
 12/11  15:00:00,282.516030046,25.3812276145,3.89276339988,0.0,62.886420148,41.4019203762,12.0408246733,0.36834946496,10.5075,1.16497520837
 12/11  16:00:00,278.854307896,25.3812276145,4.21707492396,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/11  17:00:00,279.15311445,25.3812276145,4.36245491371,0.0,62.886420148,41.4019203762,11.6724923822,0.0,10.5075,1.16499238222
 12/11  18:00:00,291.295701197,25.3812276145,4.155541324,0.0,62.886420148,41.4019203762,13.8162585192,2.14386212482,10.5075,1.16489639438
 12/11  19:00:00,284.680502194,25.3812276145,3.27407006976,0.0,41.9242800987,36.8599292233,28.2955668961,17.7906708021,9.34,1.16489609397
 12/11  20:00:00,271.929465655,25.3812276145,2.83146889773,0.0,41.9242800987,36.8599292233,44.0222835131,33.5175578003,9.34,1.16472571282
 12/11  21:00:00,242.690561326,25.3812276145,1.99903394959,0.0,34.9369000822,32.3179380704,56.2137905465,48.0212905465,8.1725,0.02
 12/11  22:00:00,175.745862564,25.3812276145,0.758390555189,0.0,13.9747600329,18.6919646116,25.4726739086,19.638099821,4.67,1.16457408753
 12/11  23:00:00,120.877456842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  24:00:00,152.217897576,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927198116,0.0,2.335,1.16427198116
 12/12  01:00:00,128.367738712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  02:00:00,119.514414738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  03:00:00,119.890910024,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499278193,0.0,2.335,1.164278193
 12/12  04:00:00,119.990061613,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  05:00:00,146.586441154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  06:00:00,146.719557967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  07:00:00,196.411772319,25.3812276145,0.513998116934,0.0,13.9747600329,18.6919646116,46.2799555379,40.4457009,4.67,1.16425463799
 12/12  08:00:00,199.382968911,25.3812276145,0.761028141817,0.0,13.9747600329,18.6919646116,59.7696689965,55.0796689965,4.67,0.02
 12/12  09:00:00,265.068313921,25.3812276145,2.26616971401,0.0,34.9369000822,32.3179380704,44.5746208023,35.2375331646,8.1725,1.16458763765
 12/12  10:00:00,296.364208695,25.3812276145,4.0763239939,0.0,62.886420148,41.4019203762,25.6535820508,15.1260820508,10.5075,0.02
 12/12  11:00:00,291.085809204,25.3812276145,4.24662926352,0.0,62.886420148,41.4019203762,19.3920776717,7.7197135233,10.5075,1.16486414836
 12/12  12:00:00,311.506147933,25.3812276145,5.04307925664,0.0,62.886420148,41.4019203762,11.6724693099,0.0,10.5075,1.16496930995
 12/12  13:00:00,303.087903644,25.3812276145,5.38431254857,0.0,62.886420148,41.4019203762,11.6725883317,0.0,10.5075,1.16508833166
 12/12  14:00:00,302.536598025,25.3812276145,5.60346329806,0.0,62.886420148,41.4019203762,11.6726667505,0.0,10.5075,1.16516675054
 12/12  15:00:00,295.910387978,25.3812276145,5.72127591356,0.0,62.886420148,41.4019203762,11.6725562757,0.0,10.5075,1.16505627571
 12/12  16:00:00,289.110565132,25.3812276145,5.44673237272,0.0,62.886420148,41.4019203762,11.6724080106,0.0,10.5075,1.16490801062
 12/12  17:00:00,286.734984027,25.3812276145,5.08368189088,0.0,62.886420148,41.4019203762,11.6725019068,0.0,10.5075,1.16500190684
 12/12  18:00:00,300.453194396,25.3812276145,5.02926216784,0.0,62.886420148,41.4019203762,11.672410556,0.0,10.5075,1.16491055599
 12/12  19:00:00,295.806817192,25.3812276145,4.43266753518,0.0,41.9242800987,36.8599292233,10.5048954091,0.0,9.34,1.1648954091
 12/12  20:00:00,274.108162144,25.3812276145,3.6346852785,0.0,41.9242800987,36.8599292233,30.8205809936,20.3158809487,9.34,1.16470004487
 12/12  21:00:00,246.287046875,25.3812276145,2.50653264573,0.0,34.9369000822,32.3179380704,43.135681371,34.943181371,8.1725,0.02
 12/12  22:00:00,176.133644719,25.3812276145,0.931801019361,0.0,13.9747600329,18.6919646116,9.40349560106,3.56898247635,4.67,1.16451312471
 12/12  23:00:00,124.40951618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  24:00:00,152.958377919,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931829289,0.0,2.335,1.16431829289
 12/13  01:00:00,126.144852994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  02:00:00,114.776785119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  03:00:00,111.539129242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  04:00:00,108.484098619,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992100188,0.0,2.335,1.1642100188
 12/13  05:00:00,113.089638445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  06:00:00,110.819778988,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  07:00:00,154.697411773,25.3812276145,0.00545258655002,0.0,13.9747600329,18.6919646116,141.841709905,136.007447001,4.67,1.16426290471
 12/13  08:00:00,157.061728227,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,150.555704469,145.865704469,4.67,0.02
 12/13  09:00:00,230.827347713,25.3812276145,0.127695550016,0.0,34.9369000822,32.3179380704,138.075458053,128.738428883,8.1725,1.1645291696
 12/13  10:00:00,257.360065196,25.3812276145,0.793882945784,0.0,62.886420148,41.4019203762,121.555340492,111.027840492,10.5075,0.02
 12/13  11:00:00,247.363052267,25.3812276145,0.868355259554,0.0,62.886420148,41.4019203762,119.141484627,107.469118,10.5075,1.1648666263
 12/13  12:00:00,275.161416181,25.3812276145,1.01972675221,0.0,62.886420148,41.4019203762,111.148509696,99.475983901,10.5075,1.16502579453
 12/13  13:00:00,258.259358423,25.3812276145,1.14595722863,0.0,62.886420148,41.4019203762,108.358422657,96.6857597122,10.5075,1.16516294521
 12/13  14:00:00,257.076446102,25.3812276145,1.23161727367,0.0,62.886420148,41.4019203762,105.882228805,94.209489025,10.5075,1.16523977949
 12/13  15:00:00,251.929705335,25.3812276145,1.30318100365,0.0,62.886420148,41.4019203762,104.729926774,93.0575469952,10.5075,1.16487977892
 12/13  16:00:00,248.06534367,25.3812276145,1.40753035479,0.0,62.886420148,41.4019203762,101.307119364,89.6346880721,10.5075,1.16493129237
 12/13  17:00:00,247.993268972,25.3812276145,1.42383651933,0.0,62.886420148,41.4019203762,101.917194613,90.2448661964,10.5075,1.16482841694
 12/13  18:00:00,260.861029612,25.3812276145,1.3845518723,0.0,62.886420148,41.4019203762,107.137154394,95.4647107695,10.5075,1.16494362464
 12/13  19:00:00,256.790518248,25.3812276145,0.845417469896,0.0,41.9242800987,36.8599292233,114.079310906,103.574397351,9.34,1.16491355516
 12/13  20:00:00,243.112131994,25.3812276145,0.703716618034,0.0,41.9242800987,36.8599292233,125.207337622,115.847337622,9.34,0.02
 12/13  21:00:00,215.496052482,25.3812276145,0.426428945547,0.0,34.9369000822,32.3179380704,134.028296823,124.69112135,8.1725,1.16467547242
 12/13  22:00:00,154.427466993,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,101.156765863,95.3221677778,4.67,1.1645980855
 12/13  23:00:00,99.8284393334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  24:00:00,132.642899386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  01:00:00,102.665265414,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922173746,0.0,2.335,1.16422173746
 12/14  02:00:00,93.8580542552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  03:00:00,91.9355047406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  04:00:00,89.5710461654,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923626554,0.0,2.335,1.16423626554
 12/14  05:00:00,94.4189867895,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  06:00:00,92.6925558404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  07:00:00,137.664982816,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,296.746465216,292.056465216,4.67,0.02
 12/14  08:00:00,138.60518152,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,266.119821986,260.285366041,4.67,1.16445594486
 12/14  09:00:00,216.863640342,25.3812276145,0.0505288606995,0.0,34.9369000822,32.3179380704,204.332744159,196.140244159,8.1725,0.02
 12/14  10:00:00,248.869373434,25.3812276145,0.295537461227,0.0,62.886420148,41.4019203762,146.145641938,134.473386206,10.5075,1.16475573224
 12/14  11:00:00,243.607056536,25.3812276145,0.827836924786,0.0,62.886420148,41.4019203762,110.599533773,98.9271452592,10.5075,1.16488851376
 12/14  12:00:00,276.766987661,25.3812276145,1.51432036077,0.0,62.886420148,41.4019203762,79.9771451601,68.3045434968,10.5075,1.16510166326
 12/14  13:00:00,265.530210809,25.3812276145,2.27773689835,0.0,62.886420148,41.4019203762,54.3454348491,42.6726778753,10.5075,1.16525697384
 12/14  14:00:00,267.262841357,25.3812276145,2.79242236218,0.0,62.886420148,41.4019203762,40.4129010055,28.7403196291,10.5075,1.16508137639
 12/14  15:00:00,263.397858455,25.3812276145,3.07032069466,0.0,62.886420148,41.4019203762,36.1131231452,24.4406859509,10.5075,1.1649371943
 12/14  16:00:00,258.795485959,25.3812276145,3.19143767983,0.0,62.886420148,41.4019203762,35.1528975718,23.4804236594,10.5075,1.16497391233
 12/14  17:00:00,257.03778327,25.3812276145,3.08588574448,0.0,62.886420148,41.4019203762,46.0505384015,34.3781628935,10.5075,1.164875508
 12/14  18:00:00,268.454843714,25.3812276145,2.85017295417,0.0,62.886420148,41.4019203762,61.2814485212,49.6089528419,10.5075,1.16499567928
 12/14  19:00:00,264.262765389,25.3812276145,2.17572404746,0.0,41.9242800987,36.8599292233,71.066215371,60.5614538925,9.34,1.16476147851
 12/14  20:00:00,252.593349991,25.3812276145,1.97874063136,0.0,41.9242800987,36.8599292233,77.4117214418,68.0517214418,9.34,0.02
 12/14  21:00:00,225.259455741,25.3812276145,1.3272991676,0.0,34.9369000822,32.3179380704,84.863724251,75.5265399614,8.1725,1.16468428956
 12/14  22:00:00,162.364232502,25.3812276145,0.447414422223,0.0,13.9747600329,18.6919646116,56.4116251971,51.7216251971,4.67,0.02
 12/14  23:00:00,107.272442242,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942174288,0.0,2.335,1.16442174288
 12/14  24:00:00,139.058716335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  01:00:00,112.242862237,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992017761,0.0,2.335,1.1642017761
 12/15  02:00:00,103.860096803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  03:00:00,103.048183092,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  04:00:00,102.449984903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  05:00:00,122.617217526,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921662965,0.0,2.335,1.16421662965
 12/15  06:00:00,117.41562688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  07:00:00,157.870755946,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,188.347422043,183.657422043,4.67,0.02
 12/15  08:00:00,145.852206793,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,203.115470571,197.281061547,4.67,1.16440902415
 12/15  09:00:00,210.597224119,25.3812276145,0.0714672393927,0.0,34.9369000822,32.3179380704,185.041178059,176.848678059,8.1725,0.02
 12/15  10:00:00,235.85597842,25.3812276145,0.668480388337,0.0,62.886420148,41.4019203762,152.331878689,140.659638643,10.5075,1.16474004625
 12/15  11:00:00,228.589955447,25.3812276145,1.00536304266,0.0,62.886420148,41.4019203762,129.422574742,117.750330446,10.5075,1.1647442955
 12/15  12:00:00,260.680345926,25.3812276145,1.47267200398,0.0,62.886420148,41.4019203762,106.824327035,95.1516291961,10.5075,1.16519783879
 12/15  13:00:00,243.359924663,25.3812276145,2.04845374386,0.0,62.886420148,41.4019203762,88.9449819005,77.2723651948,10.5075,1.16511670567
 12/15  14:00:00,243.090719829,25.3812276145,2.6395196901,0.0,62.886420148,41.4019203762,73.2937546782,61.6210609373,10.5075,1.16519374088
 12/15  15:00:00,240.185918622,25.3812276145,3.21389076854,0.0,62.886420148,41.4019203762,61.8257372287,50.1532224363,10.5075,1.16501479241
 12/15  16:00:00,235.392275341,25.3812276145,3.42656964707,0.0,62.886420148,41.4019203762,60.8192848657,49.1469474784,10.5075,1.16483738733
 12/15  17:00:00,232.208296527,25.3812276145,3.07640311305,0.0,62.886420148,41.4019203762,78.5179311257,66.8454882827,10.5075,1.16494284299
 12/15  18:00:00,242.027183252,25.3812276145,2.49314538668,0.0,62.886420148,41.4019203762,104.051062874,92.3787006718,10.5075,1.1648622019
 12/15  19:00:00,239.391233788,25.3812276145,1.6030458821,0.0,41.9242800987,36.8599292233,118.551200904,109.191200904,9.34,0.02
 12/15  20:00:00,214.753498165,25.3812276145,1.16181506757,0.0,41.9242800987,36.8599292233,140.88260653,130.377930103,9.34,1.16467642764
 12/15  21:00:00,189.434727753,25.3812276145,0.665587449321,0.0,34.9369000822,32.3179380704,160.935145504,151.597932577,8.1725,1.1647129271
 12/15  22:00:00,132.956488611,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,140.363026485,135.673026485,4.67,0.02
 12/15  23:00:00,81.7092498398,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940841449,0.0,2.335,1.16440841449
 12/15  24:00:00,116.434512211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/16  01:00:00,83.8097488167,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  02:00:00,77.4581497979,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558534529,0.0,1.75125,1.16433534529
 12/16  03:00:00,76.9683331027,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  04:00:00,76.6974319858,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  05:00:00,83.0344457817,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553112141,0.0,1.75125,1.16428112141
 12/16  06:00:00,82.5104698885,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  07:00:00,117.641463219,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,357.204814409,353.682314409,3.5025,0.02
 12/16  08:00:00,116.810350852,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,330.563446618,325.896464649,3.5025,1.16448196972
 12/16  09:00:00,180.656282288,25.3812276145,0.0,0.0,20.9621400493,23.2339557645,268.023835742,261.02183931,5.8375,1.16449643202
 12/16  10:00:00,200.674732982,25.3812276145,0.11974799122,0.0,41.9242800987,36.8599292233,196.429734084,187.069734084,9.34,0.02
 12/16  11:00:00,228.086949168,25.3812276145,0.425018891403,0.0,62.886420148,41.4019203762,151.077653109,139.405371893,10.5075,1.16478121675
 12/16  12:00:00,259.535846133,25.3812276145,1.01064670761,0.0,62.886420148,41.4019203762,121.539799177,109.867195511,10.5075,1.16510366588
 12/16  13:00:00,240.836536647,25.3812276145,1.37244750462,0.0,62.886420148,41.4019203762,105.982377997,94.3096547313,10.5075,1.1652232657
 12/16  14:00:00,238.976801371,25.3812276145,1.69664330043,0.0,62.886420148,41.4019203762,96.2804892727,84.6079266024,10.5075,1.1650626703
 12/16  15:00:00,237.648845674,25.3812276145,2.37537444481,0.0,62.886420148,41.4019203762,77.8286711134,66.1562633636,10.5075,1.16490774979
 12/16  16:00:00,235.475021727,25.3812276145,2.70418607718,0.0,62.886420148,41.4019203762,70.8812700487,59.2087416141,10.5075,1.16502843455
 12/16  17:00:00,233.265061154,25.3812276145,2.49262445379,0.0,62.886420148,41.4019203762,84.3246294129,72.652206141,10.5075,1.16492327188
 12/16  18:00:00,242.63709524,25.3812276145,1.68750630937,0.0,62.886420148,41.4019203762,120.421183288,108.748675454,10.5075,1.16500783437
 12/16  19:00:00,226.155337528,25.3812276145,0.503912082566,0.0,34.9369000822,32.3179380704,165.044682233,155.707336814,8.1725,1.16484541896
 12/16  20:00:00,181.281522397,25.3812276145,0.0,0.0,20.9621400493,23.2339557645,188.24321171,182.38571171,5.8375,0.02
 12/16  21:00:00,170.243772263,25.3812276145,0.0,0.0,20.9621400493,23.2339557645,211.714923332,204.712740002,5.8375,1.16468333031
 12/16  22:00:00,125.428983175,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,195.128570499,191.606070499,3.5025,0.02
 12/16  23:00:00,82.3186298008,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572069942,0.0,1.75125,1.16447069942
 12/16  24:00:00,117.499794564,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  01:00:00,87.1677231595,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551026455,0.0,1.75125,1.16426026455
 12/17  02:00:00,80.7927982542,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  03:00:00,80.5030882069,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  04:00:00,80.2601398011,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553907202,0.0,1.75125,1.16428907202
 12/17  05:00:00,87.1858750657,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  06:00:00,87.3025968146,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  07:00:00,122.488862789,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,301.49682359,296.830071188,3.5025,1.16425240206
 12/17  08:00:00,123.928633409,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,279.512369199,275.989869199,3.5025,0.02
 12/17  09:00:00,160.024486713,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,228.889240693,225.366740693,3.5025,0.02
 12/17  10:00:00,137.674770935,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,188.004601062,183.337691041,3.5025,1.16441002021
 12/17  11:00:00,173.67398639,25.3812276145,0.129336564216,0.0,27.9495200658,27.7759469175,139.646043598,132.621043598,7.005,0.02
 12/17  12:00:00,202.049107909,25.3812276145,0.202957462465,0.0,27.9495200658,27.7759469175,113.691991386,105.522313353,7.005,1.16467803292
 12/17  13:00:00,213.564146041,25.3812276145,1.36861841175,0.0,41.9242800987,36.8599292233,89.4259133571,78.9211087695,9.34,1.16480458754
 12/17  14:00:00,212.793429705,25.3812276145,1.90882083628,0.0,41.9242800987,36.8599292233,81.6728033062,71.1680660641,9.34,1.16473724207
 12/17  15:00:00,208.562703252,25.3812276145,2.27681317939,0.0,41.9242800987,36.8599292233,71.7845918637,62.4245918637,9.34,0.02
 12/17  16:00:00,204.72893257,25.3812276145,2.5224760012,0.0,41.9242800987,36.8599292233,65.9240059673,55.4192130729,9.34,1.16479289443
 12/17  17:00:00,203.989620479,25.3812276145,2.52200778207,0.0,41.9242800987,36.8599292233,71.0883026838,60.5835446766,9.34,1.1647580072
 12/17  18:00:00,185.073630677,25.3812276145,1.01114378059,0.0,27.9495200658,27.7759469175,99.1466869675,92.1216869675,7.005,0.02
 12/17  19:00:00,189.189885102,25.3812276145,0.24628034035,0.0,13.9747600329,18.6919646116,123.478041629,117.64341335,4.67,1.16462827928
 12/17  20:00:00,166.283265975,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,150.877332828,145.04277095,4.67,1.16456187766
 12/17  21:00:00,155.311181031,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,164.898613541,160.208613541,4.67,0.02
 12/17  22:00:00,141.102277611,25.3812276145,0.0188328724989,0.0,13.9747600329,18.6919646116,118.976472247,113.142052071,4.67,1.16442017622
 12/17  23:00:00,83.3705802893,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  24:00:00,118.254634791,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/18  01:00:00,91.0741796335,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924974221,0.0,2.335,1.16424974221
 12/18  02:00:00,84.4166322943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  03:00:00,83.6906615163,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
