Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/18  04:00:00,83.7831160411,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920093266,0.0,2.335,1.16420093266
 12/18  05:00:00,91.0688894405,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  06:00:00,90.551392908,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  07:00:00,137.371787644,25.3812276145,0.0305296085808,0.0,13.9747600329,18.6919646116,193.581524439,188.891524439,4.67,0.02
 12/18  08:00:00,136.481149519,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,194.683483494,188.849059299,4.67,1.16442419465
 12/18  09:00:00,214.204762727,25.3812276145,0.0856764954182,0.0,34.9369000822,32.3179380704,173.128475925,164.935975925,8.1725,0.02
 12/18  10:00:00,240.375921277,25.3812276145,0.81179599214,0.0,62.886420148,41.4019203762,151.24839384,139.576189572,10.5075,1.16470426805
 12/18  11:00:00,228.740962703,25.3812276145,0.773069236915,0.0,62.886420148,41.4019203762,153.721385298,142.049015218,10.5075,1.16487008076
 12/18  12:00:00,258.041699336,25.3812276145,0.753218285538,0.0,62.886420148,41.4019203762,143.881458358,132.208867474,10.5075,1.16509088378
 12/18  13:00:00,239.178212447,25.3812276145,0.827457877375,0.0,62.886420148,41.4019203762,134.915178658,123.242425321,10.5075,1.16525333762
 12/18  14:00:00,239.836220794,25.3812276145,1.13835017381,0.0,62.886420148,41.4019203762,113.565112601,101.892530025,10.5075,1.16508257625
 12/18  15:00:00,235.916033475,25.3812276145,1.29100901407,0.0,62.886420148,41.4019203762,111.7936975,100.121254465,10.5075,1.1649430352
 12/18  16:00:00,230.545650672,25.3812276145,1.22125427161,0.0,62.886420148,41.4019203762,113.217278259,101.544792734,10.5075,1.16498552484
 12/18  17:00:00,229.956590128,25.3812276145,1.2412266045,0.0,62.886420148,41.4019203762,115.390743419,103.718351287,10.5075,1.16489213229
 12/18  18:00:00,242.438498819,25.3812276145,1.11089549433,0.0,62.886420148,41.4019203762,123.785269451,112.112750709,10.5075,1.16501874208
 12/18  19:00:00,241.171849642,25.3812276145,0.747857866989,0.0,41.9242800987,36.8599292233,132.107620045,121.602831625,9.34,1.16478841924
 12/18  20:00:00,225.612093644,25.3812276145,0.692464831659,0.0,41.9242800987,36.8599292233,136.951285521,127.591285521,9.34,0.02
 12/18  21:00:00,197.759782718,25.3812276145,0.295478132213,0.0,34.9369000822,32.3179380704,153.806991827,144.469776177,8.1725,1.16471565003
 12/18  22:00:00,139.147072618,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,128.044425597,122.209943363,4.67,1.16448223358
 12/18  23:00:00,82.8458740007,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  24:00:00,117.322547488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  01:00:00,86.7667645507,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923659656,0.0,2.335,1.16423659656
 12/19  02:00:00,80.2989053341,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  03:00:00,79.8227065256,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  04:00:00,79.5351520911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  05:00:00,101.68305934,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925314284,0.0,2.335,1.16425314284
 12/19  06:00:00,101.15717394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  07:00:00,148.5924132,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,339.705156188,335.015156188,4.67,0.02
 12/19  08:00:00,139.973600955,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,308.560743594,302.726294594,4.67,1.16444899983
 12/19  09:00:00,207.687737795,25.3812276145,0.0,0.0,34.9369000822,32.3179380704,262.494932997,254.302432997,8.1725,0.02
 12/19  10:00:00,231.831308976,25.3812276145,0.0763983349504,0.0,62.886420148,41.4019203762,232.459376514,220.7871684,10.5075,1.16470811442
 12/19  11:00:00,222.160760024,25.3812276145,0.0169178732138,0.0,62.886420148,41.4019203762,217.714632414,206.04233575,10.5075,1.16479666349
 12/19  12:00:00,252.899173697,25.3812276145,0.0,0.0,62.886420148,41.4019203762,197.062125228,185.389605779,10.5075,1.1650194487
 12/19  13:00:00,232.019248012,25.3812276145,0.0,0.0,62.886420148,41.4019203762,187.780434776,176.107751176,10.5075,1.16518359956
 12/19  14:00:00,230.944427273,25.3812276145,0.169656168598,0.0,62.886420148,41.4019203762,168.733464428,157.06069748,10.5075,1.16526694808
 12/19  15:00:00,228.2721705,25.3812276145,0.388578842985,0.0,62.886420148,41.4019203762,154.24437965,142.572004262,10.5075,1.16487538816
 12/19  16:00:00,223.977339789,25.3812276145,0.442716408315,0.0,62.886420148,41.4019203762,155.392250747,143.719831509,10.5075,1.16491923794
 12/19  17:00:00,223.235277875,25.3812276145,0.398547894369,0.0,62.886420148,41.4019203762,164.739883246,153.067556024,10.5075,1.16482722179
 12/19  18:00:00,236.631744267,25.3812276145,0.380129751378,0.0,62.886420148,41.4019203762,171.235781618,159.563326282,10.5075,1.16495533662
 12/19  19:00:00,235.659140903,25.3812276145,0.0558115844214,0.0,41.9242800987,36.8599292233,181.296648226,171.936648226,9.34,0.02
 12/19  20:00:00,212.809730039,25.3812276145,0.0205112519677,0.0,41.9242800987,36.8599292233,186.381783111,175.877009465,9.34,1.16477364644
 12/19  21:00:00,188.145746368,25.3812276145,0.0,0.0,34.9369000822,32.3179380704,194.084834537,184.74768033,8.1725,1.16465420674
 12/19  22:00:00,132.551593361,25.3812276145,0.00892489616189,0.0,13.9747600329,18.6919646116,169.609525547,164.919525547,4.67,0.02
 12/19  23:00:00,81.439200595,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942503776,0.0,2.335,1.16442503776
 12/19  24:00:00,116.813683795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  01:00:00,86.4448868678,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  02:00:00,80.7888340667,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925893684,0.0,2.335,1.16425893684
 12/20  03:00:00,82.0745994758,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  04:00:00,83.3666871876,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  05:00:00,90.3828192676,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925790536,0.0,2.335,1.16425790536
 12/20  06:00:00,90.1853752322,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  07:00:00,137.63834077,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,287.2139683,282.5239683,4.67,0.02
 12/20  08:00:00,140.697540314,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,253.918387935,248.083998265,4.67,1.16438967056
 12/20  09:00:00,218.716671039,25.3812276145,0.0354818597927,0.0,34.9369000822,32.3179380704,207.619431384,199.426931384,8.1725,0.02
 12/20  10:00:00,248.898139586,25.3812276145,0.0914071971311,0.0,62.886420148,41.4019203762,171.696372627,160.024143261,10.5075,1.16472936671
 12/20  11:00:00,242.075796893,25.3812276145,0.282990302947,0.0,62.886420148,41.4019203762,151.713686109,140.041258145,10.5075,1.1649279643
 12/20  12:00:00,272.080260151,25.3812276145,0.551359469272,0.0,62.886420148,41.4019203762,135.351194076,123.67848917,10.5075,1.16520490683
 12/20  13:00:00,254.905202734,25.3812276145,0.660335752433,0.0,62.886420148,41.4019203762,130.447662363,118.775031851,10.5075,1.16513051207
 12/20  14:00:00,250.685007764,25.3812276145,0.609878307208,0.0,62.886420148,41.4019203762,143.018845259,131.346129843,10.5075,1.16521541575
 12/20  15:00:00,245.291588044,25.3812276145,0.581639758404,0.0,62.886420148,41.4019203762,147.539059458,135.866517696,10.5075,1.16504176212
 12/20  16:00:00,243.133153583,25.3812276145,0.619867648643,0.0,62.886420148,41.4019203762,142.979735665,131.307366022,10.5075,1.1648696425
 12/20  17:00:00,243.731782479,25.3812276145,0.60082242075,0.0,62.886420148,41.4019203762,144.332697471,132.660214735,10.5075,1.16498273552
 12/20  18:00:00,257.145685137,25.3812276145,0.554409188525,0.0,62.886420148,41.4019203762,148.886059413,137.213651135,10.5075,1.1649082784
 12/20  19:00:00,254.218558343,25.3812276145,0.289675660164,0.0,41.9242800987,36.8599292233,153.75839119,144.39839119,9.34,0.02
 12/20  20:00:00,240.802629767,25.3812276145,0.200126420559,0.0,41.9242800987,36.8599292233,161.467353851,150.962626464,9.34,1.16472738723
 12/20  21:00:00,214.172875713,25.3812276145,0.0,0.0,34.9369000822,32.3179380704,165.492835087,156.155564842,8.1725,1.16477024509
 12/20  22:00:00,154.138181749,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,136.820427004,132.130427004,4.67,0.02
 12/20  23:00:00,101.256697298,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942074735,0.0,2.335,1.16442074735
 12/20  24:00:00,134.864719882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  01:00:00,106.003500106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  02:00:00,97.7988106027,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921438211,0.0,2.335,1.16421438211
 12/21  03:00:00,96.3613225905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  04:00:00,94.8985106252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  05:00:00,100.40441892,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921379544,0.0,2.335,1.16421379544
 12/21  06:00:00,99.0101394128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  07:00:00,147.526621485,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,248.129683076,243.439683076,4.67,0.02
 12/21  08:00:00,144.844375601,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,249.306144312,243.471696113,4.67,1.16444819861
 12/21  09:00:00,218.610571527,25.3812276145,0.0,0.0,34.9369000822,32.3179380704,233.42219755,225.22969755,8.1725,0.02
 12/21  10:00:00,243.666498783,25.3812276145,0.0558789196681,0.0,62.886420148,41.4019203762,216.485950181,204.813684807,10.5075,1.1647653739
 12/21  11:00:00,232.433036819,25.3812276145,0.0,0.0,62.886420148,41.4019203762,215.937252396,204.264864632,10.5075,1.16488776341
 12/21  12:00:00,261.350205964,25.3812276145,0.0,0.0,62.886420148,41.4019203762,210.019258021,198.346591403,10.5075,1.16516661832
 12/21  13:00:00,241.578312456,25.3812276145,0.0,0.0,62.886420148,41.4019203762,203.18922684,191.516633188,10.5075,1.16509365193
 12/21  14:00:00,239.530800694,25.3812276145,0.0,0.0,62.886420148,41.4019203762,195.479529741,183.80684987,10.5075,1.16517987151
 12/21  15:00:00,235.594024763,25.3812276145,0.0,0.0,62.886420148,41.4019203762,191.40456277,179.732055497,10.5075,1.16500727285
 12/21  16:00:00,232.309655348,25.3812276145,0.0,0.0,62.886420148,41.4019203762,182.494041542,170.821705373,10.5075,1.16483616877
 12/21  17:00:00,232.222052414,25.3812276145,0.0,0.0,62.886420148,41.4019203762,186.691359197,175.018908509,10.5075,1.16495068747
 12/21  18:00:00,245.159725691,25.3812276145,0.0,0.0,62.886420148,41.4019203762,197.312786782,185.640409304,10.5075,1.16487747829
 12/21  19:00:00,243.171868221,25.3812276145,0.0,0.0,41.9242800987,36.8599292233,205.193377379,195.833377379,9.34,0.02
 12/21  20:00:00,228.107366617,25.3812276145,0.0,0.0,41.9242800987,36.8599292233,212.598825268,202.094127888,9.34,1.16469737978
 12/21  21:00:00,201.937399707,25.3812276145,0.0,0.0,34.9369000822,32.3179380704,211.334983266,201.997741764,8.1725,1.16474150264
 12/21  22:00:00,143.720165671,25.3812276145,0.00914971365831,0.0,13.9747600329,18.6919646116,178.143470047,173.453470047,4.67,0.02
 12/21  23:00:00,88.8219062002,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942399009,0.0,2.335,1.16442399009
 12/21  24:00:00,123.099880615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  01:00:00,92.4150981811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  02:00:00,85.251433747,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925468455,0.0,2.335,1.16425468455
 12/22  03:00:00,84.2374726994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  04:00:00,83.4659091682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  05:00:00,105.004502677,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925104879,0.0,2.335,1.16425104879
 12/22  06:00:00,104.271653035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  07:00:00,153.984476849,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,353.980433381,349.290433381,4.67,0.02
 12/22  08:00:00,143.927989027,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,325.327984853,319.493563589,4.67,1.16442126399
 12/22  09:00:00,211.534344096,25.3812276145,0.0,0.0,34.9369000822,32.3179380704,286.03335184,277.84085184,8.1725,0.02
 12/22  10:00:00,237.823156796,25.3812276145,0.0572772805345,0.0,62.886420148,41.4019203762,231.02900577,219.356765723,10.5075,1.16474004645
 12/22  11:00:00,228.966720043,25.3812276145,0.0453186405363,0.0,62.886420148,41.4019203762,199.6761976,188.003833724,10.5075,1.16486387618
 12/22  12:00:00,260.729608193,25.3812276145,0.0664568720937,0.0,62.886420148,41.4019203762,162.472132364,150.799487814,10.5075,1.16514454943
 12/22  13:00:00,243.810403581,25.3812276145,0.439755482856,0.0,62.886420148,41.4019203762,134.799236861,123.126663981,10.5075,1.16507287977
 12/22  14:00:00,243.211216825,25.3812276145,0.767960468544,0.0,62.886420148,41.4019203762,118.058358969,106.385698527,10.5075,1.16516044209
 12/22  15:00:00,240.023104608,25.3812276145,0.969843407581,0.0,62.886420148,41.4019203762,106.814851113,95.1423622625,10.5075,1.16498885082
 12/22  16:00:00,237.06908622,25.3812276145,1.28912655535,0.0,62.886420148,41.4019203762,99.9381121213,88.2657933916,10.5075,1.16481872966
 12/22  17:00:00,236.075406304,25.3812276145,1.31697267212,0.0,62.886420148,41.4019203762,106.358443157,94.6860085136,10.5075,1.16493464285
 12/22  18:00:00,245.518882456,25.3812276145,0.952205973705,0.0,62.886420148,41.4019203762,134.416514469,122.744151851,10.5075,1.16486261794
 12/22  19:00:00,242.002496046,25.3812276145,0.579152515141,0.0,41.9242800987,36.8599292233,151.70490023,142.34490023,9.34,0.02
 12/22  20:00:00,218.16821222,25.3812276145,0.434776634926,0.0,41.9242800987,36.8599292233,168.163609981,157.658926639,9.34,1.16468334162
 12/22  21:00:00,191.780041507,25.3812276145,0.0460691560452,0.0,34.9369000822,32.3179380704,184.648877369,175.311648698,8.1725,1.1647286713
 12/22  22:00:00,135.035445552,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,175.183410813,170.493410813,4.67,0.02
 12/22  23:00:00,85.0932884946,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941155411,0.0,2.335,1.16441155411
 12/22  24:00:00,119.791668965,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/23  01:00:00,86.7182084545,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  02:00:00,79.608752421,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560833339,0.0,1.75125,1.16435833339
 12/23  03:00:00,78.7501895631,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  04:00:00,77.9646334436,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548553997,0.0,1.75125,1.16423553997
 12/23  05:00:00,83.8815474158,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  06:00:00,82.9009159804,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  07:00:00,121.292777762,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,361.415977781,357.893477781,3.5025,0.02
 12/23  08:00:00,117.191008805,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,335.30635374,330.639339019,3.5025,1.16451472151
 12/23  09:00:00,182.040441815,25.3812276145,0.0,0.0,20.9621400493,23.2339557645,265.574813969,258.572777171,5.8375,1.164536798
 12/23  10:00:00,202.176897777,25.3812276145,0.0726624872039,0.0,41.9242800987,36.8599292233,199.924428372,190.564428372,9.34,0.02
 12/23  11:00:00,229.671325166,25.3812276145,0.154630745003,0.0,62.886420148,41.4019203762,160.878619812,149.206188706,10.5075,1.16493110592
 12/23  12:00:00,261.836175056,25.3812276145,0.657712225229,0.0,62.886420148,41.4019203762,130.055565968,118.383128454,10.5075,1.16493751408
 12/23  13:00:00,244.225242581,25.3812276145,1.03133639821,0.0,62.886420148,41.4019203762,111.705896883,100.03334521,10.5075,1.16505167304
 12/23  14:00:00,242.851076085,25.3812276145,1.41332944419,0.0,62.886420148,41.4019203762,97.7697177133,86.0970707262,10.5075,1.1651469871
 12/23  15:00:00,240.025949917,25.3812276145,1.92211180409,0.0,62.886420148,41.4019203762,83.4646150263,71.7921154029,10.5075,1.1649996234
 12/23  16:00:00,236.088802841,25.3812276145,2.15573067832,0.0,62.886420148,41.4019203762,81.156449606,69.4840303801,10.5075,1.16491922586
 12/23  17:00:00,234.603954177,25.3812276145,2.13095228181,0.0,62.886420148,41.4019203762,89.7722856558,78.0997520092,10.5075,1.16503364651
 12/23  18:00:00,244.177234329,25.3812276145,1.61082326058,0.0,62.886420148,41.4019203762,117.422554741,105.750131572,10.5075,1.16492316949
 12/23  19:00:00,225.458361797,25.3812276145,0.440836709486,0.0,34.9369000822,32.3179380704,165.769025479,156.431552427,8.1725,1.16497305216
 12/23  20:00:00,180.677799178,25.3812276145,0.0,0.0,20.9621400493,23.2339557645,192.224693441,186.367193441,5.8375,0.02
 12/23  21:00:00,170.506276299,25.3812276145,0.0,0.0,20.9621400493,23.2339557645,214.895360871,207.893192324,5.8375,1.16466854689
 12/23  22:00:00,127.176164832,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,179.429981429,174.763015309,3.5025,1.16446612019
 12/23  23:00:00,83.4685860642,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  24:00:00,117.716543639,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558975349,0.0,1.75125,1.16433975349
 12/24  01:00:00,86.7864474764,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  02:00:00,79.85769754,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  03:00:00,79.0935509707,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  04:00:00,78.1304821873,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554077091,0.0,1.75125,1.16429077091
 12/24  05:00:00,83.8108828726,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  06:00:00,82.9486844385,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  07:00:00,121.571178124,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,383.173970875,378.507169813,3.5025,1.16430106156
 12/24  08:00:00,118.620095502,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,331.397987861,327.875487861,3.5025,0.02
 12/24  09:00:00,156.398905096,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,252.567834855,247.900996053,3.5025,1.16433880172
 12/24  10:00:00,136.303004334,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,192.391063261,188.868563261,3.5025,0.02
 12/24  11:00:00,176.359344902,25.3812276145,0.164080083928,0.0,27.9495200658,27.7759469175,141.987239853,133.817580259,7.005,1.16465959389
 12/24  12:00:00,206.085646229,25.3812276145,0.0654517644922,0.0,27.9495200658,27.7759469175,121.242223334,114.217223334,7.005,0.02
 12/24  13:00:00,217.182108396,25.3812276145,0.854486122318,0.0,41.9242800987,36.8599292233,99.8893742664,89.3845658752,9.34,1.16480839125
 12/24  14:00:00,216.389217294,25.3812276145,1.22745747082,0.0,41.9242800987,36.8599292233,86.5734532328,76.0687044858,9.34,1.16474874702
 12/24  15:00:00,212.359083228,25.3812276145,1.52711257623,0.0,41.9242800987,36.8599292233,76.7932822851,67.4332822851,9.34,0.02
 12/24  16:00:00,208.322302977,25.3812276145,1.65913465427,0.0,41.9242800987,36.8599292233,79.3039405423,68.7991242482,9.34,1.16481629404
 12/24  17:00:00,205.494045795,25.3812276145,1.45626315389,0.0,41.9242800987,36.8599292233,93.6545220538,83.149739257,9.34,1.1647827968
 12/24  18:00:00,185.901747847,25.3812276145,0.384619266195,0.0,27.9495200658,27.7759469175,140.966419056,132.79675349,7.005,1.16466556665
 12/24  19:00:00,189.376259014,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,174.93269743,170.24269743,4.67,0.02
 12/24  20:00:00,170.985255441,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,194.754430422,188.91979744,4.67,1.16463298129
 12/24  21:00:00,161.703276339,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,201.120987978,196.430987978,4.67,0.02
 12/24  22:00:00,146.70203362,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,156.039040264,150.204612662,4.67,1.16442760153
 12/24  23:00:00,90.4395724271,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  24:00:00,123.761687927,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548142809,0.0,1.75125,1.16423142809
 12/25  01:00:00,93.2989301982,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  02:00:00,85.2458705686,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  03:00:00,83.6489750313,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155504811,0.0,1.75125,1.1643004811
 12/25  04:00:00,81.5355510636,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  05:00:00,86.3125602627,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  06:00:00,84.3143732179,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  07:00:00,121.496607873,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,371.2147178,366.547899772,3.5025,1.16431802788
 12/25  08:00:00,116.973789977,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,348.469196524,344.946696524,3.5025,0.02
 12/25  09:00:00,152.941719423,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,285.132689034,280.465782378,3.5025,1.16440665581
 12/25  10:00:00,126.206425542,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,255.999315549,252.476815549,3.5025,0.02
 12/25  11:00:00,161.070643699,25.3812276145,0.0,0.0,27.9495200658,27.7759469175,228.411114445,220.241534649,7.005,1.16457979625
 12/25  12:00:00,191.684522691,25.3812276145,0.0178870790599,0.0,27.9495200658,27.7759469175,201.216036584,194.191036584,7.005,0.02
 12/25  13:00:00,198.715348291,25.3812276145,0.0882067534816,0.0,41.9242800987,36.8599292233,172.497341615,161.992518022,9.34,1.16482359321
 12/25  14:00:00,197.248898195,25.3812276145,0.214300577609,0.0,41.9242800987,36.8599292233,163.59155871,153.086738511,9.34,1.16482019819
 12/25  15:00:00,193.535647141,25.3812276145,0.376381341007,0.0,41.9242800987,36.8599292233,158.725727091,148.221021861,9.34,1.16470522944
 12/25  16:00:00,190.215404383,25.3812276145,0.493820272721,0.0,41.9242800987,36.8599292233,155.218598136,145.858598136,9.34,0.02
 12/25  17:00:00,189.921148554,25.3812276145,0.466340686295,0.0,41.9242800987,36.8599292233,166.590739305,156.085882868,9.34,1.16485643701
 12/25  18:00:00,174.233928075,25.3812276145,0.0,0.0,27.9495200658,27.7759469175,210.751316722,202.581576654,7.005,1.16474006766
 12/25  19:00:00,180.07793339,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,243.507781567,238.817781567,4.67,0.02
 12/25  20:00:00,160.011362129,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,261.283409223,255.448843239,4.67,1.16456598357
 12/25  21:00:00,151.536394246,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,274.081076275,268.246604389,4.67,1.16447188625
 12/25  22:00:00,137.443564547,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,239.440591483,234.750591483,4.67,0.02
 12/25  23:00:00,81.4418653094,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  24:00:00,116.114152933,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548588602,0.0,1.75125,1.16423588602
 12/26  01:00:00,86.9223380374,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  02:00:00,79.7223828441,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  03:00:00,79.0531863353,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925395446,0.0,2.335,1.16425395446
 12/26  04:00:00,78.8525449822,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  05:00:00,100.791622595,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  06:00:00,100.437195668,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  07:00:00,151.415533686,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,399.268238018,393.434006237,4.67,1.16423178123
 12/26  08:00:00,139.889356874,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,357.00837627,352.31837627,4.67,0.02
 12/26  09:00:00,207.913827458,25.3812276145,0.0,0.0,34.9369000822,32.3179380704,280.810307956,271.473288776,8.1725,1.16451917971
 12/26  10:00:00,234.307186414,25.3812276145,0.0699404036939,0.0,62.886420148,41.4019203762,212.922166536,202.394666536,10.5075,0.02
 12/26  11:00:00,226.192189739,25.3812276145,0.103523301812,0.0,62.886420148,41.4019203762,170.840241117,159.167921201,10.5075,1.1648199163
 12/26  12:00:00,260.663112646,25.3812276145,0.719168164808,0.0,62.886420148,41.4019203762,130.642266941,118.969577676,10.5075,1.16518926554
 12/26  13:00:00,242.778709775,25.3812276145,1.07452882291,0.0,62.886420148,41.4019203762,111.568922276,99.8963335972,10.5075,1.16508867835
 12/26  14:00:00,243.447559862,25.3812276145,1.70452375085,0.0,62.886420148,41.4019203762,89.658915558,77.9862271562,10.5075,1.16518840189
 12/26  15:00:00,241.818797374,25.3812276145,2.26967975378,0.0,62.886420148,41.4019203762,72.3654692744,60.6928749466,10.5075,1.16509432784
 12/26  16:00:00,239.180014797,25.3812276145,2.61950858928,0.0,62.886420148,41.4019203762,64.5564099586,52.883948668,10.5075,1.16496129062
 12/26  17:00:00,236.852523585,25.3812276145,2.30129592805,0.0,62.886420148,41.4019203762,82.7024467855,71.0300767452,10.5075,1.16487004031
 12/26  18:00:00,246.229194002,25.3812276145,1.74791412084,0.0,62.886420148,41.4019203762,111.867491171,100.194989965,10.5075,1.16500120558
 12/26  19:00:00,241.464113059,25.3812276145,0.966523393968,0.0,41.9242800987,36.8599292233,138.467119747,127.962308528,9.34,1.16481121938
 12/26  20:00:00,220.446156483,25.3812276145,0.737718971121,0.0,41.9242800987,36.8599292233,156.771177202,146.266521979,9.34,1.16465522313
 12/26  21:00:00,196.255755839,25.3812276145,0.384149012682,0.0,34.9369000822,32.3179380704,166.197989927,158.005489927,8.1725,0.02
 12/26  22:00:00,140.068078988,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,138.583193465,132.748611235,4.67,1.16458223075
 12/26  23:00:00,90.0930204905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  24:00:00,124.550496345,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929961602,0.0,2.335,1.16429961602
 12/27  01:00:00,95.7405537729,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  02:00:00,88.9051437161,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  03:00:00,88.2536099788,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923308699,0.0,2.335,1.16423308699
 12/27  04:00:00,87.5171279163,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  05:00:00,93.6887247821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  06:00:00,92.7233594422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  07:00:00,141.475699125,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,245.347164697,239.512901282,4.67,1.16426341445
 12/27  08:00:00,138.772857341,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,233.169487195,228.479487195,4.67,0.02
 12/27  09:00:00,216.17882855,25.3812276145,0.0735453001514,0.0,34.9369000822,32.3179380704,191.944057681,182.606988423,8.1725,1.16456925807
 12/27  10:00:00,247.263795855,25.3812276145,0.528187133131,0.0,62.886420148,41.4019203762,137.143079636,126.615579636,10.5075,0.02
 12/27  11:00:00,240.089976673,25.3812276145,1.24324929964,0.0,62.886420148,41.4019203762,98.0820996089,86.4097291184,10.5075,1.16487049054
 12/27  12:00:00,267.899293517,25.3812276145,2.45752287557,0.0,62.886420148,41.4019203762,64.7742616781,53.101762758,10.5075,1.16499892008
 12/27  13:00:00,251.713308859,25.3812276145,3.32518970056,0.0,62.886420148,41.4019203762,42.6566231297,30.9839814037,10.5075,1.16514172598
 12/27  14:00:00,249.081726731,25.3812276145,3.68972734729,0.0,62.886420148,41.4019203762,37.6571541998,24.8393183444,10.5075,2.3103358554
 12/27  15:00:00,244.192140802,25.3812276145,3.94351555944,0.0,62.886420148,41.4019203762,33.467012877,21.7946238681,10.5075,1.1648890089
 12/27  16:00:00,239.331396508,25.3812276145,4.11229521171,0.0,62.886420148,41.4019203762,32.7206887388,22.1931887388,10.5075,0.02
 12/27  17:00:00,234.513218433,25.3812276145,3.40461399911,0.0,62.886420148,41.4019203762,61.2022940877,49.5298667595,10.5075,1.16492732819
 12/27  18:00:00,244.544089424,25.3812276145,2.80269644442,0.0,62.886420148,41.4019203762,87.1767317984,75.5043812257,10.5075,1.16485057272
 12/27  19:00:00,241.580400874,25.3812276145,1.8737145011,0.0,41.9242800987,36.8599292233,104.177585265,93.6727145509,9.34,1.16487071397
 12/27  20:00:00,225.040786198,25.3812276145,1.53064399414,0.0,41.9242800987,36.8599292233,117.230595251,106.725879657,9.34,1.16471559428
 12/27  21:00:00,198.421085122,25.3812276145,1.03028565229,0.0,34.9369000822,32.3179380704,129.059156711,120.866656711,8.1725,0.02
 12/27  22:00:00,140.385801528,25.3812276145,0.226521654882,0.0,13.9747600329,18.6919646116,97.5819093209,91.7473303533,4.67,1.16457896766
 12/27  23:00:00,84.4398687168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  24:00:00,117.949329306,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928257743,0.0,2.335,1.16428257743
 12/28  01:00:00,88.1569114251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  02:00:00,81.6844151973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  03:00:00,81.600355024,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922636612,0.0,2.335,1.16422636612
 12/28  04:00:00,81.0745587533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  05:00:00,87.0745790279,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  06:00:00,86.1974924943,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921140629,0.0,2.335,1.16421140629
 12/28  07:00:00,136.314489248,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,264.495255265,259.805255265,4.67,0.02
 12/28  08:00:00,131.51562592,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,257.951745197,253.261745197,4.67,0.02
 12/28  09:00:00,207.924243435,25.3812276145,0.0295836773539,0.0,34.9369000822,32.3179380704,225.627352026,216.290283948,8.1725,1.16456807777
 12/28  10:00:00,232.571584312,25.3812276145,0.184406782045,0.0,62.886420148,41.4019203762,183.982413353,173.454913353,10.5075,0.02
 12/28  11:00:00,223.181042941,25.3812276145,0.39801008569,0.0,62.886420148,41.4019203762,167.298718688,155.626283593,10.5075,1.16493509455
 12/28  12:00:00,254.774875929,25.3812276145,0.789586072716,0.0,62.886420148,41.4019203762,142.142626485,130.470062118,10.5075,1.16506436717
 12/28  13:00:00,236.086118673,25.3812276145,1.1196267176,0.0,62.886420148,41.4019203762,121.546314793,108.728536328,10.5075,2.31027846503
 12/28  14:00:00,236.037777271,25.3812276145,1.65536601261,0.0,62.886420148,41.4019203762,103.599989938,91.9273280761,10.5075,1.16516186191
 12/28  15:00:00,232.996304765,25.3812276145,2.04586612032,0.0,62.886420148,41.4019203762,94.3615851966,82.6891263498,10.5075,1.16495884679
 12/28  16:00:00,229.637668876,25.3812276145,2.32045957003,0.0,62.886420148,41.4019203762,88.6658324454,78.1383324454,10.5075,0.02
 12/28  17:00:00,227.704980021,25.3812276145,2.11776915931,0.0,62.886420148,41.4019203762,103.779833765,92.107335585,10.5075,1.16499818024
 12/28  18:00:00,238.398825291,25.3812276145,1.6003873214,0.0,62.886420148,41.4019203762,130.814944356,119.142522158,10.5075,1.16492219809
 12/28  19:00:00,236.471348392,25.3812276145,0.881251836284,0.0,41.9242800987,36.8599292233,158.108712443,147.603768986,9.34,1.16494345669
 12/28  20:00:00,219.66669156,25.3812276145,0.601047886861,0.0,41.9242800987,36.8599292233,180.656543549,170.151754484,9.34,1.1647890648
 12/28  21:00:00,194.077260534,25.3812276145,0.160651448408,0.0,34.9369000822,32.3179380704,197.690659653,188.353488337,8.1725,1.16467131592
 12/28  22:00:00,136.919515809,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,171.495495094,166.805495094,4.67,0.02
 12/28  23:00:00,81.5426937608,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935242133,0.0,2.335,1.16435242133
 12/28  24:00:00,116.774653401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  01:00:00,86.4723000645,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  02:00:00,79.9592429489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  03:00:00,79.3317793996,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923235864,0.0,2.335,1.16423235864
 12/29  04:00:00,78.8043143214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  05:00:00,100.972492968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  06:00:00,100.850428576,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922098657,0.0,2.335,1.16422098657
 12/29  07:00:00,151.71269249,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,345.793345264,341.103345264,4.67,0.02
 12/29  08:00:00,139.861741483,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,320.813198234,316.123198234,4.67,0.02
 12/29  09:00:00,208.081674489,25.3812276145,0.0114335990018,0.0,34.9369000822,32.3179380704,244.792257562,235.455178968,8.1725,1.16457859386
 12/29  10:00:00,236.780190835,25.3812276145,0.26364916412,0.0,62.886420148,41.4019203762,164.22600978,152.553820433,10.5075,1.16468934764
 12/29  11:00:00,231.779951656,25.3812276145,0.919618707298,0.0,62.886420148,41.4019203762,120.31775477,109.79025477,10.5075,0.02
 12/29  12:00:00,264.135002578,25.3812276145,1.61923212853,0.0,62.886420148,41.4019203762,91.1814730233,79.5088301679,10.5075,1.16514285545
 12/29  13:00:00,248.886078691,25.3812276145,2.60206407712,0.0,62.886420148,41.4019203762,64.5161746195,51.6982363424,10.5075,2.31043827709
 12/29  14:00:00,248.363195849,25.3812276145,3.27192126016,0.0,62.886420148,41.4019203762,45.4850468207,33.8123033144,10.5075,1.16524350633
 12/29  15:00:00,244.051237225,25.3812276145,3.70747207772,0.0,62.886420148,41.4019203762,37.9500214326,26.2774804109,10.5075,1.16504102175
 12/29  16:00:00,239.254440519,25.3812276145,3.9039451598,0.0,62.886420148,41.4019203762,37.5770463961,25.9046861835,10.5075,1.16486021253
 12/29  17:00:00,236.566834386,25.3812276145,3.59363641261,0.0,62.886420148,41.4019203762,52.606820121,42.079320121,10.5075,0.02
 12/29  18:00:00,245.647720042,25.3812276145,2.85517092243,0.0,62.886420148,41.4019203762,83.6527928204,71.9802864094,10.5075,1.16500641098
 12/29  19:00:00,240.33715128,25.3812276145,1.58458997264,0.0,41.9242800987,36.8599292233,113.631883526,103.127047811,9.34,1.16483571545
 12/29  20:00:00,216.486232026,25.3812276145,1.2501657777,0.0,41.9242800987,36.8599292233,129.607430605,119.102721557,9.34,1.16470904781
 12/29  21:00:00,190.644855488,25.3812276145,0.85627152387,0.0,34.9369000822,32.3179380704,142.604985056,133.267726636,8.1725,1.16475842036
 12/29  22:00:00,133.685299903,25.3812276145,0.0195715517821,0.0,13.9747600329,18.6919646116,115.220710736,110.530710736,4.67,0.02
 12/29  23:00:00,83.1085987645,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993440646,0.0,2.335,1.1643440646
 12/29  24:00:00,117.715749026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/30  01:00:00,85.9885722194,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  02:00:00,79.5378372017,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556673337,0.0,1.75125,1.16431673337
 12/30  03:00:00,79.1971912101,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  04:00:00,78.5632737489,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  05:00:00,85.0971969671,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550509988,0.0,1.75125,1.16425509988
 12/30  06:00:00,84.7887291679,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  07:00:00,122.889863462,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,251.506580706,247.984080706,3.5025,0.02
 12/30  08:00:00,118.898856421,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,230.761557178,226.094541132,3.5025,1.16451604602
 12/30  09:00:00,186.834845014,25.3812276145,0.0867151775586,0.0,20.9621400493,23.2339557645,172.708192743,166.850692743,5.8375,0.02
 12/30  10:00:00,213.934793107,25.3812276145,0.924219824541,0.0,41.9242800987,36.8599292233,101.93199839,91.4273367689,9.34,1.1646616211
 12/30  11:00:00,245.758894524,25.3812276145,2.44932453903,0.0,62.886420148,41.4019203762,56.3938656638,44.7214407964,10.5075,1.16492486733
 12/30  12:00:00,278.194826544,25.3812276145,3.48904921149,0.0,62.886420148,41.4019203762,31.1799978117,19.50741968,10.5075,1.16507813175
 12/30  13:00:00,264.80081315,25.3812276145,4.24330454347,0.0,62.886420148,41.4019203762,14.1326768415,2.45995874596,10.5075,1.1652180955
 12/30  14:00:00,261.787205682,25.3812276145,4.66317566825,0.0,62.886420148,41.4019203762,11.6725721545,0.0,10.5075,1.16507215448
 12/30  15:00:00,255.637442348,25.3812276145,4.94088202603,0.0,62.886420148,41.4019203762,11.6724307578,0.0,10.5075,1.16493075775
 12/30  16:00:00,251.46643613,25.3812276145,5.03196285631,0.0,62.886420148,41.4019203762,12.0976020979,0.425244712425,10.5075,1.16485738548
 12/30  17:00:00,248.361490138,25.3812276145,4.68590593525,0.0,62.886420148,41.4019203762,24.394496037,12.7220156933,10.5075,1.16498034373
 12/30  18:00:00,257.223998279,25.3812276145,4.11539046986,0.0,62.886420148,41.4019203762,43.6614065712,31.9890299742,10.5075,1.16487659702
 12/30  19:00:00,237.516695947,25.3812276145,2.31458416805,0.0,34.9369000822,32.3179380704,73.3552543377,64.017820085,8.1725,1.1649342527
 12/30  20:00:00,189.210972507,25.3812276145,1.02160224224,0.0,20.9621400493,23.2339557645,96.0271157291,90.1696157291,5.8375,0.02
 12/30  21:00:00,176.123642453,25.3812276145,0.805557310057,0.0,20.9621400493,23.2339557645,109.097065751,102.094932125,5.8375,1.16463362614
 12/30  22:00:00,130.91653065,25.3812276145,0.204104521517,0.0,6.98738001645,14.1499734587,78.650564177,73.9835023186,3.5025,1.16456185846
 12/30  23:00:00,87.4968257825,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  24:00:00,121.858187226,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  01:00:00,92.3145919813,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554919087,0.0,1.75125,1.16429919087
 12/31  02:00:00,84.4565907618,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  03:00:00,83.3626714072,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  04:00:00,82.5229326617,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551600507,0.0,1.75125,1.16426600507
 12/31  05:00:00,88.8024051377,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  06:00:00,88.5965211253,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  07:00:00,127.710434384,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,181.773725834,177.106921552,3.5025,1.16430428161
 12/31  08:00:00,126.717357235,25.3812276145,0.0,0.0,6.98738001645,14.1499734587,172.058719965,168.536219965,3.5025,0.02
 12/31  09:00:00,166.881908944,25.3812276145,0.0191762770802,0.0,6.98738001645,14.1499734587,143.396544396,138.729723053,3.5025,1.16432134291
 12/31  10:00:00,147.103734209,25.3812276145,0.0689804205801,0.0,6.98738001645,14.1499734587,105.28163172,101.75913172,3.5025,0.02
 12/31  11:00:00,186.932378069,25.3812276145,1.05190165012,0.0,27.9495200658,27.7759469175,63.9563678856,55.786716965,7.005,1.16465092065
 12/31  12:00:00,217.53105744,25.3812276145,1.27511552769,0.0,27.9495200658,27.7759469175,50.4252749886,43.4002749886,7.005,0.02
 12/31  13:00:00,232.447932943,25.3812276145,2.94175658301,0.0,41.9242800987,36.8599292233,33.0996486575,22.5948408809,9.34,1.16480777656
 12/31  14:00:00,231.80286801,25.3812276145,3.40790185592,0.0,41.9242800987,36.8599292233,22.5963610186,12.0916064935,9.34,1.16475452516
 12/31  15:00:00,225.762530299,25.3812276145,3.48593787575,0.0,41.9242800987,36.8599292233,21.0149499478,11.6549499478,9.34,0.02
 12/31  16:00:00,221.076754085,25.3812276145,3.64053569096,0.0,41.9242800987,36.8599292233,22.254843102,11.7500138358,9.34,1.16482926618
 12/31  17:00:00,217.720834542,25.3812276145,3.28661150407,0.0,41.9242800987,36.8599292233,37.766195742,27.2613933454,9.34,1.16480239655
 12/31  18:00:00,194.620888616,25.3812276145,1.27222580233,0.0,27.9495200658,27.7759469175,77.7289895066,69.5592985829,7.005,1.1646909237
 12/31  19:00:00,194.15033963,25.3812276145,0.367020918409,0.0,13.9747600329,18.6919646116,108.293070207,103.603070207,4.67,0.02
 12/31  20:00:00,172.537987971,25.3812276145,0.0994963279004,0.0,13.9747600329,18.6919646116,128.817809016,122.983145097,4.67,1.16466391914
 12/31  21:00:00,160.201612032,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,143.176654563,138.486654563,4.67,0.02
 12/31  22:00:00,143.247570628,25.3812276145,0.0,0.0,13.9747600329,18.6919646116,110.146259795,104.31179744,4.67,1.16446235528
 12/31  23:00:00,85.7792068392,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  24:00:00,120.064977491,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551837586,0.0,1.75125,1.16426837586
